Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,3.0,9.0,8.19,0.0
2016,1,1,8,0,0.0,18.0,4.2,3.0,18.0,15.84,7.5
2016,1,1,8,15,0.0,32.5,4.25,3.0,32.5,28.66,20.3
2016,1,1,8,30,0.0,47.0,4.3,3.0,47.0,41.12,30.64
2016,1,1,8,45,0.0,62.5,4.4,3.0,62.5,54.62,42.91
2016,1,1,9,0,0.0,78.0,4.5,3.0,78.0,68.31,55.21
2016,1,1,9,15,0.0,93.0,4.5,3.0,93.0,81.74,67.11
2016,1,1,9,30,0.0,108.0,4.5,3.0,108.0,95.31,78.98
2016,1,1,9,45,33.5,142.5,4.55,3.5,156.5,140.21,117.24
2016,1,1,10,0,67.0,177.0,4.6,4.0,205.0,188.5,158.35
2016,1,1,10,15,62.5,190.5,4.5,4.0,218.5,204.21,171.89
2016,1,1,10,30,58.0,204.0,4.4,4.0,232.0,219.54,184.92
2016,1,1,10,45,121.0,223.0,4.35,4.5,286.0,284.24,239.71
2016,1,1,11,0,184.0,242.0,4.3,5.0,340.0,349.22,294.1
2016,1,1,11,15,169.5,253.0,4.25,5.0,346.0,361.92,304.31
2016,1,1,11,30,155.0,264.0,4.2,5.0,352.0,373.22,313.3
2016,1,1,11,45,198.5,268.0,4.2,5.0,383.0,417.62,350.67
2016,1,1,12,0,242.0,272.0,4.2,5.0,414.0,464.66,389.84
2016,1,1,12,15,146.0,265.0,4.15,5.0,350.5,392.03,328.47
2016,1,1,12,30,50.0,258.0,4.1,5.0,287.0,299.49,249.87
2016,1,1,12,45,25.5,215.0,4.05,5.0,230.0,222.42,185.34
2016,1,1,13,0,1.0,172.0,4.0,5.0,173.0,159.23,131.37
2016,1,1,13,15,8.5,191.5,3.95,5.0,196.5,186.13,154.59
2016,1,1,13,30,16.0,211.0,3.9,5.0,220.0,214.2,178.59
2016,1,1,13,45,11.0,196.5,3.85,5.5,202.5,195.82,162.74
2016,1,1,14,0,6.0,182.0,3.8,6.0,185.0,177.3,146.88
2016,1,1,14,15,8.0,179.5,3.7,5.5,183.5,177.88,147.98
2016,1,1,14,30,10.0,177.0,3.6,5.0,182.0,178.7,149.3
2016,1,1,14,45,5.0,127.5,3.5,5.0,130.0,122.53,101.33
2016,1,1,15,0,0.0,78.0,3.4,5.0,78.0,69.01,54.97
2016,1,1,15,15,0.0,71.0,3.2,5.0,71.0,62.78,49.69
2016,1,1,15,30,0.0,64.0,3.0,5.0,64.0,56.55,44.35
2016,1,1,15,45,0.0,56.0,2.8,5.0,56.0,49.45,38.18
2016,1,1,16,0,0.0,48.0,2.6,5.0,48.0,42.35,31.96
2016,1,1,16,15,0.0,40.0,2.35,4.5,40.0,35.26,25.72
2016,1,1,16,30,0.0,32.0,2.1,4.0,32.0,28.18,19.39
2016,1,1,16,45,0.0,23.5,1.85,4.0,23.5,20.68,12.56
2016,1,1,17,0,0.0,15.0,1.6,4.0,15.0,13.18,5.71
2016,1,1,17,15,0.0,9.0,1.55,4.0,9.0,7.9,0.26
2016,1,1,17,30,0.0,3.0,1.5,4.0,3.0,2.73,0.0
2016,1,1,17,45,0.0,1.5,1.5,4.0,1.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.5,0.8,3.5,8.5,7.73,0.0
2016,1,2,8,0,0.0,17.0,0.8,4.0,17.0,14.96,6.73
2016,1,2,8,15,0.0,30.0,0.8,4.0,30.0,26.45,18.3
2016,1,2,8,30,0.0,43.0,0.8,4.0,43.0,37.84,27.73
2016,1,2,8,45,0.0,57.5,0.85,4.5,57.5,50.44,39.06
2016,1,2,9,0,0.0,72.0,0.9,5.0,72.0,63.2,50.33
2016,1,2,9,15,0.0,86.0,0.85,5.0,86.0,75.67,61.26
2016,1,2,9,30,0.0,100.0,0.8,5.0,100.0,88.26,72.13
2016,1,2,9,45,105.0,140.0,0.8,5.0,184.0,165.51,136.2
2016,1,2,10,0,210.0,180.0,0.8,5.0,268.0,252.12,207.7
2016,1,2,10,15,144.0,195.0,0.8,5.0,257.5,250.07,206.84
2016,1,2,10,30,78.0,210.0,0.8,5.0,247.0,235.24,194.89
2016,1,2,10,45,51.5,208.0,0.8,5.5,233.5,223.91,185.12
2016,1,2,11,0,25.0,206.0,0.8,6.0,220.0,202.83,167.0
2016,1,2,11,15,15.0,195.5,0.8,6.0,204.0,187.92,154.45
2016,1,2,11,30,5.0,185.0,0.8,6.0,188.0,172.02,140.95
2016,1,2,11,45,2.5,175.5,0.8,6.0,177.0,161.62,132.18
2016,1,2,12,0,0.0,166.0,0.8,6.0,166.0,150.98,123.19
2016,1,2,12,15,0.0,129.0,0.85,6.0,129.0,115.95,93.83
2016,1,2,12,30,0.0,92.0,0.9,6.0,92.0,81.55,64.75
2016,1,2,12,45,0.0,116.0,0.95,6.5,116.0,103.91,83.7
2016,1,2,13,0,0.0,140.0,1.0,7.0,140.0,126.96,102.92
2016,1,2,13,15,4.0,167.5,0.95,7.0,170.0,157.86,128.88
2016,1,2,13,30,8.0,195.0,0.9,7.0,200.0,190.24,155.79
2016,1,2,13,45,4.0,179.5,0.9,7.5,182.5,171.64,140.02
2016,1,2,14,0,0.0,164.0,0.9,8.0,165.0,152.96,124.36
2016,1,2,14,15,0.0,142.0,0.8,8.0,142.5,131.17,106.39
2016,1,2,14,30,0.0,120.0,0.7,8.0,120.0,109.52,88.4
2016,1,2,14,45,0.0,120.0,0.6,8.0,120.0,110.23,89.23
2016,1,2,15,0,0.0,120.0,0.5,8.0,120.0,111.23,90.24
2016,1,2,15,15,0.0,109.5,0.4,7.5,109.5,101.36,82.18
2016,1,2,15,30,0.0,99.0,0.3,7.0,99.0,91.51,74.1
2016,1,2,15,45,0.0,87.0,0.25,7.0,87.0,80.07,64.42
2016,1,2,16,0,0.0,75.0,0.2,7.0,75.0,68.63,54.62
2016,1,2,16,15,0.0,62.5,0.2,6.5,62.5,56.61,44.27
2016,1,2,16,30,0.0,50.0,0.2,6.0,50.0,44.54,33.66
2016,1,2,16,45,0.0,37.5,0.2,6.0,37.5,33.08,23.35
2016,1,2,17,0,0.0,25.0,0.2,6.0,25.0,22.02,13.29
2016,1,2,17,15,0.0,15.0,0.25,5.5,15.0,13.19,4.43
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,4.55,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,163.5,14.5,2.65,4.5,28.5,13.19,0.0
2016,1,3,8,0,327.0,29.0,3.0,5.0,57.0,23.93,13.95
2016,1,3,8,15,431.0,39.0,3.0,5.5,101.0,31.36,22.49
2016,1,3,8,30,535.0,49.0,3.0,6.0,145.0,66.35,36.71
2016,1,3,8,45,320.5,79.5,3.05,6.5,141.5,103.17,70.31
2016,1,3,9,0,106.0,110.0,3.1,7.0,138.0,113.82,89.03
2016,1,3,9,15,117.0,128.5,3.1,7.5,164.5,141.07,112.58
2016,1,3,9,30,128.0,147.0,3.1,8.0,191.0,169.81,137.43
2016,1,3,9,45,160.0,164.0,3.15,9.0,226.5,205.83,167.55
2016,1,3,10,0,192.0,181.0,3.2,10.0,262.0,245.49,200.54
2016,1,3,10,15,181.5,198.5,3.15,10.5,280.0,269.96,221.26
2016,1,3,10,30,171.0,216.0,3.1,11.0,298.0,293.37,240.52
2016,1,3,10,45,111.0,220.5,3.05,11.5,275.0,275.7,225.58
2016,1,3,11,0,51.0,225.0,3.0,12.0,252.0,244.14,198.79
2016,1,3,11,15,54.5,236.0,2.95,12.0,266.0,261.28,212.72
2016,1,3,11,30,58.0,247.0,2.9,12.0,280.0,278.86,226.81
2016,1,3,11,45,133.5,262.0,2.9,12.5,340.0,363.82,295.88
2016,1,3,12,0,209.0,277.0,2.9,13.0,400.0,444.53,360.06
2016,1,3,12,15,246.0,275.0,2.9,13.0,421.5,481.14,389.18
2016,1,3,12,30,283.0,273.0,2.9,13.0,443.0,532.89,429.74
2016,1,3,12,45,603.0,180.5,2.9,13.5,540.0,730.44,585.28
2016,1,3,13,0,923.0,88.0,2.9,14.0,637.0,905.59,710.77
2016,1,3,13,15,920.5,87.0,2.9,14.0,627.0,919.3,719.19
2016,1,3,13,30,918.0,86.0,2.9,14.0,617.0,929.38,726.71
2016,1,3,13,45,914.5,84.0,2.95,14.0,599.0,933.68,730.77
2016,1,3,14,0,911.0,82.0,3.0,14.0,581.0,934.3,732.48
2016,1,3,14,15,901.0,80.5,3.0,14.0,555.0,926.01,727.7
2016,1,3,14,30,891.0,79.0,3.0,14.0,529.0,923.14,726.99
2016,1,3,14,45,878.5,76.5,3.0,14.0,496.0,904.27,714.96
2016,1,3,15,0,866.0,74.0,3.0,14.0,463.0,882.07,700.69
2016,1,3,15,15,845.0,71.0,2.75,13.5,423.5,848.69,677.71
2016,1,3,15,30,824.0,68.0,2.5,13.0,384.0,812.65,652.53
2016,1,3,15,45,798.0,63.5,2.3,13.0,340.0,768.18,619.81
2016,1,3,16,0,772.0,59.0,2.1,13.0,296.0,721.91,585.03
2016,1,3,16,15,725.0,54.5,1.9,12.0,248.5,657.92,537.67
2016,1,3,16,30,678.0,50.0,1.7,11.0,201.0,594.05,488.21
2016,1,3,16,45,607.0,42.5,1.5,10.0,153.0,510.49,420.5
2016,1,3,17,0,536.0,35.0,1.3,9.0,105.0,430.0,350.74
2016,1,3,17,15,392.0,24.5,1.3,8.5,64.0,305.53,225.85
2016,1,3,17,30,248.0,14.0,1.3,8.0,23.0,156.53,0.0
2016,1,3,17,45,124.0,7.0,1.35,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,7,45,234.0,12.5,2.65,0.5,32.0,11.37,0.0
2016,1,4,8,0,468.0,25.0,3.0,1.0,64.0,22.3,12.83
2016,1,4,8,15,569.0,32.0,2.95,1.5,112.0,27.79,19.63
2016,1,4,8,30,670.0,39.0,2.9,2.0,160.0,64.91,32.6
2016,1,4,8,45,728.0,44.0,2.9,3.0,209.5,118.43,66.53
2016,1,4,9,0,786.0,49.0,2.9,4.0,259.0,178.58,115.42
2016,1,4,9,15,822.0,52.5,2.9,5.0,307.0,238.62,169.73
2016,1,4,9,30,858.0,56.0,2.9,6.0,355.0,302.91,228.99
2016,1,4,9,45,882.5,58.5,2.95,7.0,398.0,363.93,285.38
2016,1,4,10,0,907.0,61.0,3.0,8.0,441.0,426.24,341.39
2016,1,4,10,15,923.5,63.0,2.95,8.5,478.5,485.43,393.65
2016,1,4,10,30,940.0,65.0,2.9,9.0,516.0,544.44,443.93
2016,1,4,10,45,950.5,66.5,2.9,9.5,546.5,599.15,489.28
2016,1,4,11,0,961.0,68.0,2.9,10.0,577.0,652.53,532.09
2016,1,4,11,15,968.5,69.0,2.85,10.0,600.0,701.85,571.29
2016,1,4,11,30,976.0,70.0,2.8,10.0,623.0,749.05,607.47
2016,1,4,11,45,977.0,72.0,2.75,10.5,637.0,790.36,635.7
2016,1,4,12,0,978.0,74.0,2.7,11.0,651.0,828.69,661.4
2016,1,4,12,15,979.5,74.5,2.65,11.0,657.0,862.54,684.84
2016,1,4,12,30,981.0,75.0,2.6,11.0,663.0,893.1,705.84
2016,1,4,12,45,978.5,75.5,2.6,11.5,660.5,916.89,721.14
2016,1,4,13,0,976.0,76.0,2.6,12.0,658.0,936.99,733.91
2016,1,4,13,15,972.0,75.5,2.6,12.0,647.0,950.8,743.76
2016,1,4,13,30,968.0,75.0,2.6,12.0,636.0,960.76,751.14
2016,1,4,13,45,960.5,74.0,2.6,12.0,616.5,963.08,753.41
2016,1,4,14,0,953.0,73.0,2.6,12.0,597.0,961.51,753.22
2016,1,4,14,15,942.5,72.0,2.6,12.0,570.0,953.4,748.66
2016,1,4,14,30,932.0,71.0,2.6,12.0,543.0,941.58,741.69
2016,1,4,14,45,915.0,70.0,2.6,12.0,508.5,920.39,728.21
2016,1,4,15,0,898.0,69.0,2.6,12.0,474.0,895.95,712.47
2016,1,4,15,15,876.5,66.5,2.45,11.5,434.0,862.58,690.2
2016,1,4,15,30,855.0,64.0,2.3,11.0,394.0,834.88,671.81
2016,1,4,15,45,824.0,60.5,2.15,10.5,348.5,786.94,637.98
2016,1,4,16,0,793.0,57.0,2.0,10.0,303.0,737.37,602.13
2016,1,4,16,15,746.0,52.5,1.8,9.0,254.5,672.86,554.16
2016,1,4,16,30,699.0,48.0,1.6,8.0,206.0,608.49,504.07
2016,1,4,16,45,622.5,41.5,1.45,7.0,157.0,521.52,433.63
2016,1,4,17,0,546.0,35.0,1.3,6.0,108.0,437.87,361.34
2016,1,4,17,15,402.5,25.0,1.35,5.5,66.0,313.93,238.3
2016,1,4,17,30,259.0,15.0,1.4,5.0,24.0,164.3,0.0
2016,1,4,17,45,129.5,7.5,1.45,4.5,12.0,6.82,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,159.5,14.5,2.95,1.5,28.0,13.19,0.0
2016,1,5,8,0,319.0,29.0,3.1,2.0,56.0,23.95,14.08
2016,1,5,8,15,423.0,39.5,3.1,2.0,100.0,31.83,23.24
2016,1,5,8,30,527.0,50.0,3.1,2.0,144.0,64.86,37.02
2016,1,5,8,45,589.5,57.0,3.1,2.5,191.5,112.39,67.63
2016,1,5,9,0,652.0,64.0,3.1,3.0,239.0,167.24,112.05
2016,1,5,9,15,693.0,69.0,3.0,3.0,284.5,222.44,162.02
2016,1,5,9,30,734.0,74.0,2.9,3.0,330.0,281.77,217.17
2016,1,5,9,45,760.5,78.0,2.85,3.5,371.5,340.16,271.49
2016,1,5,10,0,787.0,82.0,2.8,4.0,413.0,398.93,325.0
2016,1,5,10,15,806.5,85.0,2.75,4.5,449.0,455.09,374.97
2016,1,5,10,30,826.0,88.0,2.7,5.0,485.0,511.69,423.66
2016,1,5,10,45,841.0,89.5,2.65,5.5,515.0,564.42,467.71
2016,1,5,11,0,856.0,91.0,2.6,6.0,545.0,616.52,509.83
2016,1,5,11,15,865.0,92.5,2.6,6.5,567.0,663.87,547.21
2016,1,5,11,30,874.0,94.0,2.6,7.0,589.0,709.54,582.3
2016,1,5,11,45,638.5,168.5,2.6,7.5,535.0,656.81,537.76
2016,1,5,12,0,403.0,243.0,2.6,8.0,481.0,565.86,463.4
2016,1,5,12,15,475.0,222.5,2.6,8.5,506.0,629.76,514.07
2016,1,5,12,30,547.0,202.0,2.6,9.0,531.0,684.02,555.88
2016,1,5,12,45,492.0,220.0,2.6,9.5,515.5,674.42,546.3
2016,1,5,13,0,437.0,238.0,2.6,10.0,500.0,660.46,533.88
2016,1,5,13,15,313.5,256.0,2.6,10.0,442.5,569.18,462.4
2016,1,5,13,30,190.0,274.0,2.6,10.0,385.0,472.06,384.96
2016,1,5,13,45,323.0,241.0,2.6,10.5,422.5,574.62,468.6
2016,1,5,14,0,456.0,208.0,2.6,11.0,460.0,678.0,549.48
2016,1,5,14,15,228.0,170.0,2.55,11.0,296.0,411.5,339.73
2016,1,5,14,30,0.0,132.0,2.5,11.0,132.0,121.54,97.28
2016,1,5,14,45,8.0,150.5,2.5,11.0,154.0,149.26,121.54
2016,1,5,15,0,16.0,169.0,2.5,11.0,176.0,179.01,146.91
2016,1,5,15,15,12.5,155.5,2.35,10.5,160.5,163.18,134.03
2016,1,5,15,30,9.0,142.0,2.2,10.0,145.0,147.52,121.26
2016,1,5,15,45,4.5,125.5,2.05,10.0,127.0,127.64,104.48
2016,1,5,16,0,0.0,109.0,1.9,10.0,109.0,107.95,87.68
2016,1,5,16,15,0.0,91.0,1.8,9.5,91.0,90.06,72.52
2016,1,5,16,30,0.0,73.0,1.7,9.0,73.0,71.97,56.89
2016,1,5,16,45,0.0,55.0,1.65,8.5,55.0,53.54,40.69
2016,1,5,17,0,0.0,37.0,1.6,8.0,37.0,34.5,23.8
2016,1,5,17,15,0.0,22.5,1.75,8.0,22.5,19.84,9.99
2016,1,5,17,30,0.0,8.0,1.9,8.0,8.0,7.28,0.0
2016,1,5,17,45,0.0,4.0,2.05,8.0,4.0,3.64,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,90.0,17.0,2.35,5.0,24.5,15.46,0.0
2016,1,6,8,0,180.0,34.0,2.5,5.0,49.0,26.65,16.04
2016,1,6,8,15,279.0,48.5,2.55,5.5,90.0,37.5,27.97
2016,1,6,8,30,378.0,63.0,2.6,6.0,131.0,66.83,42.5
2016,1,6,8,45,435.0,75.0,2.65,6.5,175.0,109.26,70.74
2016,1,6,9,0,492.0,87.0,2.7,7.0,219.0,158.43,109.94
2016,1,6,9,15,538.0,95.0,2.65,7.0,263.0,210.77,155.58
2016,1,6,9,30,584.0,103.0,2.6,7.0,307.0,265.63,204.73
2016,1,6,9,45,611.5,110.0,2.6,7.5,346.5,318.03,252.07
2016,1,6,10,0,639.0,117.0,2.6,8.0,386.0,372.72,300.49
2016,1,6,10,15,319.5,94.5,2.6,8.0,229.0,241.36,198.77
2016,1,6,10,30,0.0,72.0,2.6,8.0,72.0,63.68,49.49
2016,1,6,10,45,0.0,83.0,2.65,8.5,83.0,73.48,57.83
2016,1,6,11,0,0.0,94.0,2.7,9.0,94.0,83.37,66.04
2016,1,6,11,15,0.0,102.0,2.7,9.0,102.0,90.66,72.11
2016,1,6,11,30,0.0,110.0,2.7,9.0,110.0,98.02,78.24
2016,1,6,11,45,0.0,111.0,2.7,9.5,111.0,98.98,78.8
2016,1,6,12,0,0.0,112.0,2.7,10.0,112.0,99.95,79.4
2016,1,6,12,15,0.0,113.0,2.65,10.0,113.0,100.93,80.18
2016,1,6,12,30,0.0,114.0,2.6,10.0,114.0,101.92,80.99
2016,1,6,12,45,0.0,79.0,2.55,10.0,79.0,69.98,54.05
2016,1,6,13,0,0.0,44.0,2.5,10.0,44.0,38.9,27.67
2016,1,6,13,15,0.0,46.0,2.45,10.0,46.0,40.66,29.22
2016,1,6,13,30,0.0,48.0,2.4,10.0,48.0,42.43,30.75
2016,1,6,13,45,0.0,68.0,2.35,10.0,68.0,60.17,45.92
2016,1,6,14,0,0.0,88.0,2.3,10.0,88.0,77.95,61.08
2016,1,6,14,15,0.0,117.5,2.3,10.0,117.5,106.39,85.22
2016,1,6,14,30,0.0,147.0,2.3,10.0,147.0,136.96,111.05
2016,1,6,14,45,4.0,154.0,2.3,10.5,156.0,149.32,121.54
2016,1,6,15,0,8.0,161.0,2.3,11.0,165.0,162.61,132.83
2016,1,6,15,15,14.0,154.5,2.1,10.5,160.5,163.1,133.99
2016,1,6,15,30,20.0,148.0,1.9,10.0,156.0,163.87,135.38
2016,1,6,15,45,14.0,131.5,1.75,10.0,137.0,142.61,117.44
2016,1,6,16,0,8.0,115.0,1.6,10.0,118.0,121.62,99.57
2016,1,6,16,15,172.0,103.5,1.35,9.5,144.0,279.72,237.45
2016,1,6,16,30,336.0,92.0,1.1,9.0,170.0,399.5,335.94
2016,1,6,16,45,279.5,74.5,0.85,9.0,129.0,327.63,272.79
2016,1,6,17,0,223.0,57.0,0.6,9.0,88.0,259.37,212.23
2016,1,6,17,15,111.5,37.5,0.55,9.0,53.0,145.71,109.87
2016,1,6,17,30,0.0,18.0,0.5,9.0,18.0,18.55,0.0
2016,1,6,17,45,0.0,9.0,0.5,9.0,9.0,8.19,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,7,45,179.5,13.5,2.2,6.5,29.0,12.28,0.0
2016,1,7,8,0,359.0,27.0,2.3,7.0,58.0,22.15,12.24
2016,1,7,8,15,465.0,36.0,2.35,7.5,103.0,28.79,20.0
2016,1,7,8,30,571.0,45.0,2.4,8.0,148.0,60.24,31.84
2016,1,7,8,45,634.0,51.0,2.5,8.5,196.0,111.71,63.83
2016,1,7,9,0,697.0,57.0,2.6,9.0,244.0,167.92,108.0
2016,1,7,9,15,736.5,61.0,2.6,9.5,290.0,224.08,157.53
2016,1,7,9,30,776.0,65.0,2.6,10.0,336.0,284.15,211.95
2016,1,7,9,45,808.0,66.5,2.65,11.0,379.0,342.8,264.9
2016,1,7,10,0,840.0,68.0,2.7,12.0,422.0,403.76,318.55
2016,1,7,10,15,858.5,70.0,2.65,12.5,458.5,461.17,368.38
2016,1,7,10,30,877.0,72.0,2.6,13.0,495.0,517.53,415.72
2016,1,7,10,45,894.5,72.0,2.6,14.0,526.0,571.79,459.16
2016,1,7,11,0,912.0,72.0,2.6,15.0,557.0,625.48,500.6
2016,1,7,11,15,921.0,73.0,2.7,16.0,580.5,673.97,537.15
2016,1,7,11,30,930.0,74.0,2.8,17.0,604.0,720.62,571.24
2016,1,7,11,45,937.0,74.0,2.95,18.0,619.5,762.64,599.48
2016,1,7,12,0,944.0,74.0,3.1,19.0,635.0,802.19,625.65
2016,1,7,12,15,947.0,74.5,3.1,19.0,642.0,836.51,649.44
2016,1,7,12,30,950.0,75.0,3.1,19.0,649.0,867.74,671.03
2016,1,7,12,45,953.5,73.5,3.15,19.5,648.5,893.8,688.04
2016,1,7,13,0,957.0,72.0,3.2,20.0,648.0,916.46,702.75
2016,1,7,13,15,954.5,71.5,3.2,20.0,638.0,931.57,713.34
2016,1,7,13,30,952.0,71.0,3.2,20.0,628.0,942.92,721.56
2016,1,7,13,45,947.5,69.5,3.2,20.0,610.0,947.43,725.27
2016,1,7,14,0,943.0,68.0,3.2,20.0,592.0,948.12,726.59
2016,1,7,14,15,933.5,67.0,3.1,20.0,566.5,941.11,722.06
2016,1,7,14,30,924.0,66.0,3.0,20.0,541.0,930.42,715.19
2016,1,7,14,45,910.5,64.5,2.95,20.0,507.5,911.9,703.41
2016,1,7,15,0,897.0,63.0,2.9,20.0,474.0,890.06,689.41
2016,1,7,15,15,877.0,61.0,2.5,19.5,435.0,858.73,667.33
2016,1,7,15,30,857.0,59.0,2.1,19.0,396.0,824.76,643.0
2016,1,7,15,45,828.0,56.0,1.75,18.5,351.5,779.54,610.5
2016,1,7,16,0,799.0,53.0,1.4,18.0,307.0,740.5,581.55
2016,1,7,16,15,755.5,49.0,1.35,16.5,259.0,679.27,540.28
2016,1,7,16,30,712.0,45.0,1.3,15.0,211.0,618.04,496.72
2016,1,7,16,45,639.5,39.5,1.3,14.0,162.5,534.7,432.71
2016,1,7,17,0,567.0,34.0,1.3,13.0,114.0,454.49,366.82
2016,1,7,17,15,432.0,25.0,1.35,12.5,71.5,335.41,256.71
2016,1,7,17,30,297.0,16.0,1.4,12.0,29.0,211.72,0.0
2016,1,7,17,45,148.5,8.0,1.5,11.5,14.5,88.16,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,160.0,14.5,2.3,7.5,28.0,13.19,0.0
2016,1,8,8,0,320.0,29.0,2.4,8.0,56.0,23.98,13.63
2016,1,8,8,15,427.5,39.0,2.3,8.5,100.5,31.4,22.22
2016,1,8,8,30,535.0,49.0,2.2,9.0,145.0,61.35,33.99
2016,1,8,8,45,595.0,56.5,2.15,9.5,192.5,109.39,63.36
2016,1,8,9,0,655.0,64.0,2.1,10.0,240.0,164.47,106.41
2016,1,8,9,15,697.0,69.0,2.35,10.5,286.5,220.06,154.9
2016,1,8,9,30,739.0,74.0,2.6,11.0,333.0,279.92,208.64
2016,1,8,9,45,775.5,75.5,2.85,12.0,376.0,339.7,262.12
2016,1,8,10,0,812.0,77.0,3.1,13.0,419.0,400.84,315.8
2016,1,8,10,15,594.0,134.0,3.25,13.5,396.0,404.93,324.76
2016,1,8,10,30,376.0,191.0,3.4,14.0,373.0,375.47,303.7
2016,1,8,10,45,310.0,216.0,3.55,14.5,372.5,385.7,312.41
2016,1,8,11,0,244.0,241.0,3.7,15.0,372.0,381.51,308.67
2016,1,8,11,15,243.0,253.0,3.7,15.5,387.5,406.64,328.23
2016,1,8,11,30,242.0,265.0,3.7,16.0,403.0,431.33,347.0
2016,1,8,11,45,121.0,174.0,3.7,16.5,243.0,261.88,211.48
2016,1,8,12,0,0.0,83.0,3.7,17.0,83.0,73.53,55.42
2016,1,8,12,15,19.0,168.5,3.6,17.0,180.5,168.38,133.74
2016,1,8,12,30,38.0,254.0,3.5,17.0,278.0,283.94,226.43
2016,1,8,12,45,19.0,133.5,3.45,17.5,145.5,143.24,112.87
2016,1,8,13,0,0.0,13.0,3.4,18.0,13.0,11.47,3.9
2016,1,8,13,15,186.0,131.5,3.25,18.0,240.5,313.86,256.07
2016,1,8,13,30,372.0,250.0,3.1,18.0,468.0,622.09,493.87
2016,1,8,13,45,364.5,243.0,3.0,18.5,452.0,614.37,485.52
2016,1,8,14,0,357.0,236.0,2.9,19.0,436.0,604.96,477.97
2016,1,8,14,15,352.5,225.5,2.7,19.0,415.0,592.45,468.89
2016,1,8,14,30,348.0,215.0,2.5,19.0,394.0,578.37,458.68
2016,1,8,14,45,483.0,169.0,2.3,19.0,401.5,662.72,524.67
2016,1,8,15,0,618.0,123.0,2.1,19.0,409.0,732.28,575.99
2016,1,8,15,15,713.5,98.0,1.75,18.5,401.5,778.53,608.11
2016,1,8,15,30,809.0,73.0,1.4,18.0,394.0,811.84,629.97
2016,1,8,15,45,784.5,68.0,1.1,18.0,350.5,768.51,596.74
2016,1,8,16,0,760.0,63.0,0.8,18.0,307.0,723.28,562.26
2016,1,8,16,15,713.5,58.0,0.75,17.0,259.0,659.28,518.58
2016,1,8,16,30,667.0,53.0,0.7,16.0,211.0,595.36,472.83
2016,1,8,16,45,597.5,45.5,0.7,15.5,163.0,512.79,409.89
2016,1,8,17,0,528.0,38.0,0.7,15.0,115.0,441.37,351.13
2016,1,8,17,15,264.0,34.0,0.7,14.5,72.5,247.8,188.34
2016,1,8,17,30,0.0,30.0,0.7,14.0,30.0,43.69,0.0
2016,1,8,17,45,0.0,15.0,0.75,13.5,15.0,13.64,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,177.5,14.0,6.05,4.0,29.0,12.73,0.0
2016,1,9,8,0,355.0,28.0,6.4,4.0,58.0,23.08,13.13
2016,1,9,8,15,462.5,37.5,6.55,4.5,104.0,30.12,21.41
2016,1,9,8,30,570.0,47.0,6.7,5.0,150.0,59.98,32.88
2016,1,9,8,45,639.5,52.5,6.85,5.5,199.5,109.22,62.52
2016,1,9,9,0,709.0,58.0,7.0,6.0,249.0,168.64,109.69
2016,1,9,9,15,749.5,62.5,7.0,6.0,296.0,226.23,161.81
2016,1,9,9,30,790.0,67.0,7.0,6.0,343.0,287.88,219.67
2016,1,9,9,45,820.5,69.5,7.05,6.5,387.0,347.94,276.46
2016,1,9,10,0,851.0,72.0,7.1,7.0,431.0,410.17,334.31
2016,1,9,10,15,869.5,74.0,7.1,7.0,469.0,468.4,388.38
2016,1,9,10,30,888.0,76.0,7.1,7.0,507.0,526.85,441.34
2016,1,9,10,45,900.5,78.5,7.1,7.5,537.5,580.49,488.25
2016,1,9,11,0,913.0,81.0,7.1,8.0,568.0,634.45,534.06
2016,1,9,11,15,922.0,82.0,7.05,8.0,592.0,683.34,575.57
2016,1,9,11,30,931.0,83.0,7.0,8.0,616.0,730.4,614.76
2016,1,9,11,45,935.5,84.0,6.95,8.5,631.0,772.14,646.14
2016,1,9,12,0,940.0,85.0,6.9,9.0,646.0,811.27,674.85
2016,1,9,12,15,942.0,85.5,6.85,9.0,653.0,845.08,700.49
2016,1,9,12,30,944.0,86.0,6.8,9.0,660.0,875.76,723.69
2016,1,9,12,45,740.5,147.0,6.75,9.0,597.0,810.47,672.69
2016,1,9,13,0,537.0,208.0,6.7,9.0,534.0,714.22,594.8
2016,1,9,13,15,446.0,231.0,6.65,9.0,499.0,672.32,560.08
2016,1,9,13,30,355.0,254.0,6.6,9.0,464.0,611.59,510.12
2016,1,9,13,45,377.0,240.5,6.55,9.0,457.5,622.73,520.56
2016,1,9,14,0,399.0,227.0,6.5,9.0,451.0,632.37,529.67
2016,1,9,14,15,649.0,154.0,6.45,9.0,499.0,802.88,669.99
2016,1,9,14,30,899.0,81.0,6.4,9.0,547.0,929.06,767.95
2016,1,9,14,45,590.5,139.0,6.4,9.0,437.5,731.36,614.51
2016,1,9,15,0,282.0,197.0,6.4,9.0,328.0,499.16,422.62
2016,1,9,15,15,226.5,184.5,6.25,8.5,284.0,417.74,356.43
2016,1,9,15,30,171.0,172.0,6.1,8.0,240.0,354.71,303.59
2016,1,9,15,45,161.5,154.5,6.0,7.5,213.0,325.03,279.56
2016,1,9,16,0,152.0,137.0,5.9,7.0,186.0,295.23,254.88
2016,1,9,16,15,142.5,116.5,5.55,6.5,157.0,260.91,225.65
2016,1,9,16,30,133.0,96.0,5.2,6.0,128.0,226.39,195.5
2016,1,9,16,45,115.0,75.5,4.9,5.5,99.0,185.56,158.85
2016,1,9,17,0,97.0,55.0,4.6,5.0,70.0,144.92,121.5
2016,1,9,17,15,48.5,37.0,4.35,4.5,44.5,89.71,69.28
2016,1,9,17,30,0.0,19.0,4.1,4.0,19.0,18.95,0.0
2016,1,9,17,45,0.0,9.5,3.9,3.5,9.5,8.64,0.0
2016,1,9,18,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,189.5,14.0,2.7,-0.5,30.0,12.73,0.0
2016,1,10,8,0,379.0,28.0,3.0,0.0,60.0,23.12,13.47
2016,1,10,8,15,485.5,38.0,3.1,0.0,107.0,30.62,22.33
2016,1,10,8,30,592.0,48.0,3.2,0.0,154.0,60.73,34.14
2016,1,10,8,45,656.0,54.0,3.3,0.5,204.0,111.17,64.76
2016,1,10,9,0,720.0,60.0,3.4,1.0,254.0,171.23,113.03
2016,1,10,9,15,760.0,64.5,3.35,1.5,302.0,229.4,165.66
2016,1,10,9,30,800.0,69.0,3.3,2.0,350.0,291.57,223.63
2016,1,10,9,45,828.0,72.0,3.25,2.5,394.0,351.94,280.38
2016,1,10,10,0,856.0,75.0,3.2,3.0,438.0,414.22,337.61
2016,1,10,10,15,875.0,78.0,3.05,3.5,476.0,474.09,391.14
2016,1,10,10,30,894.0,81.0,2.9,4.0,514.0,534.25,442.96
2016,1,10,10,45,907.5,82.5,2.8,4.5,545.5,589.84,489.44
2016,1,10,11,0,921.0,84.0,2.7,5.0,577.0,641.81,531.52
2016,1,10,11,15,929.5,85.5,2.55,5.5,600.5,691.43,570.0
2016,1,10,11,30,938.0,87.0,2.4,6.0,624.0,739.16,605.65
2016,1,10,11,45,940.5,88.5,2.3,6.5,639.5,780.46,634.15
2016,1,10,12,0,943.0,90.0,2.2,7.0,655.0,819.0,659.68
2016,1,10,12,15,945.0,90.5,2.1,7.0,662.0,853.09,682.81
2016,1,10,12,30,947.0,91.0,2.0,7.0,669.0,884.05,703.48
2016,1,10,12,45,946.0,91.0,1.9,7.5,667.0,908.64,718.18
2016,1,10,13,0,945.0,91.0,1.8,8.0,665.0,929.7,730.32
2016,1,10,13,15,941.0,90.0,1.7,8.0,654.5,943.34,738.57
2016,1,10,13,30,937.0,89.0,1.6,8.0,644.0,953.21,744.34
2016,1,10,13,45,928.0,89.0,1.55,8.0,625.0,955.99,746.09
2016,1,10,14,0,919.0,89.0,1.5,8.0,606.0,954.97,745.48
2016,1,10,14,15,908.0,87.0,1.5,8.0,579.5,955.05,746.63
2016,1,10,14,30,897.0,85.0,1.5,8.0,553.0,942.39,739.11
2016,1,10,14,45,883.5,82.5,1.5,8.0,519.5,923.23,727.33
2016,1,10,15,0,870.0,80.0,1.5,8.0,486.0,900.68,713.25
2016,1,10,15,15,848.5,77.0,1.45,7.5,446.0,867.24,691.94
2016,1,10,15,30,827.0,74.0,1.4,7.0,406.0,831.05,668.45
2016,1,10,15,45,795.0,70.5,1.4,7.0,361.0,782.97,635.19
2016,1,10,16,0,763.0,67.0,1.4,7.0,316.0,733.2,599.84
2016,1,10,16,15,716.5,62.0,1.25,6.5,267.5,668.94,551.67
2016,1,10,16,30,670.0,57.0,1.1,6.0,219.0,611.68,507.03
2016,1,10,16,45,594.5,50.0,1.0,5.5,169.5,525.72,437.92
2016,1,10,17,0,519.0,43.0,0.9,5.0,120.0,443.38,367.65
2016,1,10,17,15,389.0,31.5,0.95,4.5,77.0,325.96,261.3
2016,1,10,17,30,259.0,20.0,1.0,4.0,34.0,203.89,44.82
2016,1,10,17,45,129.5,10.0,1.05,3.5,17.0,80.31,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,167.0,14.5,1.1,0.5,28.5,13.19,0.0
2016,1,11,8,0,334.0,29.0,1.2,1.0,57.0,23.98,14.19
2016,1,11,8,15,441.0,39.0,1.25,1.5,102.5,31.41,22.96
2016,1,11,8,30,548.0,49.0,1.3,2.0,148.0,59.08,33.92
2016,1,11,8,45,444.5,73.5,1.4,3.0,169.0,105.08,68.01
2016,1,11,9,0,341.0,98.0,1.5,4.0,190.0,140.06,101.82
2016,1,11,9,15,373.5,109.5,1.5,4.5,227.0,181.11,137.39
2016,1,11,9,30,406.0,121.0,1.5,5.0,264.0,225.79,176.94
2016,1,11,9,45,342.5,148.0,1.55,5.5,279.0,252.53,203.7
2016,1,11,10,0,279.0,175.0,1.6,6.0,294.0,274.89,225.18
2016,1,11,10,15,563.5,131.0,1.55,6.5,397.0,386.64,315.84
2016,1,11,10,30,848.0,87.0,1.5,7.0,500.0,516.9,420.23
2016,1,11,10,45,639.0,147.0,1.5,7.5,469.0,508.03,413.82
2016,1,11,11,0,430.0,207.0,1.5,8.0,438.0,472.76,385.61
2016,1,11,11,15,425.0,218.5,1.45,8.0,455.0,504.48,411.0
2016,1,11,11,30,420.0,230.0,1.4,8.0,472.0,534.77,434.18
2016,1,11,11,45,244.0,250.5,1.4,8.5,392.0,439.99,357.71
2016,1,11,12,0,68.0,271.0,1.4,9.0,312.0,317.99,257.96
2016,1,11,12,15,122.5,282.0,1.4,9.0,357.0,389.62,316.58
2016,1,11,12,30,177.0,293.0,1.4,9.0,402.0,453.02,366.81
2016,1,11,12,45,232.0,286.5,1.45,9.5,428.5,499.94,403.59
2016,1,11,13,0,287.0,280.0,1.5,10.0,455.0,563.68,452.49
2016,1,11,13,15,271.5,277.5,1.5,10.0,441.5,556.38,446.48
2016,1,11,13,30,256.0,275.0,1.5,10.0,428.0,547.51,439.94
2016,1,11,13,45,148.0,255.5,1.5,10.5,344.0,416.52,337.05
2016,1,11,14,0,40.0,236.0,1.5,11.0,260.0,282.43,228.64
2016,1,11,14,15,143.5,235.5,1.45,11.0,312.0,396.74,323.74
2016,1,11,14,30,247.0,235.0,1.4,11.0,364.0,494.2,401.9
