Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,45,291.5,213.0,1.4,11.0,356.5,526.97,428.19
2016,1,11,15,0,336.0,191.0,1.4,11.0,349.0,539.95,440.21
2016,1,11,15,15,562.0,135.0,1.3,10.5,373.5,685.47,555.39
2016,1,11,15,30,788.0,79.0,1.2,10.0,398.0,804.86,642.15
2016,1,11,15,45,758.5,74.5,1.1,10.0,354.0,758.44,607.11
2016,1,11,16,0,729.0,70.0,1.0,10.0,310.0,710.34,572.25
2016,1,11,16,15,682.0,64.5,0.95,9.5,262.5,652.46,530.57
2016,1,11,16,30,635.0,59.0,0.9,9.0,215.0,589.07,482.86
2016,1,11,16,45,566.0,51.0,0.85,8.5,167.0,507.56,418.54
2016,1,11,17,0,497.0,43.0,0.8,8.0,119.0,429.4,352.77
2016,1,11,17,15,372.0,32.0,0.85,7.5,76.5,316.35,252.21
2016,1,11,17,30,247.0,21.0,0.9,7.0,34.0,199.46,64.91
2016,1,11,17,45,123.5,10.5,0.95,7.0,17.0,77.67,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,202.0,13.0,3.15,3.0,30.0,11.82,0.0
2016,1,12,8,0,404.0,26.0,3.5,4.0,60.0,23.24,13.36
2016,1,12,8,15,509.0,34.5,3.35,4.5,107.0,30.05,21.4
2016,1,12,8,30,614.0,43.0,3.2,5.0,154.0,57.79,31.32
2016,1,12,8,45,675.0,48.5,3.05,5.5,204.0,108.33,60.55
2016,1,12,9,0,736.0,54.0,2.9,6.0,254.0,166.06,105.68
2016,1,12,9,15,775.0,58.5,2.7,7.0,301.5,224.94,157.61
2016,1,12,9,30,814.0,63.0,2.5,8.0,349.0,287.69,214.43
2016,1,12,9,45,840.5,65.5,2.35,9.5,393.0,347.87,268.62
2016,1,12,10,0,867.0,68.0,2.2,11.0,437.0,409.78,322.5
2016,1,12,10,15,885.0,70.5,2.05,11.5,475.0,468.8,373.32
2016,1,12,10,30,903.0,73.0,1.9,12.0,513.0,527.89,422.15
2016,1,12,10,45,916.0,74.5,1.8,13.0,544.5,583.05,465.37
2016,1,12,11,0,929.0,76.0,1.7,14.0,576.0,637.23,505.94
2016,1,12,11,15,937.5,77.0,1.6,14.0,600.0,686.76,543.35
2016,1,12,11,30,946.0,78.0,1.5,14.0,624.0,734.39,578.15
2016,1,12,11,45,952.5,78.0,1.4,14.5,640.0,777.32,605.59
2016,1,12,12,0,959.0,78.0,1.3,15.0,656.0,817.71,630.52
2016,1,12,12,15,961.0,78.5,1.25,15.0,663.0,852.38,652.89
2016,1,12,12,30,963.0,79.0,1.2,15.0,670.0,883.87,672.95
2016,1,12,12,45,962.5,78.5,1.15,15.5,669.0,908.75,687.2
2016,1,12,13,0,962.0,78.0,1.1,16.0,668.0,930.05,699.05
2016,1,12,13,15,958.5,77.5,1.05,16.0,658.0,945.04,708.08
2016,1,12,13,30,955.0,77.0,1.0,16.0,648.0,956.21,714.77
2016,1,12,13,45,949.5,76.5,1.0,16.0,630.0,961.75,718.9
2016,1,12,14,0,944.0,76.0,1.0,16.0,612.0,963.44,720.78
2016,1,12,14,15,934.5,74.5,0.9,16.0,586.0,956.4,715.22
2016,1,12,14,30,925.0,73.0,0.8,16.0,560.0,945.62,707.44
2016,1,12,14,45,909.0,71.5,0.75,16.0,526.5,925.34,694.59
2016,1,12,15,0,893.0,70.0,0.7,16.0,493.0,901.72,679.72
2016,1,12,15,15,873.5,68.0,0.55,15.5,453.0,871.27,659.53
2016,1,12,15,30,854.0,66.0,0.4,15.0,413.0,846.6,643.16
2016,1,12,15,45,825.5,62.5,0.3,15.0,368.5,800.99,612.12
2016,1,12,16,0,797.0,59.0,0.2,15.0,324.0,753.55,579.6
2016,1,12,16,15,754.0,55.0,0.3,14.0,275.5,692.56,541.5
2016,1,12,16,30,711.0,51.0,0.4,13.0,227.0,631.36,500.85
2016,1,12,16,45,642.5,44.5,0.55,12.5,177.5,548.96,440.81
2016,1,12,17,0,574.0,38.0,0.7,12.0,128.0,469.31,378.26
2016,1,12,17,15,451.5,29.0,0.8,11.5,83.5,356.14,280.59
2016,1,12,17,30,329.0,20.0,0.9,11.0,39.0,242.04,99.57
2016,1,12,17,45,164.5,10.0,1.05,10.5,19.5,100.11,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,191.5,13.5,2.55,5.0,30.0,12.28,0.0
2016,1,13,8,0,383.0,27.0,2.9,6.0,60.0,22.15,12.39
2016,1,13,8,15,488.0,36.0,2.8,6.5,106.5,28.79,20.11
2016,1,13,8,30,593.0,45.0,2.7,7.0,153.0,55.26,29.78
2016,1,13,8,45,654.5,51.0,2.65,8.0,202.5,107.79,60.51
2016,1,13,9,0,716.0,57.0,2.6,9.0,252.0,164.82,104.29
2016,1,13,9,15,755.0,61.5,2.8,10.0,299.5,222.57,154.62
2016,1,13,9,30,794.0,66.0,3.0,11.0,347.0,284.22,210.05
2016,1,13,9,45,821.0,69.0,3.2,12.0,390.5,344.03,264.26
2016,1,13,10,0,848.0,72.0,3.4,13.0,434.0,405.66,318.86
2016,1,13,10,15,866.5,74.5,3.5,13.5,472.0,464.56,370.37
2016,1,13,10,30,885.0,77.0,3.6,14.0,510.0,523.72,420.52
2016,1,13,10,45,897.5,79.0,3.7,14.5,541.5,577.18,464.81
2016,1,13,11,0,910.0,81.0,3.8,15.0,573.0,630.89,507.94
2016,1,13,11,15,918.5,82.5,3.8,15.0,597.0,680.29,547.31
2016,1,13,11,30,927.0,84.0,3.8,15.0,621.0,727.85,584.41
2016,1,13,11,45,932.5,85.0,3.85,15.5,636.5,770.63,614.73
2016,1,13,12,0,938.0,86.0,3.9,16.0,652.0,810.89,642.53
2016,1,13,12,15,940.0,86.0,3.9,16.0,659.5,844.55,666.35
2016,1,13,12,30,942.0,86.0,3.9,16.0,667.0,875.08,687.91
2016,1,13,12,45,942.5,86.0,3.9,16.0,666.0,901.08,706.26
2016,1,13,13,0,943.0,86.0,3.9,16.0,665.0,923.63,722.24
2016,1,13,13,15,939.5,85.5,3.85,16.0,655.5,938.51,732.64
2016,1,13,13,30,936.0,85.0,3.8,16.0,646.0,949.65,740.58
2016,1,13,13,45,929.5,84.0,3.8,16.5,628.0,953.7,742.63
2016,1,13,14,0,923.0,83.0,3.8,17.0,610.0,953.95,742.25
2016,1,13,14,15,913.0,81.5,3.75,16.5,584.0,946.62,739.21
2016,1,13,14,30,903.0,80.0,3.7,16.0,558.0,935.63,733.78
2016,1,13,14,45,888.5,78.0,3.65,16.0,525.0,916.37,721.23
2016,1,13,15,0,874.0,76.0,3.6,16.0,492.0,902.78,712.86
2016,1,13,15,15,853.5,73.5,3.35,15.5,452.5,870.94,691.39
2016,1,13,15,30,833.0,71.0,3.1,15.0,413.0,836.33,667.79
2016,1,13,15,45,803.0,67.5,2.85,15.0,368.0,789.89,633.91
2016,1,13,16,0,773.0,64.0,2.6,15.0,323.0,741.71,598.17
2016,1,13,16,15,729.0,59.5,2.4,14.0,275.0,679.81,553.49
2016,1,13,16,30,685.0,55.0,2.2,13.0,227.0,617.74,506.78
2016,1,13,16,45,616.0,48.5,2.0,12.0,177.5,542.4,447.2
2016,1,13,17,0,547.0,42.0,1.8,11.0,128.0,464.25,381.89
2016,1,13,17,15,426.0,31.5,1.85,10.5,84.0,351.8,282.29
2016,1,13,17,30,305.0,21.0,1.9,10.0,40.0,237.99,116.33
2016,1,13,17,45,152.5,10.5,1.95,9.5,20.0,94.19,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,14,7,45,138.5,15.5,2.75,7.0,27.5,14.1,0.0
2016,1,14,8,0,277.0,31.0,3.1,8.0,55.0,25.76,15.23
2016,1,14,8,15,383.0,43.0,3.05,8.5,99.5,34.88,25.32
2016,1,14,8,30,489.0,55.0,3.0,9.0,144.0,60.01,36.17
2016,1,14,8,45,559.5,62.0,3.0,10.0,192.0,105.5,62.16
2016,1,14,9,0,630.0,69.0,3.0,11.0,240.0,159.49,102.87
2016,1,14,9,15,673.0,74.5,3.25,12.0,287.0,214.39,149.93
2016,1,14,9,30,716.0,80.0,3.5,13.0,334.0,273.8,202.5
2016,1,14,9,45,529.5,124.0,3.8,14.0,324.5,294.53,228.79
2016,1,14,10,0,343.0,168.0,4.1,15.0,315.0,291.94,232.41
2016,1,14,10,15,334.0,186.5,4.15,15.5,339.5,327.11,262.47
2016,1,14,10,30,325.0,205.0,4.2,16.0,364.0,361.12,290.62
2016,1,14,10,45,398.5,202.5,4.3,16.5,410.0,418.33,336.98
2016,1,14,11,0,472.0,200.0,4.4,17.0,456.0,489.81,393.83
2016,1,14,11,15,368.0,233.0,4.4,17.0,438.0,473.07,380.2
2016,1,14,11,30,264.0,266.0,4.4,17.0,420.0,455.38,365.11
2016,1,14,11,45,354.5,253.5,4.45,17.5,465.5,521.78,417.87
2016,1,14,12,0,445.0,241.0,4.5,18.0,511.0,604.8,481.98
2016,1,14,12,15,439.5,247.5,4.55,18.0,517.0,626.22,498.07
2016,1,14,12,30,434.0,254.0,4.6,18.0,523.0,645.77,512.94
2016,1,14,12,45,364.0,268.5,4.65,18.0,494.0,605.11,481.41
2016,1,14,13,0,294.0,283.0,4.7,18.0,465.0,572.79,455.78
2016,1,14,13,15,342.0,268.0,4.7,18.0,477.0,607.5,484.04
2016,1,14,13,30,390.0,253.0,4.7,18.0,489.0,641.98,511.77
2016,1,14,13,45,625.0,176.0,4.75,18.5,540.5,798.09,632.92
2016,1,14,14,0,860.0,99.0,4.8,19.0,592.0,925.94,724.42
2016,1,14,14,15,849.5,97.0,4.75,19.0,567.0,917.78,718.4
2016,1,14,14,30,839.0,95.0,4.7,19.0,542.0,906.06,710.89
2016,1,14,14,45,827.0,92.0,4.7,19.0,510.0,888.33,699.54
2016,1,14,15,0,815.0,89.0,4.7,19.0,478.0,867.33,685.91
2016,1,14,15,15,793.0,85.5,4.5,18.5,439.5,833.75,663.05
2016,1,14,15,30,771.0,82.0,4.3,18.0,401.0,797.57,638.11
2016,1,14,15,45,741.0,78.0,4.1,17.5,357.5,757.42,610.25
2016,1,14,16,0,711.0,74.0,3.9,17.0,314.0,710.51,576.61
2016,1,14,16,15,665.5,68.5,3.55,16.0,267.0,648.22,530.64
2016,1,14,16,30,620.0,63.0,3.2,15.0,220.0,586.24,483.12
2016,1,14,16,45,551.0,55.0,2.85,14.5,172.5,504.84,417.17
2016,1,14,17,0,482.0,47.0,2.5,14.0,125.0,426.62,350.28
2016,1,14,17,15,365.0,35.0,2.5,13.5,82.0,317.21,254.01
2016,1,14,17,30,248.0,23.0,2.5,13.0,39.0,207.62,112.28
2016,1,14,17,45,124.0,11.5,2.55,13.0,19.5,79.49,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,15,7,45,230.5,12.5,4.4,5.5,32.5,11.37,0.0
2016,1,15,8,0,461.0,25.0,4.5,6.0,65.0,22.25,12.57
2016,1,15,8,15,564.5,32.5,4.4,6.5,113.5,28.19,19.57
2016,1,15,8,30,668.0,40.0,4.3,7.0,162.0,53.93,27.99
2016,1,15,8,45,731.0,44.0,4.2,8.0,213.5,106.52,56.53
2016,1,15,9,0,794.0,48.0,4.1,9.0,265.0,166.47,102.32
2016,1,15,9,15,830.0,51.5,4.0,10.0,314.0,228.86,157.06
2016,1,15,9,30,866.0,55.0,3.9,11.0,363.0,292.7,215.01
2016,1,15,9,45,892.0,56.5,3.8,12.0,407.5,354.31,271.27
2016,1,15,10,0,918.0,58.0,3.7,13.0,452.0,417.43,327.42
2016,1,15,10,15,934.0,60.0,3.5,13.5,490.5,477.85,380.18
2016,1,15,10,30,950.0,62.0,3.3,14.0,529.0,538.11,430.81
2016,1,15,10,45,961.5,63.0,3.1,14.5,561.0,594.4,476.42
2016,1,15,11,0,973.0,64.0,2.9,15.0,593.0,649.48,519.25
2016,1,15,11,15,980.0,65.0,2.7,15.5,617.0,700.19,557.13
2016,1,15,11,30,987.0,66.0,2.5,16.0,641.0,748.76,591.5
2016,1,15,11,45,987.0,68.5,2.3,16.5,656.5,791.61,618.8
2016,1,15,12,0,987.0,71.0,2.1,17.0,672.0,831.4,643.21
2016,1,15,12,15,988.0,71.5,1.95,17.0,679.5,866.45,665.42
2016,1,15,12,30,989.0,72.0,1.8,17.0,687.0,898.16,684.97
2016,1,15,12,45,988.0,72.0,1.65,17.5,685.5,924.12,699.0
2016,1,15,13,0,987.0,72.0,1.5,18.0,684.0,946.38,710.31
2016,1,15,13,15,983.5,71.5,1.45,18.0,674.0,962.06,719.96
2016,1,15,13,30,980.0,71.0,1.4,18.0,664.0,973.8,727.19
2016,1,15,13,45,972.0,71.0,1.35,18.0,645.5,978.15,729.74
2016,1,15,14,0,964.0,71.0,1.3,18.0,627.0,978.52,729.94
2016,1,15,14,15,954.5,70.0,1.35,18.0,600.5,972.33,727.73
2016,1,15,14,30,945.0,69.0,1.4,18.0,574.0,962.3,723.2
2016,1,15,14,45,928.5,68.0,1.45,18.0,540.0,942.2,712.09
2016,1,15,15,0,912.0,67.0,1.5,18.0,506.0,918.7,698.76
2016,1,15,15,15,892.5,65.0,1.35,17.5,466.0,888.02,679.0
2016,1,15,15,30,873.0,63.0,1.2,17.0,426.0,854.53,657.15
2016,1,15,15,45,843.5,60.5,1.1,17.0,380.5,817.69,632.16
2016,1,15,16,0,814.0,58.0,1.0,17.0,335.0,770.37,599.33
2016,1,15,16,15,772.5,54.0,0.9,16.5,286.0,710.02,557.4
2016,1,15,16,30,731.0,50.0,0.8,16.0,237.0,649.35,513.6
2016,1,15,16,45,664.0,44.5,0.7,15.5,187.0,568.37,452.42
2016,1,15,17,0,597.0,39.0,0.6,15.0,137.0,489.87,389.87
2016,1,15,17,15,479.0,30.0,0.65,14.5,91.5,377.98,296.73
2016,1,15,17,30,361.0,21.0,0.7,14.0,46.0,268.27,156.4
2016,1,15,17,45,180.5,10.5,0.75,14.0,23.0,110.36,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,7.5,1.15,7.5,7.5,6.82,0.0
2016,1,16,8,0,0.0,15.0,1.2,8.0,15.0,13.19,5.15
2016,1,16,8,15,0.0,28.0,1.4,8.0,28.0,24.67,16.38
2016,1,16,8,30,0.0,41.0,1.6,8.0,41.0,36.18,25.82
2016,1,16,8,45,0.0,55.0,1.8,8.5,55.0,48.33,36.59
2016,1,16,9,0,0.0,69.0,2.0,9.0,69.0,60.57,47.27
2016,1,16,9,15,0.0,83.0,2.0,9.0,83.0,72.95,57.98
2016,1,16,9,30,0.0,97.0,2.0,9.0,97.0,85.44,68.65
2016,1,16,9,45,0.0,110.5,2.0,9.5,110.5,97.62,78.77
2016,1,16,10,0,0.0,124.0,2.0,10.0,124.0,109.91,88.84
2016,1,16,10,15,0.0,104.0,2.0,10.0,104.0,92.24,73.62
2016,1,16,10,30,0.0,84.0,2.0,10.0,84.0,74.36,58.28
2016,1,16,10,45,0.0,48.5,2.0,10.5,48.5,42.84,31.19
2016,1,16,11,0,0.0,13.0,2.0,11.0,13.0,11.46,4.2
2016,1,16,11,15,0.0,27.0,2.25,11.5,27.0,23.83,14.76
2016,1,16,11,30,0.0,41.0,2.5,12.0,41.0,36.23,25.23
2016,1,16,11,45,112.0,165.5,2.75,12.5,234.0,245.79,201.83
2016,1,16,12,0,224.0,290.0,3.0,13.0,427.0,466.31,377.33
2016,1,16,12,15,569.0,192.5,3.5,13.5,546.0,671.17,541.35
2016,1,16,12,30,914.0,95.0,4.0,14.0,665.0,863.56,686.14
2016,1,16,12,45,927.5,90.0,4.55,14.5,668.0,894.6,709.41
2016,1,16,13,0,941.0,85.0,5.1,15.0,671.0,922.65,732.23
2016,1,16,13,15,939.0,84.5,5.3,15.0,662.0,939.12,745.7
2016,1,16,13,30,937.0,84.0,5.5,15.0,653.0,951.88,756.72
2016,1,16,13,45,930.0,83.5,5.75,15.0,635.5,956.36,762.21
2016,1,16,14,0,923.0,83.0,6.0,15.0,618.0,957.02,765.07
2016,1,16,14,15,912.5,82.0,6.15,14.5,592.0,950.09,763.36
2016,1,16,14,30,902.0,81.0,6.3,14.0,566.0,939.49,759.06
2016,1,16,14,45,451.0,79.0,6.5,14.0,321.5,534.4,446.34
2016,1,16,15,0,0.0,77.0,6.7,14.0,77.0,68.13,52.05
2016,1,16,15,15,130.5,126.0,6.85,13.0,181.0,258.0,217.54
2016,1,16,15,30,261.0,175.0,7.0,12.0,285.0,452.79,383.05
2016,1,16,15,45,461.0,133.0,7.2,11.5,301.5,583.78,496.79
2016,1,16,16,0,661.0,91.0,7.4,11.0,318.0,693.12,589.0
2016,1,16,16,15,614.0,84.0,7.35,10.0,271.0,628.71,538.61
2016,1,16,16,30,567.0,77.0,7.3,9.0,224.0,564.52,486.95
2016,1,16,16,45,481.0,68.5,7.25,8.0,175.5,470.82,407.5
2016,1,16,17,0,395.0,60.0,7.2,7.0,127.0,383.19,329.4
2016,1,16,17,15,287.0,44.5,6.9,6.5,84.5,279.68,233.82
2016,1,16,17,30,179.0,29.0,6.6,6.0,42.0,177.93,114.96
2016,1,16,17,45,89.5,14.5,6.3,5.5,21.0,63.35,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,211.0,13.0,0.7,1.5,31.5,11.82,0.0
2016,1,17,8,0,422.0,26.0,0.7,2.0,63.0,23.14,13.8
2016,1,17,8,15,524.0,34.0,0.85,2.5,110.5,29.48,21.2
2016,1,17,8,30,626.0,42.0,1.0,3.0,158.0,52.89,29.32
2016,1,17,8,45,683.5,47.5,1.2,4.0,207.5,103.77,57.21
2016,1,17,9,0,741.0,53.0,1.4,5.0,257.0,161.46,101.5
2016,1,17,9,15,778.0,57.0,1.5,5.5,305.0,219.89,153.02
2016,1,17,9,30,815.0,61.0,1.6,6.0,353.0,281.99,209.75
2016,1,17,9,45,836.5,65.0,1.7,6.5,396.5,342.35,265.54
2016,1,17,10,0,858.0,69.0,1.8,7.0,440.0,403.97,321.21
2016,1,17,10,15,875.5,71.5,1.9,7.5,478.0,462.87,373.19
2016,1,17,10,30,893.0,74.0,2.0,8.0,516.0,521.69,423.47
2016,1,17,10,45,900.5,77.0,2.1,8.5,547.0,575.42,468.21
2016,1,17,11,0,908.0,80.0,2.2,9.0,578.0,627.75,510.47
2016,1,17,11,15,916.0,81.5,2.25,9.5,602.0,677.15,549.06
2016,1,17,11,30,924.0,83.0,2.3,10.0,626.0,724.69,585.21
2016,1,17,11,45,925.5,85.5,2.35,10.5,641.0,766.55,614.7
2016,1,17,12,0,927.0,88.0,2.4,11.0,656.0,805.64,641.56
2016,1,17,12,15,709.5,161.0,2.45,11.0,599.0,755.16,603.85
2016,1,17,12,30,492.0,234.0,2.5,11.0,542.0,672.8,539.37
2016,1,17,12,45,708.5,162.0,2.55,11.0,605.0,802.0,640.22
2016,1,17,13,0,925.0,90.0,2.6,11.0,668.0,915.31,720.94
2016,1,17,13,15,921.5,89.5,2.7,11.0,658.5,930.34,731.61
2016,1,17,13,30,918.0,89.0,2.8,11.0,649.0,941.67,740.82
2016,1,17,13,45,910.0,88.5,2.9,11.0,631.0,945.2,744.72
2016,1,17,14,0,902.0,88.0,3.0,11.0,613.0,944.97,746.21
2016,1,17,14,15,892.0,86.5,3.05,11.0,588.0,937.97,742.67
2016,1,17,14,30,882.0,85.0,3.1,11.0,563.0,936.6,743.38
2016,1,17,14,45,770.5,102.5,3.15,11.0,502.5,852.79,684.44
2016,1,17,15,0,659.0,120.0,3.2,11.0,442.0,773.75,628.31
2016,1,17,15,15,558.0,132.0,3.05,10.5,390.0,682.67,561.61
2016,1,17,15,30,457.0,144.0,2.9,10.0,338.0,602.09,500.28
2016,1,17,15,45,433.0,134.0,2.75,10.0,302.0,561.82,469.44
2016,1,17,16,0,409.0,124.0,2.6,10.0,266.0,520.93,437.24
2016,1,17,16,15,389.5,108.0,2.25,9.5,227.5,475.75,401.25
2016,1,17,16,30,370.0,92.0,1.9,9.0,189.0,430.16,363.79
2016,1,17,16,45,331.0,76.5,1.6,8.5,149.5,370.95,313.57
2016,1,17,17,0,292.0,61.0,1.3,8.0,110.0,313.66,263.11
2016,1,17,17,15,226.5,43.5,1.3,7.5,74.0,238.64,195.86
2016,1,17,17,30,161.0,26.0,1.3,7.0,38.0,162.72,108.75
2016,1,17,17,45,80.5,13.0,1.35,7.0,19.0,57.08,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,170.0,15.0,2.2,2.0,30.0,13.64,0.0
2016,1,18,8,0,340.0,30.0,2.5,3.0,60.0,24.76,15.11
2016,1,18,8,15,446.0,40.5,2.45,3.5,106.5,32.57,23.86
2016,1,18,8,30,552.0,51.0,2.4,4.0,153.0,55.3,33.03
2016,1,18,8,45,615.0,58.0,2.4,4.5,203.0,103.9,60.22
2016,1,18,9,0,678.0,65.0,2.4,5.0,253.0,160.04,103.33
2016,1,18,9,15,719.5,70.0,2.35,5.5,301.0,217.08,153.35
2016,1,18,9,30,761.0,75.0,2.3,6.0,349.0,280.19,210.52
2016,1,18,9,45,789.0,78.5,2.3,6.5,393.0,339.34,264.88
2016,1,18,10,0,817.0,82.0,2.3,7.0,437.0,400.56,319.93
2016,1,18,10,15,837.5,85.0,2.2,7.5,476.0,459.72,371.63
2016,1,18,10,30,858.0,88.0,2.1,8.0,515.0,519.48,421.9
2016,1,18,10,45,873.0,90.0,2.05,8.5,547.5,575.5,467.64
2016,1,18,11,0,888.0,92.0,2.0,9.0,580.0,630.9,511.29
2016,1,18,11,15,898.0,93.5,1.95,9.5,605.0,681.69,549.97
2016,1,18,11,30,908.0,95.0,1.9,10.0,630.0,730.84,586.2
2016,1,18,11,45,919.5,93.5,1.85,10.5,648.0,771.08,613.94
2016,1,18,12,0,931.0,92.0,1.8,11.0,666.0,813.38,641.83
2016,1,18,12,15,934.0,92.5,1.7,11.0,674.0,848.81,665.07
2016,1,18,12,30,937.0,93.0,1.6,11.0,682.0,881.21,685.93
2016,1,18,12,45,938.5,92.0,1.55,11.5,682.0,907.44,701.72
2016,1,18,13,0,940.0,91.0,1.5,12.0,682.0,930.25,715.13
2016,1,18,13,15,937.0,90.5,1.35,12.0,672.5,946.11,723.61
2016,1,18,13,30,934.0,90.0,1.2,12.0,663.0,958.23,729.51
2016,1,18,13,45,928.5,89.0,1.1,12.5,645.5,963.71,730.51
2016,1,18,14,0,923.0,88.0,1.0,13.0,628.0,965.37,729.13
2016,1,18,14,15,913.5,86.5,0.9,13.0,602.5,958.96,723.9
2016,1,18,14,30,904.0,85.0,0.8,13.0,577.0,948.84,716.45
2016,1,18,14,45,893.0,82.0,0.75,13.5,544.5,941.08,710.47
2016,1,18,15,0,882.0,79.0,0.7,14.0,512.0,920.51,696.11
2016,1,18,15,15,862.0,76.5,0.7,13.5,472.0,889.2,678.32
2016,1,18,15,30,842.0,74.0,0.7,13.0,432.0,855.0,658.41
2016,1,18,15,45,813.5,70.5,0.75,13.0,387.0,809.65,630.05
2016,1,18,16,0,785.0,67.0,0.8,13.0,342.0,762.4,599.53
2016,1,18,16,15,743.0,62.5,0.8,12.0,293.0,701.53,559.27
2016,1,18,16,30,701.0,58.0,0.8,11.0,244.0,640.27,516.72
2016,1,18,16,45,635.5,51.5,0.85,10.5,194.0,566.23,461.4
2016,1,18,17,0,570.0,45.0,0.9,10.0,144.0,489.05,400.03
2016,1,18,17,15,457.0,35.5,1.0,9.0,98.0,380.65,308.8
2016,1,18,17,30,344.0,26.0,1.1,8.0,52.0,277.29,193.19
2016,1,18,17,45,172.0,13.0,1.25,7.5,26.0,108.83,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,7,45,125.5,17.0,3.3,5.5,28.5,15.46,0.0
2016,1,19,8,0,251.0,34.0,3.4,6.0,57.0,26.69,16.57
2016,1,19,8,15,356.0,47.0,3.5,6.5,101.5,38.33,28.7
2016,1,19,8,30,461.0,60.0,3.6,7.0,146.0,60.36,38.93
2016,1,19,8,45,263.0,87.0,3.75,7.5,139.0,95.4,66.77
2016,1,19,9,0,65.0,114.0,3.9,8.0,132.0,106.89,84.58
2016,1,19,9,15,76.5,133.0,4.1,8.5,157.5,131.33,105.26
2016,1,19,9,30,88.0,152.0,4.3,9.0,183.0,157.34,127.37
2016,1,19,9,45,418.5,125.0,4.55,9.5,304.0,256.56,203.93
2016,1,19,10,0,749.0,98.0,4.8,10.0,425.0,388.41,311.01
2016,1,19,10,15,484.0,161.0,5.15,11.0,379.0,372.57,303.67
2016,1,19,10,30,219.0,224.0,5.5,12.0,333.0,319.74,262.03
2016,1,19,10,45,363.0,209.0,5.9,13.0,403.5,403.91,331.48
2016,1,19,11,0,507.0,194.0,6.3,14.0,474.0,503.45,412.54
2016,1,19,11,15,293.0,232.0,6.35,14.5,395.5,423.11,345.96
2016,1,19,11,30,79.0,270.0,6.4,15.0,317.0,313.34,253.66
2016,1,19,11,45,148.0,282.0,6.5,15.5,373.0,391.06,317.12
2016,1,19,12,0,217.0,294.0,6.6,16.0,429.0,464.62,376.29
2016,1,19,12,15,282.0,287.0,6.5,16.0,464.0,531.76,430.3
2016,1,19,12,30,347.0,280.0,6.4,16.0,499.0,590.14,477.19
2016,1,19,12,45,425.5,256.0,6.35,16.5,524.5,656.88,529.62
2016,1,19,13,0,504.0,232.0,6.3,17.0,550.0,713.67,574.01
2016,1,19,13,15,477.5,238.0,6.2,17.0,536.0,709.89,570.47
2016,1,19,13,30,451.0,244.0,6.1,17.0,522.0,703.25,565.01
2016,1,19,13,45,518.0,213.5,6.0,17.0,524.5,739.39,594.86
2016,1,19,14,0,585.0,183.0,5.9,17.0,527.0,772.92,622.53
2016,1,19,14,15,329.5,213.5,5.8,17.0,406.0,558.56,453.44
2016,1,19,14,30,74.0,244.0,5.7,17.0,285.0,328.2,265.03
2016,1,19,14,45,378.5,180.0,5.6,17.0,369.0,585.97,479.01
2016,1,19,15,0,683.0,116.0,5.5,17.0,453.0,792.76,641.12
2016,1,19,15,15,700.0,109.0,5.15,17.0,431.5,791.95,639.27
2016,1,19,15,30,717.0,102.0,4.8,17.0,410.0,787.63,635.72
2016,1,19,15,45,682.5,97.5,4.45,17.0,366.0,738.64,598.44
2016,1,19,16,0,648.0,93.0,4.1,17.0,322.0,688.34,560.22
2016,1,19,16,15,601.5,86.0,3.6,16.0,275.5,624.55,512.64
2016,1,19,16,30,555.0,79.0,3.1,15.0,229.0,560.98,463.63
2016,1,19,16,45,493.0,68.5,2.7,14.5,182.0,482.98,400.36
2016,1,19,17,0,431.0,58.0,2.3,14.0,135.0,407.51,336.06
2016,1,19,17,15,324.0,44.5,2.15,13.5,91.5,303.96,246.44
2016,1,19,17,30,217.0,31.0,2.0,13.0,48.0,208.62,147.36
2016,1,19,17,45,108.5,15.5,1.95,13.0,24.0,75.48,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,122.0,17.5,2.65,3.5,28.5,13.85,0.0
2016,1,20,8,0,244.0,35.0,2.7,4.0,57.0,27.46,17.49
2016,1,20,8,15,347.0,48.5,2.6,4.5,102.0,37.54,28.27
2016,1,20,8,30,450.0,62.0,2.5,5.0,147.0,61.34,40.57
2016,1,20,8,45,522.0,70.5,2.45,5.5,196.0,105.64,65.56
2016,1,20,9,0,594.0,79.0,2.4,6.0,245.0,158.85,105.74
2016,1,20,9,15,310.5,109.5,2.25,6.5,197.5,162.12,122.57
2016,1,20,9,30,27.0,140.0,2.1,7.0,150.0,130.59,107.0
2016,1,20,9,45,25.5,154.5,1.95,7.5,165.0,144.4,118.65
2016,1,20,10,0,24.0,169.0,1.8,8.0,180.0,159.01,130.66
2016,1,20,10,15,52.0,195.5,1.55,8.5,221.0,200.88,164.95
2016,1,20,10,30,80.0,222.0,1.3,9.0,262.0,243.97,199.68
2016,1,20,10,45,78.0,237.5,1.05,10.0,278.5,263.66,214.29
2016,1,20,11,0,76.0,253.0,0.8,11.0,295.0,283.3,228.42
2016,1,20,11,15,51.5,244.5,0.8,11.5,274.0,264.57,212.6
2016,1,20,11,30,27.0,236.0,0.8,12.0,253.0,234.61,187.92
2016,1,20,11,45,26.0,241.5,0.8,12.5,257.5,241.05,192.69
2016,1,20,12,0,25.0,247.0,0.8,13.0,262.0,247.44,197.2
2016,1,20,12,15,19.0,235.0,1.2,13.0,246.5,232.47,185.68
2016,1,20,12,30,13.0,223.0,1.6,13.0,231.0,216.96,173.52
2016,1,20,12,45,16.0,230.5,2.0,13.5,240.5,228.09,182.56
2016,1,20,13,0,19.0,238.0,2.4,14.0,250.0,239.59,191.78
2016,1,20,13,15,24.0,243.5,2.6,14.0,259.0,251.17,201.42
2016,1,20,13,30,29.0,249.0,2.8,14.0,268.0,279.15,224.15
2016,1,20,13,45,48.5,257.5,3.05,14.5,287.0,309.71,249.05
2016,1,20,14,0,68.0,266.0,3.3,15.0,306.0,341.3,274.66
2016,1,20,14,15,187.5,253.5,3.35,15.0,358.0,457.86,370.45
2016,1,20,14,30,307.0,241.0,3.4,15.0,410.0,574.52,463.69
2016,1,20,14,45,284.0,229.5,3.45,15.0,379.0,541.63,438.46
2016,1,20,15,0,261.0,218.0,3.5,15.0,348.0,507.83,413.1
2016,1,20,15,15,480.0,163.5,3.35,14.5,379.5,653.99,532.96
2016,1,20,15,30,699.0,109.0,3.2,14.0,411.0,781.55,631.25
2016,1,20,15,45,656.0,105.5,3.1,14.0,366.0,726.66,590.16
2016,1,20,16,0,613.0,102.0,3.0,14.0,321.0,670.73,548.9
2016,1,20,16,15,565.5,94.0,2.7,13.5,274.5,605.65,499.63
2016,1,20,16,30,518.0,86.0,2.4,13.0,228.0,540.85,449.07
2016,1,20,16,45,443.5,76.0,2.15,12.5,180.0,454.3,378.56
2016,1,20,17,0,369.0,66.0,1.9,12.0,132.0,375.28,311.4
2016,1,20,17,15,269.0,49.5,1.75,11.5,89.5,275.75,225.06
2016,1,20,17,30,169.0,33.0,1.6,11.0,47.0,184.17,133.59
2016,1,20,17,45,84.5,16.5,1.45,11.0,23.5,62.96,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,21,7,45,163.0,15.5,3.75,9.5,30.5,12.63,0.0
2016,1,21,8,0,326.0,31.0,4.1,10.0,61.0,25.54,15.5
2016,1,21,8,15,432.0,41.5,4.45,10.0,107.5,33.29,23.86
2016,1,21,8,30,538.0,52.0,4.8,10.0,154.0,53.83,32.18
2016,1,21,8,45,610.0,58.0,5.15,10.5,204.5,101.45,57.34
2016,1,21,9,0,682.0,64.0,5.5,11.0,255.0,157.73,99.22
2016,1,21,9,15,723.5,68.5,5.9,11.0,304.0,216.8,150.64
2016,1,21,9,30,765.0,73.0,6.3,11.0,353.0,277.71,206.31
2016,1,21,9,45,793.0,77.0,6.7,11.5,397.5,337.75,261.98
2016,1,21,10,0,821.0,81.0,7.1,12.0,442.0,399.89,318.82
2016,1,21,10,15,840.0,84.0,7.4,12.0,481.0,458.86,372.73
2016,1,21,10,30,859.0,87.0,7.7,12.0,520.0,518.28,425.89
2016,1,21,10,45,865.0,92.0,8.0,12.0,551.0,572.81,473.98
2016,1,21,11,0,871.0,97.0,8.3,12.0,582.0,625.94,519.92
2016,1,21,11,15,879.0,98.5,8.4,12.0,605.5,675.07,561.55
2016,1,21,11,30,887.0,100.0,8.5,12.0,629.0,722.45,601.03
2016,1,21,11,45,892.5,100.5,8.65,12.5,645.0,764.95,634.26
2016,1,21,12,0,898.0,101.0,8.8,13.0,661.0,805.02,664.19
2016,1,21,12,15,900.0,101.5,8.75,13.0,669.0,839.68,690.58
2016,1,21,12,30,902.0,102.0,8.7,13.0,677.0,871.32,714.61
2016,1,21,12,45,902.5,101.5,8.65,13.0,676.5,889.82,728.56
2016,1,21,13,0,903.0,101.0,8.6,13.0,676.0,911.96,745.47
2016,1,21,13,15,901.0,100.5,8.35,13.0,667.5,936.94,763.94
2016,1,21,13,30,899.0,100.0,8.1,13.0,659.0,950.21,773.51
2016,1,21,13,45,901.0,96.0,7.9,13.5,644.0,950.17,771.87
2016,1,21,14,0,903.0,92.0,7.7,14.0,629.0,955.3,774.34
2016,1,21,14,15,895.0,90.5,7.55,14.0,604.5,959.81,778.15
2016,1,21,14,30,887.0,89.0,7.4,14.0,580.0,951.37,772.38
2016,1,21,14,45,873.5,87.0,7.25,14.0,548.0,933.59,759.76
2016,1,21,15,0,860.0,85.0,7.1,14.0,516.0,912.36,744.67
2016,1,21,15,15,842.0,82.5,7.05,13.5,477.5,883.2,725.37
2016,1,21,15,30,824.0,80.0,7.0,13.0,439.0,851.11,703.65
2016,1,21,15,45,809.0,73.5,6.95,12.5,396.0,813.95,677.63
2016,1,21,16,0,794.0,67.0,6.9,12.0,353.0,774.25,649.03
2016,1,21,16,15,755.5,62.5,6.5,11.5,304.5,715.83,603.54
2016,1,21,16,30,717.0,58.0,6.1,11.0,256.0,656.81,556.24
2016,1,21,16,45,670.5,50.5,5.75,10.5,206.5,588.18,499.34
2016,1,21,17,0,624.0,43.0,5.4,10.0,157.0,520.62,440.65
2016,1,21,17,15,516.0,34.5,5.05,9.0,109.0,413.04,345.71
2016,1,21,17,30,408.0,26.0,4.7,8.0,61.0,313.11,239.14
2016,1,21,17,45,204.0,13.0,4.35,7.5,30.5,127.97,0.0
2016,1,21,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
