Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,1,7,45,182.5,19.0,1.45,10.0,39.0,15.33,2.02
2016,2,1,8,0,365.0,38.0,1.6,11.0,78.0,31.3,21.39
2016,2,1,8,15,464.5,47.5,1.75,11.5,127.5,37.86,28.07
2016,2,1,8,30,564.0,57.0,1.9,12.0,177.0,53.9,34.13
2016,2,1,8,45,631.5,62.5,2.1,13.0,229.5,102.61,57.59
2016,2,1,9,0,699.0,68.0,2.3,14.0,282.0,159.6,98.49
2016,2,1,9,15,359.5,108.0,2.6,14.5,219.0,169.13,122.62
2016,2,1,9,30,20.0,148.0,2.9,15.0,156.0,134.12,106.9
2016,2,1,9,45,33.0,171.0,3.25,16.0,185.5,161.66,128.92
2016,2,1,10,0,46.0,194.0,3.6,17.0,215.0,190.75,151.95
2016,2,1,10,15,196.5,208.5,3.9,17.5,312.0,278.6,221.74
2016,2,1,10,30,347.0,223.0,4.2,18.0,409.0,385.09,306.33
2016,2,1,10,45,283.0,249.5,4.5,18.5,407.0,397.05,315.9
2016,2,1,11,0,219.0,276.0,4.8,19.0,405.0,395.4,314.28
2016,2,1,11,15,569.0,184.5,5.05,19.5,538.5,562.25,448.25
2016,2,1,11,30,919.0,93.0,5.3,20.0,672.0,738.79,586.37
2016,2,1,11,45,920.5,95.5,5.55,20.5,689.0,782.0,617.0
2016,2,1,12,0,922.0,98.0,5.8,21.0,706.0,822.45,645.81
2016,2,1,12,15,924.5,98.5,5.95,21.0,715.0,858.6,672.27
2016,2,1,12,30,927.0,99.0,6.1,21.0,724.0,891.69,696.56
2016,2,1,12,45,926.0,99.5,6.35,21.0,724.0,918.54,716.95
2016,2,1,13,0,925.0,100.0,6.6,21.0,724.0,941.88,734.97
2016,2,1,13,15,922.0,99.5,6.75,21.0,715.0,958.67,747.96
2016,2,1,13,30,919.0,99.0,6.9,21.0,706.0,971.7,758.45
2016,2,1,13,45,911.0,99.0,7.05,21.0,688.5,976.86,763.48
2016,2,1,14,0,903.0,99.0,7.2,21.0,671.0,978.17,765.94
2016,2,1,14,15,893.5,97.5,7.2,21.0,645.5,982.2,769.87
2016,2,1,14,30,884.0,96.0,7.2,21.0,620.0,972.83,764.27
2016,2,1,14,45,866.0,95.5,7.2,21.0,586.0,952.99,751.24
2016,2,1,15,0,848.0,95.0,7.2,21.0,552.0,929.69,735.8
2016,2,1,15,15,828.0,92.0,6.9,21.0,512.5,898.27,713.14
2016,2,1,15,30,808.0,89.0,6.6,21.0,473.0,863.94,688.34
2016,2,1,15,45,771.0,88.0,6.3,21.0,426.0,814.35,652.04
2016,2,1,16,0,734.0,87.0,6.0,21.0,379.0,769.51,619.01
2016,2,1,16,15,694.0,81.5,5.45,20.5,330.0,709.81,574.33
2016,2,1,16,30,654.0,76.0,4.9,20.0,281.0,649.82,528.48
2016,2,1,16,45,588.0,69.5,4.4,19.5,229.5,568.93,465.17
2016,2,1,17,0,522.0,63.0,3.9,19.0,178.0,490.53,401.97
2016,2,1,17,15,429.0,52.0,3.75,18.5,130.0,391.92,319.59
2016,2,1,17,30,336.0,41.0,3.6,18.0,82.0,299.89,238.72
2016,2,1,17,45,168.0,20.5,3.45,17.5,41.0,155.86,94.24
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,241.5,16.5,3.15,8.0,44.0,13.1,1.66
2016,2,2,8,0,483.0,33.0,3.5,9.0,88.0,26.79,17.7
2016,2,2,8,15,579.5,41.0,3.75,9.5,140.5,35.35,26.06
2016,2,2,8,30,676.0,49.0,4.0,10.0,193.0,52.17,31.71
2016,2,2,8,45,731.0,54.0,4.3,11.0,247.0,106.03,57.16
2016,2,2,9,0,786.0,59.0,4.6,12.0,301.0,166.6,101.52
2016,2,2,9,15,822.0,63.0,4.95,12.5,353.0,228.68,155.09
2016,2,2,9,30,858.0,67.0,5.3,13.0,405.0,294.43,214.62
2016,2,2,9,45,880.5,70.0,5.7,14.0,452.0,358.13,272.93
2016,2,2,10,0,903.0,73.0,6.1,15.0,499.0,423.88,331.92
2016,2,2,10,15,920.5,75.5,6.05,15.0,540.5,486.67,387.99
2016,2,2,10,30,938.0,78.0,6.0,15.0,582.0,549.56,442.58
2016,2,2,10,45,948.0,80.5,5.95,15.5,616.0,608.12,491.34
2016,2,2,11,0,958.0,83.0,5.9,16.0,650.0,665.41,537.52
2016,2,2,11,15,966.5,84.0,5.85,16.0,676.5,718.65,580.35
2016,2,2,11,30,975.0,85.0,5.8,16.0,703.0,769.92,620.4
2016,2,2,11,45,978.0,87.0,5.8,16.5,721.0,816.01,652.85
2016,2,2,12,0,981.0,89.0,5.8,17.0,739.0,859.24,682.84
2016,2,2,12,15,983.5,89.0,5.7,17.0,748.0,896.85,709.28
2016,2,2,12,30,986.0,89.0,5.6,17.0,757.0,931.17,733.19
2016,2,2,12,45,985.5,89.0,5.55,17.5,757.0,959.44,751.51
2016,2,2,13,0,985.0,89.0,5.5,18.0,757.0,983.98,767.15
2016,2,2,13,15,982.0,89.0,5.4,18.0,748.5,1002.43,779.64
2016,2,2,13,30,979.0,89.0,5.3,18.0,740.0,1016.89,789.44
2016,2,2,13,45,973.5,88.0,5.25,18.0,722.0,1023.82,794.48
2016,2,2,14,0,968.0,87.0,5.2,18.0,704.0,1026.66,796.87
2016,2,2,14,15,959.5,86.0,5.05,18.0,678.0,1022.59,793.81
2016,2,2,14,30,951.0,85.0,4.9,18.0,652.0,1014.54,788.15
2016,2,2,14,45,939.0,83.0,4.8,18.0,618.0,998.06,777.18
2016,2,2,15,0,927.0,81.0,4.7,18.0,584.0,977.86,763.78
2016,2,2,15,15,910.0,78.5,4.35,17.5,543.5,948.89,743.57
2016,2,2,15,30,893.0,76.0,4.0,17.0,503.0,925.85,728.63
2016,2,2,15,45,869.0,73.0,3.7,17.0,456.5,883.65,698.69
2016,2,2,16,0,845.0,70.0,3.4,17.0,410.0,839.08,666.82
2016,2,2,16,15,809.5,66.0,2.95,15.5,359.0,781.61,627.61
2016,2,2,16,30,774.0,62.0,2.5,14.0,308.0,723.16,586.25
2016,2,2,16,45,718.0,57.0,2.1,13.0,254.0,647.24,528.97
2016,2,2,17,0,662.0,52.0,1.7,12.0,200.0,572.6,470.14
2016,2,2,17,15,568.5,44.0,1.7,11.0,147.5,478.4,394.49
2016,2,2,17,30,475.0,36.0,1.7,10.0,95.0,384.29,312.2
2016,2,2,17,45,292.0,23.5,1.75,9.5,54.5,234.53,155.82
2016,2,2,18,0,109.0,11.0,1.8,9.0,14.0,69.12,0.0
2016,2,2,18,15,54.5,5.5,1.85,9.0,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,252.5,16.0,4.85,2.5,45.5,12.63,2.16
2016,2,3,8,0,505.0,32.0,5.2,3.0,91.0,28.22,19.51
2016,2,3,8,15,597.0,40.0,5.35,3.5,144.0,34.36,25.83
2016,2,3,8,30,689.0,48.0,5.5,4.0,197.0,51.31,31.64
2016,2,3,8,45,748.5,52.0,5.65,4.5,252.0,105.53,57.5
2016,2,3,9,0,808.0,56.0,5.8,5.0,307.0,166.99,103.66
2016,2,3,9,15,842.0,59.5,5.7,5.5,359.0,229.6,159.3
2016,2,3,9,30,876.0,63.0,5.6,6.0,411.0,297.43,222.32
2016,2,3,9,45,900.0,65.0,5.55,6.5,458.5,361.3,282.66
2016,2,3,10,0,924.0,67.0,5.5,7.0,506.0,426.56,343.15
2016,2,3,10,15,940.0,69.0,5.45,7.5,547.0,489.37,400.09
2016,2,3,10,30,956.0,71.0,5.4,8.0,588.0,552.07,455.06
2016,2,3,10,45,966.5,73.0,5.4,8.5,622.5,611.33,505.61
2016,2,3,11,0,977.0,75.0,5.4,9.0,657.0,669.32,553.52
2016,2,3,11,15,984.5,76.0,5.35,9.0,683.0,722.78,597.4
2016,2,3,11,30,992.0,77.0,5.3,9.0,709.0,774.13,637.9
2016,2,3,11,45,993.5,79.0,5.3,9.5,726.5,819.81,670.66
2016,2,3,12,0,995.0,81.0,5.3,10.0,744.0,862.46,700.8
2016,2,3,12,15,997.0,81.5,5.2,10.0,753.5,900.67,728.1
2016,2,3,12,30,999.0,82.0,5.1,10.0,763.0,935.51,752.73
2016,2,3,12,45,997.5,82.5,5.1,10.5,763.0,963.81,771.74
2016,2,3,13,0,996.0,83.0,5.1,11.0,763.0,988.28,787.99
2016,2,3,13,15,993.5,83.0,5.05,11.0,754.0,1007.37,801.51
2016,2,3,13,30,991.0,83.0,5.0,11.0,745.0,1022.44,812.28
2016,2,3,13,45,985.0,82.5,4.95,11.5,727.5,1029.58,815.98
2016,2,3,14,0,979.0,82.0,4.9,12.0,710.0,1032.58,816.94
2016,2,3,14,15,971.5,81.0,4.85,12.0,684.5,1029.44,815.3
2016,2,3,14,30,964.0,80.0,4.8,12.0,659.0,1022.26,811.0
2016,2,3,14,45,950.5,79.0,4.8,12.0,625.0,1005.47,800.45
2016,2,3,15,0,937.0,78.0,4.8,12.0,591.0,984.97,787.39
2016,2,3,15,15,921.0,76.0,4.7,11.5,550.5,957.36,769.86
2016,2,3,15,30,905.0,74.0,4.6,11.0,510.0,926.54,749.93
2016,2,3,15,45,881.5,71.0,4.5,11.0,463.0,893.6,726.9
2016,2,3,16,0,858.0,68.0,4.4,11.0,416.0,849.12,694.95
2016,2,3,16,15,824.5,64.5,3.95,10.0,365.0,793.55,654.52
2016,2,3,16,30,791.0,61.0,3.5,9.0,314.0,736.84,612.7
2016,2,3,16,45,739.0,55.5,3.05,8.5,260.5,662.72,554.53
2016,2,3,17,0,687.0,50.0,2.6,8.0,207.0,589.71,494.92
2016,2,3,17,15,600.5,42.5,2.45,7.0,154.0,492.43,414.64
2016,2,3,17,30,514.0,35.0,2.3,6.0,101.0,400.24,332.24
2016,2,3,17,45,345.0,23.5,2.2,5.5,58.5,267.85,188.91
2016,2,3,18,0,176.0,12.0,2.1,5.0,16.0,106.6,0.0
2016,2,3,18,15,88.0,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,265.5,16.0,1.2,2.0,47.5,13.68,3.44
2016,2,4,8,0,531.0,32.0,1.3,3.0,95.0,28.18,19.62
2016,2,4,8,15,619.5,39.5,1.3,3.5,148.5,33.86,25.48
2016,2,4,8,30,708.0,47.0,1.3,4.0,202.0,50.59,30.9
2016,2,4,8,45,759.0,52.0,1.35,5.0,256.5,106.31,57.55
2016,2,4,9,0,810.0,57.0,1.4,6.0,311.0,168.2,103.59
2016,2,4,9,15,843.5,60.5,1.45,6.5,363.0,230.94,158.21
2016,2,4,9,30,877.0,64.0,1.5,7.0,415.0,298.86,219.68
2016,2,4,9,45,900.0,67.0,1.6,8.0,462.5,363.52,278.36
2016,2,4,10,0,923.0,70.0,1.7,9.0,510.0,429.49,336.65
2016,2,4,10,15,939.0,72.0,1.8,9.5,552.0,492.4,391.37
2016,2,4,10,30,955.0,74.0,1.9,10.0,594.0,555.19,444.14
2016,2,4,10,45,966.5,75.5,2.0,10.5,628.5,614.59,492.54
2016,2,4,11,0,978.0,77.0,2.1,11.0,663.0,672.8,538.48
2016,2,4,11,15,986.0,78.5,2.1,11.0,690.0,727.28,580.65
2016,2,4,11,30,994.0,80.0,2.1,11.0,717.0,779.7,619.58
2016,2,4,11,45,990.0,85.0,2.15,11.5,733.5,824.75,650.05
2016,2,4,12,0,986.0,90.0,2.2,12.0,750.0,866.4,677.83
2016,2,4,12,15,988.5,90.0,2.15,12.0,759.5,904.36,703.12
2016,2,4,12,30,991.0,90.0,2.1,12.0,769.0,939.0,725.93
2016,2,4,12,45,994.0,89.0,2.1,12.0,770.5,969.48,746.36
2016,2,4,13,0,997.0,88.0,2.1,12.0,772.0,996.33,764.38
2016,2,4,13,15,995.0,87.5,2.0,12.0,763.0,1015.44,775.96
2016,2,4,13,30,993.0,87.0,1.9,12.0,754.0,1030.52,784.92
2016,2,4,13,45,990.0,85.5,1.85,12.5,737.0,1039.41,789.13
2016,2,4,14,0,987.0,84.0,1.8,13.0,720.0,1044.16,790.8
2016,2,4,14,15,979.0,82.5,1.75,13.0,694.0,1040.02,788.26
2016,2,4,14,30,971.0,81.0,1.7,13.0,668.0,1031.78,783.29
2016,2,4,14,45,950.5,82.5,1.65,13.0,632.0,1011.48,770.5
2016,2,4,15,0,930.0,84.0,1.6,13.0,596.0,987.61,755.57
2016,2,4,15,15,913.0,81.5,1.45,12.5,555.0,958.61,737.06
2016,2,4,15,30,896.0,79.0,1.3,12.0,514.0,935.54,722.54
2016,2,4,15,45,872.5,76.0,1.2,12.0,467.5,893.64,694.39
2016,2,4,16,0,849.0,73.0,1.1,12.0,421.0,849.29,664.41
2016,2,4,16,15,814.5,69.0,1.0,11.0,369.5,792.36,627.25
2016,2,4,16,30,780.0,65.0,0.9,10.0,318.0,734.32,588.05
2016,2,4,16,45,728.0,59.0,0.85,9.5,263.5,659.75,534.43
2016,2,4,17,0,676.0,53.0,0.8,9.0,209.0,586.24,478.96
2016,2,4,17,15,589.0,45.5,0.9,8.0,156.0,496.02,408.93
2016,2,4,17,30,502.0,38.0,1.0,7.0,103.0,405.27,331.27
2016,2,4,17,45,337.0,25.5,1.15,6.5,60.0,267.37,192.52
2016,2,4,18,0,172.0,13.0,1.3,6.0,17.0,105.56,0.0
2016,2,4,18,15,86.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,5,7,45,229.0,18.5,2.25,2.0,46.0,14.68,4.63
2016,2,5,8,0,458.0,37.0,2.6,3.0,92.0,30.09,21.36
2016,2,5,8,15,549.0,45.5,2.6,4.0,144.0,35.91,27.29
2016,2,5,8,30,640.0,54.0,2.6,5.0,196.0,51.98,32.78
2016,2,5,8,45,690.0,60.5,2.65,6.0,249.0,105.16,59.11
2016,2,5,9,0,740.0,67.0,2.7,7.0,302.0,167.29,105.87
2016,2,5,9,15,776.0,71.5,3.15,7.5,353.0,227.3,158.13
2016,2,5,9,30,812.0,76.0,3.6,8.0,404.0,291.07,216.29
2016,2,5,9,45,834.0,80.5,4.05,9.0,450.0,353.69,273.88
2016,2,5,10,0,856.0,85.0,4.5,10.0,496.0,417.74,331.79
2016,2,5,10,15,874.0,87.5,4.45,10.5,537.0,479.19,386.02
2016,2,5,10,30,892.0,90.0,4.4,11.0,578.0,540.95,438.69
2016,2,5,10,45,903.0,92.5,4.4,11.5,612.0,598.85,486.72
2016,2,5,11,0,914.0,95.0,4.4,12.0,646.0,653.37,530.65
2016,2,5,11,15,762.0,146.5,4.35,12.0,618.5,656.24,532.42
2016,2,5,11,30,610.0,198.0,4.3,12.0,591.0,638.99,517.81
2016,2,5,11,45,774.0,150.0,4.25,12.5,662.5,741.89,598.26
2016,2,5,12,0,938.0,102.0,4.2,13.0,734.0,843.14,671.82
2016,2,5,12,15,940.5,102.5,4.15,13.0,743.0,880.22,697.45
2016,2,5,12,30,943.0,103.0,4.1,13.0,752.0,914.15,721.14
2016,2,5,12,45,942.5,103.5,4.05,13.5,752.5,942.18,739.2
2016,2,5,13,0,942.0,104.0,4.0,14.0,753.0,966.64,754.7
2016,2,5,13,15,760.5,164.0,3.95,14.0,684.0,902.85,709.1
2016,2,5,13,30,579.0,224.0,3.9,14.0,615.0,808.35,639.9
2016,2,5,13,45,751.5,163.0,3.9,14.0,658.0,920.95,723.97
2016,2,5,14,0,924.0,102.0,3.9,14.0,701.0,1007.33,784.97
2016,2,5,14,15,915.5,100.5,3.85,14.0,675.5,1002.78,781.73
2016,2,5,14,30,907.0,99.0,3.8,14.0,650.0,1004.31,783.72
2016,2,5,14,45,883.5,100.5,3.75,14.0,614.5,981.54,768.76
2016,2,5,15,0,860.0,102.0,3.7,14.0,579.0,955.25,751.57
2016,2,5,15,15,841.5,99.0,3.55,13.5,539.0,924.98,732.29
2016,2,5,15,30,823.0,96.0,3.4,13.0,499.0,891.65,710.71
2016,2,5,15,45,796.0,92.5,3.3,13.0,453.0,847.34,679.95
2016,2,5,16,0,769.0,89.0,3.2,13.0,407.0,807.2,651.94
2016,2,5,16,15,731.5,83.5,2.75,12.0,356.5,748.26,609.56
2016,2,5,16,30,694.0,78.0,2.3,11.0,306.0,688.75,565.57
2016,2,5,16,45,636.5,71.5,1.9,10.0,253.0,612.46,507.26
2016,2,5,17,0,579.0,65.0,1.5,9.0,200.0,537.95,447.94
2016,2,5,17,15,491.0,54.5,1.5,8.0,149.0,440.27,368.19
2016,2,5,17,30,403.0,44.0,1.5,7.0,98.0,348.5,288.32
2016,2,5,17,45,254.5,28.5,1.5,6.5,57.5,223.23,165.12
2016,2,5,18,0,106.0,13.0,1.5,6.0,17.0,69.72,0.0
2016,2,5,18,15,53.0,6.5,1.5,5.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,6,7,15,69.0,5.5,5.4,2.5,6.5,0.0,0.0
2016,2,6,7,30,138.0,11.0,5.5,3.0,13.0,10.01,0.0
2016,2,6,7,45,311.5,23.5,5.65,4.0,54.5,19.25,8.31
2016,2,6,8,0,485.0,36.0,5.8,5.0,96.0,29.13,20.33
2016,2,6,8,15,575.0,44.0,6.2,5.5,149.0,34.59,25.89
2016,2,6,8,30,665.0,52.0,6.6,6.0,202.0,54.19,34.26
2016,2,6,8,45,720.0,57.5,7.0,7.0,256.5,108.09,60.31
2016,2,6,9,0,775.0,63.0,7.4,8.0,311.0,168.76,105.63
2016,2,6,9,15,810.5,67.0,7.5,8.5,363.0,230.44,159.89
2016,2,6,9,30,846.0,71.0,7.6,9.0,415.0,295.77,220.21
2016,2,6,9,45,874.0,73.0,7.75,9.5,463.0,360.04,280.44
2016,2,6,10,0,902.0,75.0,7.9,10.0,511.0,427.12,342.25
2016,2,6,10,15,919.0,77.0,7.85,10.0,553.0,489.56,399.6
2016,2,6,10,30,936.0,79.0,7.8,10.0,595.0,552.03,455.5
2016,2,6,10,45,950.5,80.0,7.75,10.5,630.0,611.85,506.89
2016,2,6,11,0,965.0,81.0,7.7,11.0,665.0,670.82,556.08
2016,2,6,11,15,973.0,82.0,7.6,11.0,692.0,724.4,600.62
2016,2,6,11,30,981.0,83.0,7.5,11.0,719.0,775.94,641.95
2016,2,6,11,45,985.5,84.0,7.45,11.5,737.5,822.61,675.99
2016,2,6,12,0,990.0,85.0,7.4,12.0,756.0,866.49,707.52
2016,2,6,12,15,992.5,85.5,7.25,12.0,765.5,905.21,735.83
2016,2,6,12,30,995.0,86.0,7.1,12.0,775.0,940.6,761.47
2016,2,6,12,45,996.0,85.5,7.0,12.5,776.0,970.07,781.35
2016,2,6,13,0,997.0,85.0,6.9,13.0,777.0,995.82,798.39
2016,2,6,13,15,995.0,85.0,6.75,13.0,768.5,1015.56,812.27
2016,2,6,13,30,993.0,85.0,6.6,13.0,760.0,1031.27,823.3
2016,2,6,13,45,989.0,83.5,6.45,13.0,742.5,1039.26,828.79
2016,2,6,14,0,985.0,82.0,6.3,13.0,725.0,1043.07,831.43
2016,2,6,14,15,977.5,81.0,6.15,13.0,699.5,1040.0,829.25
2016,2,6,14,30,970.0,80.0,6.0,13.0,674.0,1032.84,824.32
2016,2,6,14,45,951.5,81.0,5.85,13.0,638.5,1013.75,810.88
2016,2,6,15,0,933.0,82.0,5.7,13.0,603.0,991.04,794.99
2016,2,6,15,15,917.0,80.0,5.45,12.5,562.5,963.46,776.43
2016,2,6,15,30,901.0,78.0,5.2,12.0,522.0,932.66,755.46
2016,2,6,15,45,880.0,74.5,5.0,12.0,475.5,901.33,732.94
2016,2,6,16,0,859.0,71.0,4.8,12.0,429.0,858.22,701.41
2016,2,6,16,15,826.5,67.0,4.2,11.0,377.5,802.57,659.82
2016,2,6,16,30,794.0,63.0,3.6,10.0,326.0,745.7,617.51
2016,2,6,16,45,747.5,57.5,3.05,9.5,272.0,675.35,562.43
2016,2,6,17,0,701.0,52.0,2.5,9.0,218.0,605.67,505.72
2016,2,6,17,15,619.5,44.5,2.25,8.0,164.5,510.71,428.09
2016,2,6,17,30,538.0,37.0,2.0,7.0,111.0,420.39,348.71
2016,2,6,17,45,386.0,25.5,1.8,6.0,66.5,299.82,227.27
2016,2,6,18,0,234.0,14.0,1.6,5.0,22.0,140.84,0.0
2016,2,6,18,15,117.0,7.0,1.55,4.5,11.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,51.0,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,102.0,12.0,3.0,2.0,14.0,10.91,0.0
2016,2,7,7,45,272.0,26.0,3.05,2.5,55.5,21.44,10.59
2016,2,7,8,0,442.0,40.0,3.1,3.0,97.0,32.58,23.71
2016,2,7,8,15,533.5,49.5,3.15,3.5,149.5,39.14,30.35
2016,2,7,8,30,625.0,59.0,3.2,4.0,202.0,55.83,36.42
2016,2,7,8,45,689.5,63.5,3.3,5.0,257.0,107.7,61.53
2016,2,7,9,0,754.0,68.0,3.4,6.0,312.0,170.42,108.39
2016,2,7,9,15,789.5,72.5,3.55,7.0,363.5,231.38,161.43
2016,2,7,9,30,825.0,77.0,3.7,8.0,415.0,296.04,220.05
2016,2,7,9,45,853.5,79.0,3.9,9.0,463.0,359.4,277.94
2016,2,7,10,0,882.0,81.0,4.1,10.0,511.0,424.87,336.53
2016,2,7,10,15,899.0,83.5,4.25,10.5,552.5,487.48,391.96
2016,2,7,10,30,916.0,86.0,4.4,11.0,594.0,549.6,445.37
2016,2,7,10,45,929.0,87.5,4.6,12.0,628.5,608.25,493.77
2016,2,7,11,0,942.0,89.0,4.8,13.0,663.0,665.94,539.9
2016,2,7,11,15,950.0,90.5,4.9,13.5,690.0,719.15,581.92
2016,2,7,11,30,958.0,92.0,5.0,14.0,717.0,770.38,621.18
2016,2,7,11,45,959.5,94.5,5.1,14.5,734.0,815.66,653.36
2016,2,7,12,0,961.0,97.0,5.2,15.0,751.0,858.02,683.15
2016,2,7,12,15,963.5,97.5,5.2,15.5,760.5,895.96,708.92
2016,2,7,12,30,966.0,98.0,5.2,16.0,770.0,930.67,732.19
2016,2,7,12,45,968.5,96.5,5.2,16.5,771.0,959.79,751.35
2016,2,7,13,0,971.0,95.0,5.2,17.0,772.0,985.32,767.96
2016,2,7,13,15,968.5,94.5,5.1,17.0,763.5,1003.7,780.28
2016,2,7,13,30,966.0,94.0,5.0,17.0,755.0,1018.12,789.93
2016,2,7,13,45,963.0,92.0,4.95,17.5,738.0,1026.32,794.25
2016,2,7,14,0,960.0,90.0,4.9,18.0,721.0,1030.45,795.92
2016,2,7,14,15,952.0,88.5,4.75,18.0,695.0,1026.35,792.71
2016,2,7,14,30,944.0,87.0,4.6,18.0,669.0,1018.22,786.93
2016,2,7,14,45,931.5,85.5,4.45,18.0,635.0,1001.91,775.63
2016,2,7,15,0,919.0,84.0,4.3,18.0,601.0,981.9,762.18
2016,2,7,15,15,902.5,82.0,3.95,17.5,560.5,954.04,743.81
2016,2,7,15,30,886.0,80.0,3.6,17.0,520.0,932.23,729.69
2016,2,7,15,45,864.5,76.5,3.25,17.0,473.5,891.53,700.58
2016,2,7,16,0,843.0,73.0,2.9,17.0,427.0,848.31,669.51
2016,2,7,16,15,809.5,69.0,2.65,16.0,376.0,792.18,631.66
2016,2,7,16,30,776.0,65.0,2.4,15.0,325.0,734.92,591.85
2016,2,7,16,45,725.5,59.5,2.2,14.0,271.0,661.97,538.88
2016,2,7,17,0,675.0,54.0,2.0,13.0,217.0,589.99,484.2
2016,2,7,17,15,592.5,46.5,2.0,12.0,164.0,502.04,414.63
2016,2,7,17,30,510.0,39.0,2.0,11.0,111.0,413.59,338.61
2016,2,7,17,45,355.0,27.0,2.0,10.0,66.5,283.34,215.37
2016,2,7,18,0,200.0,15.0,2.0,9.0,22.0,123.37,0.0
2016,2,7,18,15,100.0,7.5,2.0,9.0,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,8.5,4.15,3.5,8.5,0.0,0.0
2016,2,8,7,30,0.0,17.0,4.3,4.0,17.0,15.46,0.0
2016,2,8,7,45,275.5,25.0,4.45,4.5,61.0,20.4,10.15
2016,2,8,8,0,551.0,33.0,4.6,5.0,105.0,28.81,20.17
2016,2,8,8,15,634.5,40.0,4.9,5.5,158.5,34.02,25.44
2016,2,8,8,30,718.0,47.0,5.2,6.0,212.0,50.62,30.39
2016,2,8,8,45,766.5,51.5,5.55,7.0,266.5,106.65,57.09
2016,2,8,9,0,815.0,56.0,5.9,8.0,321.0,168.54,103.48
2016,2,8,9,15,689.5,86.5,5.9,8.5,335.5,220.69,156.27
2016,2,8,9,30,564.0,117.0,5.9,9.0,350.0,259.83,198.5
2016,2,8,9,45,544.0,138.0,5.95,9.5,383.0,306.8,242.65
2016,2,8,10,0,524.0,159.0,6.0,10.0,416.0,353.58,285.35
2016,2,8,10,15,430.5,198.0,5.95,10.5,420.5,380.94,310.96
2016,2,8,10,30,337.0,237.0,5.9,11.0,425.0,393.09,322.1
2016,2,8,10,45,460.5,214.5,5.9,11.5,487.5,468.6,384.49
2016,2,8,11,0,584.0,192.0,5.9,12.0,550.0,549.93,451.01
2016,2,8,11,15,629.0,186.5,5.95,12.0,586.5,610.19,500.17
2016,2,8,11,30,674.0,181.0,6.0,12.0,623.0,669.04,547.74
2016,2,8,11,45,832.0,132.5,6.1,12.5,692.5,766.7,625.93
2016,2,8,12,0,990.0,84.0,6.2,13.0,762.0,867.93,700.97
2016,2,8,12,15,797.0,155.5,6.2,13.0,706.0,833.33,674.0
2016,2,8,12,30,604.0,227.0,6.2,13.0,650.0,767.86,621.83
2016,2,8,12,45,802.5,154.5,6.25,13.5,717.0,891.75,716.88
2016,2,8,13,0,1001.0,82.0,6.3,14.0,784.0,998.97,794.31
2016,2,8,13,15,999.0,81.5,6.25,14.0,775.5,1018.24,807.73
2016,2,8,13,30,997.0,81.0,6.2,14.0,767.0,1033.45,818.79
2016,2,8,13,45,995.5,79.0,6.2,14.0,750.0,1043.23,826.44
2016,2,8,14,0,994.0,77.0,6.2,14.0,733.0,1048.83,831.3
2016,2,8,14,15,986.5,76.0,6.15,14.0,707.5,1045.73,829.76
2016,2,8,14,30,979.0,75.0,6.1,14.0,682.0,1038.48,825.46
2016,2,8,14,45,971.5,72.0,6.1,14.0,648.5,1024.65,816.93
2016,2,8,15,0,964.0,69.0,6.1,14.0,615.0,1006.82,805.66
2016,2,8,15,15,949.5,67.5,5.95,13.5,574.5,980.58,788.87
2016,2,8,15,30,935.0,66.0,5.8,13.0,534.0,950.94,769.59
2016,2,8,15,45,917.0,62.5,5.7,13.0,487.5,912.34,742.35
2016,2,8,16,0,899.0,59.0,5.6,13.0,441.0,870.97,712.8
2016,2,8,16,15,869.5,56.0,5.1,12.0,389.0,818.22,674.5
2016,2,8,16,30,840.0,53.0,4.6,11.0,337.0,764.22,634.26
2016,2,8,16,45,796.5,49.0,4.1,10.5,283.0,704.36,586.94
2016,2,8,17,0,753.0,45.0,3.6,10.0,229.0,637.2,532.92
2016,2,8,17,15,677.5,39.0,3.3,9.0,174.5,546.24,458.58
2016,2,8,17,30,602.0,33.0,3.0,8.0,120.0,459.75,382.84
2016,2,8,17,45,455.0,24.0,2.7,7.5,73.5,332.6,259.41
2016,2,8,18,0,308.0,15.0,2.4,7.0,27.0,202.8,0.0
2016,2,8,18,15,154.0,7.5,2.3,6.5,13.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,114.5,6.0,3.05,2.5,9.0,0.0,0.0
2016,2,9,7,30,229.0,12.0,3.3,3.0,18.0,10.91,0.0
2016,2,9,7,45,391.5,22.5,3.55,4.0,62.0,19.82,10.13
2016,2,9,8,0,554.0,33.0,3.8,5.0,106.0,28.71,20.15
2016,2,9,8,15,635.0,39.0,3.7,6.0,159.5,33.01,24.51
2016,2,9,8,30,716.0,45.0,3.6,7.0,213.0,48.89,28.67
2016,2,9,8,45,764.0,49.5,3.5,8.0,267.0,104.83,55.3
2016,2,9,9,0,812.0,54.0,3.4,9.0,321.0,166.55,101.24
2016,2,9,9,15,843.0,57.0,3.6,10.0,372.5,231.41,157.59
2016,2,9,9,30,874.0,60.0,3.8,11.0,424.0,296.29,216.44
2016,2,9,9,45,895.0,62.5,4.05,12.0,471.0,359.99,274.71
2016,2,9,10,0,916.0,65.0,4.3,13.0,518.0,424.79,332.74
2016,2,9,10,15,931.0,67.0,4.4,13.5,559.0,487.22,387.69
2016,2,9,10,30,946.0,69.0,4.5,14.0,600.0,549.45,440.74
2016,2,9,10,45,955.5,71.0,4.6,15.0,634.0,608.15,488.45
2016,2,9,11,0,965.0,73.0,4.7,16.0,668.0,665.5,533.44
2016,2,9,11,15,972.5,74.0,4.75,16.0,694.5,718.88,575.99
2016,2,9,11,30,980.0,75.0,4.8,16.0,721.0,770.17,614.99
2016,2,9,11,45,974.0,81.0,4.85,16.5,737.5,814.49,645.82
2016,2,9,12,0,968.0,87.0,4.9,17.0,754.0,855.29,673.83
2016,2,9,12,15,970.5,87.0,4.9,17.0,763.5,892.91,700.37
2016,2,9,12,30,973.0,87.0,4.9,17.0,773.0,927.26,724.5
2016,2,9,12,45,974.5,86.5,4.9,17.5,773.5,956.73,743.71
2016,2,9,13,0,976.0,86.0,4.9,18.0,774.0,982.57,760.35
2016,2,9,13,15,973.5,85.5,4.85,18.0,765.5,1000.98,772.91
2016,2,9,13,30,971.0,85.0,4.8,18.0,757.0,1015.4,782.85
2016,2,9,13,45,967.5,83.5,4.75,18.5,740.0,1023.66,787.14
2016,2,9,14,0,964.0,82.0,4.7,19.0,723.0,1027.83,788.78
2016,2,9,14,15,956.0,81.0,4.6,19.0,697.0,1024.21,786.34
2016,2,9,14,30,948.0,80.0,4.5,19.0,671.0,1016.57,781.35
2016,2,9,14,45,934.0,79.5,4.45,19.0,637.0,999.9,770.78
2016,2,9,15,0,920.0,79.0,4.4,19.0,603.0,979.56,757.85
2016,2,9,15,15,904.5,77.0,4.05,18.5,563.0,952.44,740.08
2016,2,9,15,30,889.0,75.0,3.7,18.0,523.0,922.12,720.03
2016,2,9,15,45,869.0,71.5,3.4,18.0,477.0,882.84,692.43
2016,2,9,16,0,849.0,68.0,3.1,18.0,431.0,849.67,669.04
2016,2,9,16,15,817.5,64.5,2.7,17.0,380.0,795.59,631.84
2016,2,9,16,30,786.0,61.0,2.3,16.0,329.0,740.3,592.79
2016,2,9,16,45,741.0,55.5,1.9,15.0,276.0,671.16,541.87
2016,2,9,17,0,696.0,50.0,1.5,14.0,223.0,602.74,489.31
2016,2,9,17,15,619.0,43.5,1.5,13.0,170.0,512.08,419.18
2016,2,9,17,30,542.0,37.0,1.5,12.0,117.0,425.81,347.01
2016,2,9,17,45,399.5,26.5,1.5,11.5,72.0,309.79,238.97
2016,2,9,18,0,257.0,16.0,1.5,11.0,27.0,181.71,0.0
2016,2,9,18,15,128.5,8.0,1.45,10.5,13.5,7.28,0.0
2016,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.0,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,204.0,13.0,1.5,5.0,19.0,11.82,0.0
2016,2,10,7,45,362.0,24.0,1.75,6.0,62.5,19.41,10.05
2016,2,10,8,0,520.0,35.0,2.0,7.0,106.0,30.47,21.61
2016,2,10,8,15,603.0,42.5,2.1,7.5,159.0,36.03,27.14
2016,2,10,8,30,686.0,50.0,2.2,8.0,212.0,52.88,32.27
2016,2,10,8,45,735.5,54.5,2.3,9.0,266.0,107.13,58.1
2016,2,10,9,0,785.0,59.0,2.4,10.0,320.0,167.41,102.66
2016,2,10,9,15,817.5,63.0,2.65,11.0,372.0,229.4,156.07
2016,2,10,9,30,850.0,67.0,2.9,12.0,424.0,294.66,214.58
2016,2,10,9,45,872.5,70.0,3.2,13.0,471.0,360.19,273.62
2016,2,10,10,0,895.0,73.0,3.5,14.0,518.0,424.96,330.82
2016,2,10,10,15,911.0,75.0,3.45,14.5,559.5,486.87,384.31
2016,2,10,10,30,927.0,77.0,3.4,15.0,601.0,548.73,435.85
2016,2,10,10,45,937.5,79.0,3.4,15.5,635.0,607.17,483.09
2016,2,10,11,0,948.0,81.0,3.4,16.0,669.0,664.41,527.8
2016,2,10,11,15,956.0,82.0,3.35,16.5,695.5,717.5,567.83
2016,2,10,11,30,964.0,83.0,3.3,17.0,722.0,768.6,604.41
2016,2,10,11,45,968.0,84.0,3.25,17.5,740.5,814.48,634.97
2016,2,10,12,0,972.0,85.0,3.2,18.0,759.0,857.56,663.11
2016,2,10,12,15,974.0,85.5,3.2,18.5,768.5,895.49,687.63
2016,2,10,12,30,976.0,86.0,3.2,19.0,778.0,930.1,709.68
2016,2,10,12,45,975.0,86.5,3.2,19.5,778.0,958.62,727.46
2016,2,10,13,0,974.0,87.0,3.2,20.0,778.0,983.4,742.71
2016,2,10,13,15,972.0,86.5,3.15,20.0,770.0,1002.27,755.06
2016,2,10,13,30,970.0,86.0,3.1,20.0,762.0,1017.17,764.9
2016,2,10,13,45,964.5,86.0,3.1,20.5,744.5,1025.33,769.36
2016,2,10,14,0,959.0,86.0,3.1,21.0,727.0,1029.41,771.33
2016,2,10,14,15,952.0,84.5,3.1,21.0,701.5,1026.19,770.13
2016,2,10,14,30,945.0,83.0,3.1,21.0,676.0,1018.94,766.5
2016,2,10,14,45,932.0,82.0,3.1,21.0,642.5,1002.64,756.98
2016,2,10,15,0,919.0,81.0,3.1,21.0,609.0,982.63,745.15
2016,2,10,15,15,904.0,79.0,2.85,20.5,568.5,955.99,728.24
2016,2,10,15,30,889.0,77.0,2.6,20.0,528.0,926.12,709.09
2016,2,10,15,45,864.0,75.0,2.4,20.0,481.0,893.27,686.87
2016,2,10,16,0,839.0,73.0,2.2,20.0,434.0,848.79,656.37
2016,2,10,16,15,807.0,69.0,2.1,19.0,383.5,793.81,621.29
2016,2,10,16,30,775.0,65.0,2.0,18.0,333.0,737.64,584.21
2016,2,10,16,45,723.0,60.5,1.95,17.0,278.5,664.5,533.26
2016,2,10,17,0,671.0,56.0,1.9,16.0,224.0,592.38,480.52
2016,2,10,17,15,593.0,48.0,2.05,15.0,171.0,506.45,414.54
2016,2,10,17,30,515.0,40.0,2.2,14.0,118.0,419.76,341.96
2016,2,10,17,45,372.0,28.5,2.4,13.5,72.5,296.04,229.99
2016,2,10,18,0,229.0,17.0,2.6,13.0,27.0,168.67,0.0
2016,2,10,18,15,114.5,8.5,2.75,13.0,13.5,65.44,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,116.0,7.0,3.85,8.5,11.0,0.0,0.0
2016,2,11,7,30,232.0,14.0,4.0,9.0,22.0,12.73,0.0
2016,2,11,7,45,388.5,25.0,4.15,10.0,67.0,22.12,12.26
2016,2,11,8,0,545.0,36.0,4.3,11.0,112.0,31.39,22.05
2016,2,11,8,15,626.0,43.0,4.15,12.0,166.5,36.46,27.0
2016,2,11,8,30,707.0,50.0,4.0,13.0,221.0,53.43,31.63
2016,2,11,8,45,756.5,55.0,3.85,14.0,276.0,109.56,58.17
2016,2,11,9,0,806.0,60.0,3.7,15.0,331.0,171.73,103.54
2016,2,11,9,15,837.5,63.5,3.85,16.0,383.0,234.47,156.89
2016,2,11,9,30,869.0,67.0,4.0,17.0,435.0,300.33,215.18
2016,2,11,9,45,891.5,69.5,4.2,18.0,482.5,366.68,274.09
2016,2,11,10,0,914.0,72.0,4.4,19.0,530.0,432.18,331.13
2016,2,11,10,15,929.5,74.0,4.55,19.5,572.0,495.02,385.14
2016,2,11,10,30,945.0,76.0,4.7,20.0,614.0,557.72,437.36
2016,2,11,10,45,955.5,77.5,4.85,21.0,648.5,616.69,484.24
2016,2,11,11,0,966.0,79.0,5.0,22.0,683.0,674.39,528.57
2016,2,11,11,15,973.5,80.5,4.9,22.5,709.5,728.58,568.99
2016,2,11,11,30,981.0,82.0,4.8,23.0,736.0,780.68,605.68
2016,2,11,11,45,977.5,86.0,4.7,23.5,752.5,824.92,634.58
2016,2,11,12,0,974.0,90.0,4.6,24.0,769.0,865.8,660.67
2016,2,11,12,15,976.0,90.5,4.5,24.0,778.5,903.92,685.84
2016,2,11,12,30,978.0,91.0,4.4,24.0,788.0,938.72,708.81
2016,2,11,12,45,975.5,92.0,4.35,24.5,787.5,966.64,725.88
2016,2,11,13,0,973.0,93.0,4.3,25.0,787.0,990.75,740.35
2016,2,11,13,15,970.0,92.5,4.2,25.0,778.0,1008.8,751.97
2016,2,11,13,30,967.0,92.0,4.1,25.0,769.0,1022.85,761.03
2016,2,11,13,45,959.5,92.0,4.05,25.0,750.5,1029.16,765.42
2016,2,11,14,0,952.0,92.0,4.0,25.0,732.0,1031.37,767.3
2016,2,11,14,15,943.5,91.0,3.85,25.0,706.0,1027.37,764.59
2016,2,11,14,30,935.0,90.0,3.7,25.0,680.0,1019.39,759.42
2016,2,11,14,45,922.0,88.5,3.6,25.0,646.0,1002.59,748.91
2016,2,11,15,0,909.0,87.0,3.5,25.0,612.0,982.11,736.13
2016,2,11,15,15,892.5,84.5,3.25,24.5,571.5,953.61,718.38
2016,2,11,15,30,876.0,82.0,3.0,24.0,531.0,931.29,704.81
2016,2,11,15,45,851.0,79.5,2.75,23.5,483.5,888.71,677.19
2016,2,11,16,0,826.0,77.0,2.5,23.0,436.0,843.79,647.73
2016,2,11,16,15,793.0,73.0,2.35,21.5,385.0,788.22,613.28
2016,2,11,16,30,760.0,69.0,2.2,20.0,334.0,731.5,576.78
2016,2,11,16,45,709.5,63.5,2.1,19.0,280.0,658.61,525.89
