Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,10.5,3.1,12.0,10.5,9.55,0.0
2016,2,22,7,30,0.0,21.0,3.2,12.0,21.0,18.42,7.07
2016,2,22,7,45,15.5,43.5,3.35,12.5,46.5,36.37,25.97
2016,2,22,8,0,31.0,66.0,3.5,13.0,72.0,53.88,42.2
2016,2,22,8,15,48.5,88.5,3.45,13.5,101.0,71.04,57.82
2016,2,22,8,30,66.0,111.0,3.4,14.0,130.0,90.52,70.58
2016,2,22,8,45,70.0,136.0,3.35,14.5,159.5,117.03,91.01
2016,2,22,9,0,74.0,161.0,3.3,15.0,189.0,144.61,113.17
2016,2,22,9,15,37.0,109.0,3.1,15.5,123.0,103.02,79.87
2016,2,22,9,30,0.0,57.0,2.9,16.0,57.0,50.36,36.92
2016,2,22,9,45,0.0,65.0,2.75,16.5,65.0,57.47,42.7
2016,2,22,10,0,0.0,73.0,2.6,17.0,73.0,64.6,48.39
2016,2,22,10,15,0.0,113.0,2.4,17.5,113.0,100.03,77.29
2016,2,22,10,30,0.0,153.0,2.2,18.0,153.0,135.57,105.71
2016,2,22,10,45,7.5,194.5,2.05,18.5,200.0,177.24,138.61
2016,2,22,11,0,15.0,236.0,1.9,19.0,247.0,220.37,172.04
2016,2,22,11,15,14.0,238.0,1.75,19.0,248.0,223.07,173.68
2016,2,22,11,30,13.0,240.0,1.6,19.0,249.0,225.59,175.31
2016,2,22,11,45,60.0,302.0,1.45,19.5,346.5,330.14,255.93
2016,2,22,12,0,107.0,364.0,1.3,20.0,444.0,434.51,332.91
2016,2,22,12,15,108.5,369.5,1.1,20.0,451.5,448.47,341.52
2016,2,22,12,30,110.0,375.0,0.9,20.0,459.0,462.32,350.44
2016,2,22,12,45,202.0,370.5,0.75,20.5,524.0,560.65,420.97
2016,2,22,13,0,294.0,366.0,0.6,21.0,589.0,665.0,491.57
2016,2,22,13,15,348.0,347.5,0.55,21.0,608.5,707.1,519.78
2016,2,22,13,30,402.0,329.0,0.5,21.0,628.0,749.07,548.27
2016,2,22,13,45,616.0,233.5,0.45,21.0,680.5,883.26,640.07
2016,2,22,14,0,830.0,138.0,0.4,21.0,733.0,990.97,705.87
2016,2,22,14,15,820.5,136.5,0.45,21.0,707.5,985.31,702.61
2016,2,22,14,30,811.0,135.0,0.5,21.0,682.0,975.92,699.09
2016,2,22,14,45,789.0,136.0,0.6,21.5,647.0,960.32,691.63
2016,2,22,15,0,767.0,137.0,0.7,22.0,612.0,935.21,678.22
2016,2,22,15,15,748.0,133.5,0.8,21.5,572.5,904.58,663.76
2016,2,22,15,30,729.0,130.0,0.9,21.0,533.0,871.18,647.11
2016,2,22,15,45,703.5,125.0,1.05,21.0,487.0,827.52,622.64
2016,2,22,16,0,678.0,120.0,1.2,21.0,441.0,781.95,596.0
2016,2,22,16,15,643.0,113.5,1.2,20.5,391.5,724.86,559.69
2016,2,22,16,30,608.0,107.0,1.2,20.0,342.0,667.15,521.87
2016,2,22,16,45,561.5,98.0,1.3,19.5,290.0,597.31,474.46
2016,2,22,17,0,515.0,89.0,1.4,19.0,238.0,528.58,425.02
2016,2,22,17,15,444.5,77.0,1.45,18.5,186.5,439.22,356.08
2016,2,22,17,30,374.0,65.0,1.5,18.0,135.0,359.2,290.92
2016,2,22,17,45,271.5,48.0,1.6,17.5,90.0,258.74,206.17
2016,2,22,18,0,169.0,31.0,1.7,17.0,45.0,167.35,116.7
2016,2,22,18,15,84.5,15.5,2.0,16.5,22.5,57.23,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,2,23,7,15,123.5,13.0,5.45,11.0,22.0,11.82,0.0
2016,2,23,7,30,247.0,26.0,5.6,11.0,44.0,21.42,10.02
2016,2,23,7,45,390.0,36.0,5.75,11.5,93.5,28.74,19.49
2016,2,23,8,0,533.0,46.0,5.9,12.0,143.0,35.93,26.43
2016,2,23,8,15,266.5,64.5,6.2,12.0,113.0,47.6,37.22
2016,2,23,8,30,0.0,83.0,6.5,12.0,83.0,71.1,55.74
2016,2,23,8,45,0.0,76.5,6.8,12.5,76.5,67.06,52.13
2016,2,23,9,0,0.0,70.0,7.1,13.0,70.0,61.89,47.49
2016,2,23,9,15,0.0,97.0,7.3,13.0,97.0,85.21,67.18
2016,2,23,9,30,0.0,124.0,7.5,13.0,124.0,108.59,86.7
2016,2,23,9,45,0.0,136.5,7.7,13.5,136.5,119.85,95.69
2016,2,23,10,0,0.0,149.0,7.9,14.0,149.0,131.18,104.67
2016,2,23,10,15,2.5,167.5,8.1,14.0,169.0,149.02,119.18
2016,2,23,10,30,5.0,186.0,8.3,14.0,189.0,167.34,134.06
2016,2,23,10,45,2.5,157.5,8.55,14.0,159.0,141.33,112.32
2016,2,23,11,0,0.0,129.0,8.8,14.0,129.0,114.66,90.05
2016,2,23,11,15,156.0,232.5,8.9,14.0,345.0,326.14,266.33
2016,2,23,11,30,312.0,336.0,9.0,14.0,561.0,556.12,452.11
2016,2,23,11,45,287.5,350.5,9.15,14.0,561.5,570.24,462.55
2016,2,23,12,0,263.0,365.0,9.3,14.0,562.0,581.78,471.18
2016,2,23,12,15,148.5,341.5,9.3,13.5,453.5,465.11,377.29
2016,2,23,12,30,34.0,318.0,9.3,13.0,345.0,337.0,271.96
2016,2,23,12,45,113.0,351.0,9.35,13.0,438.0,460.03,373.28
2016,2,23,13,0,192.0,384.0,9.4,13.0,531.0,575.14,466.66
2016,2,23,13,15,106.0,330.0,9.4,12.5,411.0,443.87,361.09
2016,2,23,13,30,20.0,276.0,9.4,12.0,291.0,276.68,224.05
2016,2,23,13,45,20.5,273.5,9.4,12.0,288.5,276.14,223.98
2016,2,23,14,0,21.0,271.0,9.4,12.0,286.0,275.62,223.83
2016,2,23,14,15,81.5,301.0,9.35,12.0,356.5,387.97,317.91
2016,2,23,14,30,142.0,331.0,9.3,12.0,427.0,504.46,413.91
2016,2,23,14,45,108.0,307.0,9.3,12.0,378.0,428.11,352.12
2016,2,23,15,0,74.0,283.0,9.3,12.0,329.0,369.82,304.41
2016,2,23,15,15,82.5,267.5,9.2,11.5,315.5,362.84,300.43
2016,2,23,15,30,91.0,252.0,9.1,11.0,302.0,355.37,296.0
2016,2,23,15,45,426.0,179.0,9.05,10.5,386.0,629.47,532.92
2016,2,23,16,0,761.0,106.0,9.0,10.0,470.0,839.72,707.56
2016,2,23,16,15,728.0,100.5,8.8,9.5,418.0,783.24,664.56
2016,2,23,16,30,695.0,95.0,8.6,9.0,366.0,725.84,620.76
2016,2,23,16,45,652.0,87.0,8.45,9.0,312.0,656.99,565.43
2016,2,23,17,0,609.0,79.0,8.3,9.0,258.0,588.9,509.24
2016,2,23,17,15,538.5,69.5,8.05,8.5,204.0,500.78,434.21
2016,2,23,17,30,468.0,60.0,7.8,8.0,150.0,416.78,359.13
2016,2,23,17,45,368.0,45.5,7.6,8.0,101.5,314.82,265.36
2016,2,23,18,0,268.0,31.0,7.4,8.0,53.0,222.81,167.37
2016,2,23,18,15,134.0,15.5,7.4,7.5,26.5,82.55,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,2.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,2.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,24,7,15,206.5,12.5,5.1,3.5,28.5,11.37,0.0
2016,2,24,7,30,413.0,25.0,5.3,4.0,57.0,22.47,11.92
2016,2,24,7,45,527.5,34.5,5.5,5.0,110.0,30.11,21.37
2016,2,24,8,0,642.0,44.0,5.7,6.0,163.0,37.6,28.68
2016,2,24,8,15,707.0,50.0,5.9,6.5,221.0,41.57,32.55
2016,2,24,8,30,772.0,56.0,6.1,7.0,279.0,66.52,38.1
2016,2,24,8,45,820.0,58.0,6.35,8.0,337.0,125.43,68.96
2016,2,24,9,0,868.0,60.0,6.6,9.0,395.0,193.73,122.14
2016,2,24,9,15,895.0,63.0,6.55,9.5,449.0,259.76,181.25
2016,2,24,9,30,922.0,66.0,6.5,10.0,503.0,328.16,244.69
2016,2,24,9,45,947.5,65.0,6.5,10.5,553.0,394.44,306.4
2016,2,24,10,0,973.0,64.0,6.5,11.0,603.0,462.14,368.07
2016,2,24,10,15,986.0,65.5,6.4,11.5,646.0,527.55,426.11
2016,2,24,10,30,999.0,67.0,6.3,12.0,689.0,592.4,481.66
2016,2,24,10,45,1011.0,66.0,6.25,12.5,724.0,653.3,532.38
2016,2,24,11,0,1023.0,65.0,6.2,13.0,759.0,712.85,580.39
2016,2,24,11,15,1029.0,66.0,6.15,13.0,786.5,768.77,625.11
2016,2,24,11,30,1035.0,67.0,6.1,13.0,814.0,822.24,664.47
2016,2,24,11,45,1032.0,73.0,6.05,13.5,833.0,871.45,698.92
2016,2,24,12,0,1029.0,79.0,6.0,14.0,852.0,917.13,730.32
2016,2,24,12,15,1031.0,79.5,5.9,14.0,861.5,957.42,758.59
2016,2,24,12,30,1033.0,80.0,5.8,14.0,871.0,994.12,784.1
2016,2,24,12,45,1034.5,79.0,5.75,14.5,871.5,1024.97,804.08
2016,2,24,13,0,1036.0,78.0,5.7,15.0,872.0,1051.84,821.19
2016,2,24,13,15,1034.5,78.0,5.6,15.0,863.5,1072.94,835.42
2016,2,24,13,30,1033.0,78.0,5.5,15.0,855.0,1089.76,846.74
2016,2,24,13,45,1030.0,76.5,5.4,15.5,837.0,1099.04,851.27
2016,2,24,14,0,1027.0,75.0,5.3,16.0,819.0,1103.88,852.88
2016,2,24,14,15,1021.0,74.0,5.2,16.0,792.0,1101.94,851.64
2016,2,24,14,30,1015.0,73.0,5.1,16.0,765.0,1095.62,847.59
2016,2,24,14,45,1007.0,71.5,5.05,16.0,730.5,1082.41,839.45
2016,2,24,15,0,999.0,70.0,5.0,16.0,696.0,1065.03,828.62
2016,2,24,15,15,987.0,68.0,4.85,15.5,653.5,1039.13,812.64
2016,2,24,15,30,975.0,66.0,4.7,15.0,611.0,1009.5,794.09
2016,2,24,15,45,958.5,63.5,4.6,15.0,562.5,971.57,768.52
2016,2,24,16,0,942.0,61.0,4.5,15.0,514.0,930.61,740.68
2016,2,24,16,15,917.5,58.5,3.95,14.5,460.5,880.03,704.14
2016,2,24,16,30,893.0,56.0,3.4,14.0,407.0,827.64,666.32
2016,2,24,16,45,857.0,52.5,2.85,13.5,350.0,763.33,618.58
2016,2,24,17,0,821.0,49.0,2.3,13.0,293.0,699.04,569.29
2016,2,24,17,15,762.5,44.0,2.05,11.5,234.5,623.26,512.69
2016,2,24,17,30,704.0,39.0,1.8,10.0,176.0,543.38,449.22
2016,2,24,17,45,597.5,31.5,1.6,9.0,121.5,434.3,355.63
2016,2,24,18,0,491.0,24.0,1.4,8.0,67.0,334.58,251.47
2016,2,24,18,15,245.5,12.0,1.4,8.0,33.5,136.39,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,205.5,12.5,2.7,5.5,29.5,11.37,0.0
2016,2,25,7,30,411.0,25.0,3.0,6.0,59.0,22.31,12.24
2016,2,25,7,45,524.0,34.5,3.3,7.0,112.0,29.96,21.14
2016,2,25,8,0,637.0,44.0,3.6,8.0,165.0,37.44,28.36
2016,2,25,8,15,701.0,50.0,3.6,9.0,223.0,41.41,32.12
2016,2,25,8,30,765.0,56.0,3.6,10.0,281.0,67.08,37.76
2016,2,25,8,45,803.5,60.5,3.6,11.0,337.5,126.9,69.84
2016,2,25,9,0,842.0,65.0,3.6,12.0,394.0,191.36,119.48
2016,2,25,9,15,868.5,68.5,3.6,12.5,447.5,256.58,176.67
2016,2,25,9,30,895.0,72.0,3.6,13.0,501.0,326.96,240.0
2016,2,25,9,45,913.0,75.0,3.6,14.0,549.5,392.84,298.93
2016,2,25,10,0,931.0,78.0,3.6,15.0,598.0,459.44,356.71
2016,2,25,10,15,944.5,80.0,3.55,15.5,640.0,523.41,411.03
2016,2,25,10,30,958.0,82.0,3.5,16.0,682.0,586.96,463.0
2016,2,25,10,45,966.5,84.0,3.45,16.5,716.5,646.89,510.32
2016,2,25,11,0,975.0,86.0,3.4,17.0,751.0,705.29,554.8
2016,2,25,11,15,981.0,87.0,3.35,17.0,777.5,759.2,595.64
2016,2,25,11,30,987.0,88.0,3.3,17.0,804.0,810.8,631.97
2016,2,25,11,45,989.5,89.5,3.25,17.0,822.0,857.68,663.93
2016,2,25,12,0,992.0,91.0,3.2,17.0,840.0,901.52,693.44
2016,2,25,12,15,993.5,91.0,3.2,17.0,849.0,939.71,719.15
2016,2,25,12,30,995.0,91.0,3.2,17.0,858.0,974.4,742.39
2016,2,25,12,45,993.0,92.0,3.25,17.5,857.0,1003.37,760.69
2016,2,25,13,0,991.0,93.0,3.3,18.0,856.0,1028.4,776.37
2016,2,25,13,15,988.5,92.5,3.3,18.0,846.5,1047.27,789.07
2016,2,25,13,30,986.0,92.0,3.3,18.0,837.0,1062.01,799.18
2016,2,25,13,45,979.5,92.0,3.35,18.0,818.5,1069.24,804.93
2016,2,25,14,0,973.0,92.0,3.4,18.0,800.0,1072.22,808.1
2016,2,25,14,15,965.5,90.5,3.45,17.5,773.0,1068.24,808.38
2016,2,25,14,30,958.0,89.0,3.5,17.0,746.0,1060.09,806.07
2016,2,25,14,45,940.0,90.5,3.55,17.0,709.5,1041.18,795.12
2016,2,25,15,0,922.0,92.0,3.6,17.0,673.0,1018.58,781.8
2016,2,25,15,15,907.0,89.5,3.65,16.5,631.0,990.54,766.22
2016,2,25,15,30,892.0,87.0,3.7,16.0,589.0,959.16,748.21
2016,2,25,15,45,871.0,84.0,3.8,16.0,541.0,927.86,729.01
2016,2,25,16,0,850.0,81.0,3.9,16.0,493.0,884.3,700.71
2016,2,25,16,15,821.0,77.5,3.75,15.5,440.0,830.9,664.73
2016,2,25,16,30,792.0,74.0,3.6,15.0,387.0,776.04,626.91
2016,2,25,16,45,750.5,68.5,3.45,14.5,331.5,707.71,577.78
2016,2,25,17,0,709.0,63.0,3.3,14.0,276.0,639.73,527.17
2016,2,25,17,15,643.5,56.0,3.15,13.0,219.5,559.44,465.38
2016,2,25,17,30,578.0,49.0,3.0,12.0,163.0,477.94,398.26
2016,2,25,17,45,468.0,38.5,2.9,11.0,111.5,369.25,304.47
2016,2,25,18,0,358.0,28.0,2.8,10.0,60.0,271.38,207.07
2016,2,25,18,15,179.0,14.0,2.9,9.5,30.0,104.26,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,26,7,15,171.0,14.0,1.45,2.5,29.0,12.73,0.0
2016,2,26,7,30,342.0,28.0,1.5,3.0,58.0,22.96,13.44
2016,2,26,7,45,457.5,39.0,1.55,4.0,109.5,31.12,22.58
2016,2,26,8,0,573.0,50.0,1.6,5.0,161.0,39.04,30.25
2016,2,26,8,15,639.5,57.0,1.85,6.0,217.5,43.2,34.21
2016,2,26,8,30,706.0,64.0,2.1,7.0,274.0,72.97,44.05
2016,2,26,8,45,748.5,69.0,2.35,8.0,330.5,129.86,75.29
2016,2,26,9,0,791.0,74.0,2.6,9.0,387.0,192.02,123.48
2016,2,26,9,15,820.0,78.0,2.5,9.5,440.0,255.17,178.94
2016,2,26,9,30,849.0,82.0,2.4,10.0,493.0,321.21,238.44
2016,2,26,9,45,869.0,85.5,2.35,10.5,541.0,386.2,296.85
2016,2,26,10,0,889.0,89.0,2.3,11.0,589.0,452.32,354.52
2016,2,26,10,15,903.5,91.5,2.15,11.5,631.0,516.24,408.16
2016,2,26,10,30,918.0,94.0,2.0,12.0,673.0,578.69,458.39
2016,2,26,10,45,928.0,96.0,1.85,12.5,707.5,637.55,503.7
2016,2,26,11,0,938.0,98.0,1.7,13.0,742.0,695.11,546.01
2016,2,26,11,15,945.0,99.5,1.6,13.5,769.0,748.59,583.96
2016,2,26,11,30,952.0,101.0,1.5,14.0,796.0,799.96,617.72
2016,2,26,11,45,956.5,101.5,1.4,14.5,814.0,846.05,646.0
2016,2,26,12,0,961.0,102.0,1.3,15.0,832.0,889.35,671.71
2016,2,26,12,15,963.5,102.5,1.25,15.0,841.0,927.96,695.78
2016,2,26,12,30,966.0,103.0,1.2,15.0,850.0,963.25,717.44
2016,2,26,12,45,966.5,102.5,1.15,15.5,850.5,992.2,733.44
2016,2,26,13,0,967.0,102.0,1.1,16.0,851.0,1017.4,746.97
2016,2,26,13,15,964.5,101.5,1.1,16.0,842.0,1035.9,758.62
2016,2,26,13,30,962.0,101.0,1.1,16.0,833.0,1050.35,767.93
2016,2,26,13,45,958.5,99.5,1.15,16.5,815.0,1058.61,773.12
2016,2,26,14,0,955.0,98.0,1.2,17.0,797.0,1062.72,775.93
2016,2,26,14,15,947.5,96.5,1.2,17.0,770.5,1058.73,774.31
2016,2,26,14,30,940.0,95.0,1.2,17.0,744.0,1050.63,770.39
2016,2,26,14,45,930.0,93.0,1.3,17.0,709.5,1035.48,764.07
2016,2,26,15,0,920.0,91.0,1.4,17.0,675.0,1016.47,755.32
2016,2,26,15,15,905.0,89.0,1.4,17.0,633.0,988.97,739.35
2016,2,26,15,30,890.0,87.0,1.4,17.0,591.0,958.16,721.26
2016,2,26,15,45,870.0,84.0,1.45,17.0,543.0,927.75,704.12
2016,2,26,16,0,850.0,81.0,1.5,17.0,495.0,885.04,678.32
2016,2,26,16,15,821.5,77.0,1.35,16.5,442.5,831.35,643.17
2016,2,26,16,30,793.0,73.0,1.2,16.0,390.0,776.2,606.35
2016,2,26,16,45,751.0,68.0,1.1,15.5,334.0,707.99,559.69
2016,2,26,17,0,709.0,63.0,1.0,15.0,278.0,640.16,511.63
2016,2,26,17,15,644.5,56.5,1.05,13.5,222.0,561.02,455.67
2016,2,26,17,30,580.0,50.0,1.1,12.0,166.0,480.68,393.68
2016,2,26,17,45,470.0,39.5,1.15,11.0,114.0,371.75,302.94
2016,2,26,18,0,360.0,29.0,1.2,10.0,62.0,273.51,209.19
2016,2,26,18,15,180.0,14.5,1.25,9.5,31.0,105.26,0.0
2016,2,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,27,7,15,155.5,15.0,2.5,7.0,29.5,13.64,0.0
2016,2,27,7,30,311.0,30.0,2.7,8.0,59.0,24.62,14.81
2016,2,27,7,45,418.0,42.5,2.9,9.0,109.0,34.0,24.67
2016,2,27,8,0,525.0,55.0,3.1,10.0,159.0,43.03,33.21
2016,2,27,8,15,592.0,63.0,3.3,11.0,214.5,47.77,37.61
2016,2,27,8,30,659.0,71.0,3.5,12.0,270.0,73.66,44.25
2016,2,27,8,45,699.5,77.5,3.75,13.0,324.5,129.2,75.26
2016,2,27,9,0,740.0,84.0,4.0,14.0,379.0,189.74,121.78
2016,2,27,9,15,770.0,88.5,4.05,14.5,431.0,254.17,177.4
2016,2,27,9,30,800.0,93.0,4.1,15.0,483.0,317.99,234.19
2016,2,27,9,45,819.0,97.5,4.2,16.0,530.0,380.71,289.66
2016,2,27,10,0,838.0,102.0,4.3,17.0,577.0,444.56,344.56
2016,2,27,10,15,853.5,105.0,4.35,17.0,618.5,506.16,397.39
2016,2,27,10,30,869.0,108.0,4.4,17.0,660.0,567.84,448.77
2016,2,27,10,45,878.0,111.0,4.45,17.5,694.0,625.51,494.75
2016,2,27,11,0,887.0,114.0,4.5,18.0,728.0,681.98,538.4
2016,2,27,11,15,895.0,115.5,4.5,18.5,754.0,731.36,575.5
2016,2,27,11,30,903.0,117.0,4.5,19.0,780.0,781.4,611.46
2016,2,27,11,45,906.0,119.0,4.55,19.5,797.5,825.97,641.73
2016,2,27,12,0,909.0,121.0,4.6,20.0,815.0,867.82,669.8
2016,2,27,12,15,911.5,121.5,4.6,20.0,824.0,904.83,695.26
2016,2,27,12,30,914.0,122.0,4.6,20.0,833.0,938.72,718.48
2016,2,27,12,45,680.0,222.5,4.65,20.0,752.0,873.22,672.22
2016,2,27,13,0,446.0,323.0,4.7,20.0,671.0,774.61,596.67
2016,2,27,13,15,675.5,223.0,4.65,20.0,742.5,908.42,698.74
2016,2,27,13,30,905.0,123.0,4.6,20.0,814.0,1020.64,775.67
2016,2,27,13,45,898.0,122.5,4.6,20.5,796.0,1026.2,777.7
2016,2,27,14,0,891.0,122.0,4.6,21.0,778.0,1038.71,785.41
2016,2,27,14,15,882.5,120.5,4.55,20.5,751.5,1033.93,784.12
2016,2,27,14,30,874.0,119.0,4.5,20.0,725.0,1025.2,780.42
2016,2,27,14,45,861.5,117.0,4.5,20.0,690.5,1008.09,770.1
2016,2,27,15,0,849.0,115.0,4.5,20.0,656.0,987.31,757.42
2016,2,27,15,15,832.5,112.0,4.45,20.0,615.0,958.01,738.46
2016,2,27,15,30,816.0,109.0,4.4,20.0,574.0,925.55,717.34
2016,2,27,15,45,791.5,106.0,4.35,20.0,526.5,882.77,688.93
2016,2,27,16,0,767.0,103.0,4.3,20.0,479.0,843.79,663.05
2016,2,27,16,15,736.0,97.5,3.95,19.5,427.5,788.55,624.87
2016,2,27,16,30,705.0,92.0,3.6,19.0,376.0,732.31,585.32
2016,2,27,16,45,660.0,85.5,3.3,18.5,321.5,663.07,535.18
2016,2,27,17,0,615.0,79.0,3.0,18.0,267.0,594.76,484.19
2016,2,27,17,15,547.5,70.0,2.75,17.0,212.5,508.84,417.87
2016,2,27,17,30,480.0,61.0,2.5,16.0,158.0,426.89,350.73
2016,2,27,17,45,373.5,47.5,2.3,15.0,109.0,320.98,261.03
2016,2,27,18,0,267.0,34.0,2.1,14.0,60.0,225.31,172.13
2016,2,27,18,15,133.5,17.0,2.2,13.5,30.0,105.61,0.0
2016,2,27,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,109.0,18.5,3.9,11.5,28.5,14.65,0.0
2016,2,28,7,30,218.0,37.0,4.2,12.0,57.0,28.95,18.38
2016,2,28,7,45,332.5,51.0,4.5,12.5,106.5,39.29,28.98
2016,2,28,8,0,447.0,65.0,4.8,13.0,156.0,51.47,40.32
2016,2,28,8,15,223.5,56.0,5.2,14.0,101.5,40.79,30.9
2016,2,28,8,30,0.0,47.0,5.6,15.0,47.0,41.46,29.86
2016,2,28,8,45,0.0,56.0,6.05,16.0,56.0,49.45,36.46
2016,2,28,9,0,0.0,65.0,6.5,17.0,65.0,57.44,42.93
2016,2,28,9,15,0.0,91.5,6.55,17.5,91.5,80.64,62.08
2016,2,28,9,30,0.0,118.0,6.6,18.0,118.0,103.57,80.73
2016,2,28,9,45,0.0,130.0,6.7,18.5,130.0,114.3,89.12
2016,2,28,10,0,0.0,142.0,6.8,19.0,142.0,125.11,97.5
2016,2,28,10,15,4.0,172.0,6.7,19.5,174.5,153.61,120.14
2016,2,28,10,30,8.0,202.0,6.6,20.0,207.0,182.94,143.19
2016,2,28,10,45,32.0,256.0,6.5,20.5,278.0,249.76,195.99
2016,2,28,11,0,56.0,310.0,6.4,21.0,349.0,318.41,249.4
2016,2,28,11,15,60.0,325.5,6.2,21.0,368.5,341.22,266.77
2016,2,28,11,30,64.0,341.0,6.0,21.0,388.0,364.6,284.54
2016,2,28,11,45,40.0,303.0,5.85,21.5,333.0,314.87,244.9
2016,2,28,12,0,16.0,265.0,5.7,22.0,278.0,253.51,196.15
2016,2,28,12,15,29.0,303.5,5.5,22.0,326.5,313.65,242.95
2016,2,28,12,30,42.0,342.0,5.3,22.0,375.0,367.35,284.07
2016,2,28,12,45,241.0,335.5,5.1,22.5,524.0,573.1,443.58
2016,2,28,13,0,440.0,329.0,4.9,23.0,673.0,775.46,592.52
2016,2,28,13,15,654.5,232.5,4.7,23.0,738.5,898.86,683.6
2016,2,28,13,30,869.0,136.0,4.5,23.0,804.0,1011.71,759.43
2016,2,28,13,45,581.0,244.5,4.35,23.5,687.0,860.36,651.67
2016,2,28,14,0,293.0,353.0,4.2,24.0,570.0,686.38,520.69
2016,2,28,14,15,567.0,241.5,4.1,24.0,643.0,856.6,650.21
2016,2,28,14,30,841.0,130.0,4.0,24.0,716.0,1006.1,753.47
2016,2,28,14,45,821.5,130.5,3.9,24.0,680.5,985.05,738.78
2016,2,28,15,0,802.0,131.0,3.8,24.0,645.0,960.53,723.18
2016,2,28,15,15,784.5,127.5,3.7,23.5,604.5,936.97,709.72
2016,2,28,15,30,767.0,124.0,3.6,23.0,564.0,903.98,689.71
2016,2,28,15,45,744.5,119.0,3.5,23.0,517.5,861.85,661.95
2016,2,28,16,0,722.0,114.0,3.4,23.0,471.0,817.59,632.48
2016,2,28,16,15,689.5,108.0,3.05,22.5,420.0,761.61,594.13
2016,2,28,16,30,657.0,102.0,2.7,22.0,369.0,704.82,554.51
2016,2,28,16,45,613.5,94.0,2.35,21.5,315.5,636.47,505.37
2016,2,28,17,0,570.0,86.0,2.0,21.0,262.0,569.02,455.47
2016,2,28,17,15,501.5,76.0,1.95,20.0,208.5,482.84,390.28
2016,2,28,17,30,433.0,66.0,1.9,19.0,155.0,400.69,324.74
2016,2,28,17,45,331.0,51.0,1.85,18.0,107.0,297.66,239.14
2016,2,28,18,0,229.0,36.0,1.8,17.0,59.0,207.16,157.26
2016,2,28,18,15,114.5,18.0,1.85,17.0,29.5,97.97,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,66.0,21.0,1.7,14.5,27.5,17.03,0.0
2016,2,29,7,30,132.0,42.0,1.9,15.0,55.0,33.23,22.24
2016,2,29,7,45,234.0,61.0,2.1,15.5,102.5,46.59,35.12
2016,2,29,8,0,336.0,80.0,2.3,16.0,150.0,60.08,47.48
2016,2,29,8,15,405.5,93.5,2.35,16.5,202.5,68.87,55.38
2016,2,29,8,30,475.0,107.0,2.4,17.0,255.0,96.06,64.87
2016,2,29,8,45,237.5,117.5,2.45,17.5,191.5,117.69,83.18
2016,2,29,9,0,0.0,128.0,2.5,18.0,128.0,110.16,86.46
2016,2,29,9,15,1.5,145.0,2.6,18.5,146.0,125.67,98.67
2016,2,29,9,30,3.0,162.0,2.7,19.0,164.0,141.49,110.97
2016,2,29,9,45,5.5,178.0,2.8,20.0,181.5,157.16,122.76
2016,2,29,10,0,8.0,194.0,2.9,21.0,199.0,173.24,134.74
2016,2,29,10,15,10.0,207.0,2.95,21.0,213.5,186.9,145.25
2016,2,29,10,30,12.0,220.0,3.0,21.0,228.0,200.86,155.96
2016,2,29,10,45,18.5,246.0,3.15,21.5,259.0,229.32,177.74
2016,2,29,11,0,25.0,272.0,3.3,22.0,290.0,258.82,200.1
2016,2,29,11,15,23.5,276.5,3.3,22.0,294.0,264.24,203.96
2016,2,29,11,30,22.0,281.0,3.3,22.0,298.0,269.43,207.72
2016,2,29,11,45,233.5,301.0,3.35,22.5,481.0,480.93,371.94
2016,2,29,12,0,445.0,321.0,3.4,23.0,664.0,696.35,530.18
2016,2,29,12,15,407.5,341.0,3.45,23.0,658.0,695.9,528.06
2016,2,29,12,30,370.0,361.0,3.5,23.0,652.0,701.39,531.21
2016,2,29,12,45,398.0,349.0,3.55,23.5,662.5,730.2,551.7
2016,2,29,13,0,426.0,337.0,3.6,24.0,673.0,771.14,580.12
2016,2,29,13,15,627.5,247.0,3.65,24.0,735.0,889.04,667.52
2016,2,29,13,30,829.0,157.0,3.7,24.0,797.0,997.59,741.86
2016,2,29,13,45,824.5,154.5,3.75,24.0,779.5,1003.11,745.57
2016,2,29,14,0,820.0,152.0,3.8,24.0,762.0,1004.82,747.75
2016,2,29,14,15,576.5,235.5,3.8,24.0,657.0,860.37,649.27
2016,2,29,14,30,333.0,319.0,3.8,24.0,552.0,696.92,529.83
2016,2,29,14,45,520.0,246.5,3.85,24.0,591.0,819.11,623.61
2016,2,29,15,0,707.0,174.0,3.9,24.0,630.0,925.45,700.7
2016,2,29,15,15,687.0,169.0,3.9,23.5,590.0,892.4,680.01
2016,2,29,15,30,667.0,164.0,3.9,23.0,550.0,856.7,658.32
2016,2,29,15,45,638.0,159.0,3.9,23.0,503.5,810.26,627.49
2016,2,29,16,0,609.0,154.0,3.9,23.0,457.0,762.08,595.06
2016,2,29,16,15,573.5,145.5,3.65,22.5,407.0,698.71,551.12
2016,2,29,16,30,538.0,137.0,3.4,22.0,357.0,641.14,510.28
2016,2,29,16,45,491.0,125.5,3.15,21.5,304.5,571.21,458.61
2016,2,29,17,0,444.0,114.0,2.9,21.0,252.0,503.22,406.87
2016,2,29,17,15,376.5,99.0,2.65,20.0,200.0,418.79,340.89
2016,2,29,17,30,309.0,84.0,2.4,19.0,148.0,339.49,276.35
2016,2,29,17,45,225.5,63.0,2.2,18.5,102.0,237.43,190.88
2016,2,29,18,0,142.0,42.0,2.0,18.0,56.0,155.07,117.89
2016,2,29,18,15,71.0,21.0,2.0,17.5,28.0,73.59,0.0
2016,2,29,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,7,15,80.0,20.0,3.5,15.5,28.0,16.34,0.0
2016,3,1,7,30,160.0,40.0,3.7,16.0,56.0,31.91,21.2
2016,3,1,7,45,249.0,57.5,3.95,17.0,101.5,43.83,32.54
2016,3,1,8,0,338.0,75.0,4.2,18.0,147.0,56.19,43.71
2016,3,1,8,15,414.0,82.5,4.4,18.5,195.5,60.7,47.81
2016,3,1,8,30,490.0,90.0,4.6,19.0,244.0,85.79,55.19
2016,3,1,8,45,448.5,118.0,4.8,20.0,278.5,137.79,90.19
2016,3,1,9,0,407.0,146.0,5.0,21.0,313.0,186.19,130.03
2016,3,1,9,15,469.0,152.5,5.1,21.0,369.0,236.53,170.42
2016,3,1,9,30,531.0,159.0,5.2,21.0,425.0,294.26,218.39
2016,3,1,9,45,555.0,167.5,5.3,21.5,468.5,347.15,263.39
2016,3,1,10,0,579.0,176.0,5.4,22.0,512.0,402.24,309.43
2016,3,1,10,15,734.0,138.5,5.5,22.0,594.5,483.26,375.02
2016,3,1,10,30,889.0,101.0,5.6,22.0,677.0,576.51,449.94
2016,3,1,10,45,907.0,100.0,5.75,22.5,713.5,635.92,497.11
2016,3,1,11,0,925.0,99.0,5.9,23.0,750.0,694.8,542.75
2016,3,1,11,15,932.5,100.0,6.0,23.0,777.0,747.58,583.67
2016,3,1,11,30,940.0,101.0,6.1,23.0,804.0,798.29,620.79
2016,3,1,11,45,949.0,100.0,6.25,23.0,823.0,845.87,655.02
2016,3,1,12,0,958.0,99.0,6.4,23.0,842.0,890.98,687.37
2016,3,1,12,15,960.0,99.0,6.45,23.0,851.0,928.44,713.75
2016,3,1,12,30,962.0,99.0,6.5,23.0,860.0,962.52,737.75
2016,3,1,12,45,964.5,97.5,6.55,23.0,860.5,991.94,758.51
2016,3,1,13,0,967.0,96.0,6.6,23.0,861.0,1017.67,776.77
2016,3,1,13,15,965.0,95.5,6.55,23.0,852.0,1036.38,789.68
2016,3,1,13,30,963.0,95.0,6.5,23.0,843.0,1051.04,799.91
2016,3,1,13,45,960.0,93.5,6.5,23.0,825.0,1059.48,806.31
2016,3,1,14,0,957.0,92.0,6.5,23.0,807.0,1063.75,810.04
2016,3,1,14,15,950.5,91.0,6.45,23.0,781.0,1060.95,808.76
2016,3,1,14,30,944.0,90.0,6.4,23.0,755.0,1054.04,804.84
2016,3,1,14,45,633.0,190.0,6.35,23.0,627.0,875.19,679.14
2016,3,1,15,0,322.0,290.0,6.3,23.0,499.0,655.35,512.22
2016,3,1,15,15,598.0,191.0,6.2,22.5,549.0,824.22,647.38
2016,3,1,15,30,874.0,92.0,6.1,22.0,599.0,962.75,749.63
2016,3,1,15,45,858.5,87.5,6.05,22.0,552.0,924.94,723.55
2016,3,1,16,0,843.0,83.0,6.0,22.0,505.0,884.28,696.16
2016,3,1,16,15,816.5,79.0,5.7,21.0,453.0,832.11,661.42
2016,3,1,16,30,790.0,75.0,5.4,20.0,401.0,778.39,624.84
2016,3,1,16,45,757.5,69.0,5.1,19.5,346.0,716.22,579.72
2016,3,1,17,0,725.0,63.0,4.8,19.0,291.0,653.78,533.13
2016,3,1,17,15,665.0,56.5,4.35,18.0,234.5,571.2,469.45
2016,3,1,17,30,605.0,50.0,3.9,17.0,178.0,497.47,409.54
2016,3,1,17,45,509.0,40.0,3.45,16.5,125.5,396.11,322.74
2016,3,1,18,0,413.0,30.0,3.0,16.0,73.0,303.89,237.4
2016,3,1,18,15,206.5,15.0,2.9,15.5,36.5,144.86,19.08
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,7,15,201.0,16.0,2.15,8.0,38.0,12.74,0.0
2016,3,2,7,30,402.0,32.0,2.3,9.0,76.0,25.8,16.8
2016,3,2,7,45,498.0,42.5,2.5,10.0,128.5,33.38,24.28
2016,3,2,8,0,594.0,53.0,2.7,11.0,181.0,40.69,31.12
2016,3,2,8,15,654.5,60.0,3.1,11.5,238.0,44.77,34.89
2016,3,2,8,30,715.0,67.0,3.5,12.0,295.0,80.89,46.76
2016,3,2,8,45,749.0,73.0,3.9,13.0,350.0,138.93,80.6
2016,3,2,9,0,783.0,79.0,4.3,14.0,405.0,201.12,129.48
2016,3,2,9,15,809.5,83.0,4.3,14.5,457.0,263.66,184.23
2016,3,2,9,30,836.0,87.0,4.3,15.0,509.0,328.77,242.54
2016,3,2,9,45,848.5,92.5,4.3,16.0,555.0,392.46,298.97
2016,3,2,10,0,861.0,98.0,4.3,17.0,601.0,456.44,353.86
2016,3,2,10,15,874.5,100.5,4.3,17.5,641.5,518.11,405.73
2016,3,2,10,30,888.0,103.0,4.3,18.0,682.0,579.16,455.34
2016,3,2,10,45,891.0,108.0,4.35,18.5,714.0,635.31,499.72
2016,3,2,11,0,894.0,113.0,4.4,19.0,746.0,689.56,541.28
2016,3,2,11,15,900.5,114.5,4.45,19.5,772.0,740.81,579.55
2016,3,2,11,30,907.0,116.0,4.5,20.0,798.0,790.01,614.42
2016,3,2,11,45,903.5,121.0,4.55,20.5,813.0,832.55,643.03
2016,3,2,12,0,900.0,126.0,4.6,21.0,828.0,871.89,669.16
2016,3,2,12,15,901.5,126.5,4.6,21.0,836.5,907.73,693.67
2016,3,2,12,30,903.0,127.0,4.6,21.0,845.0,940.39,715.92
2016,3,2,12,45,891.5,133.5,4.7,21.5,842.0,963.94,731.24
2016,3,2,13,0,880.0,140.0,4.8,22.0,839.0,993.73,750.96
2016,3,2,13,15,876.0,139.5,4.8,22.0,829.0,1009.91,762.05
2016,3,2,13,30,872.0,139.0,4.8,22.0,819.0,1022.22,770.74
2016,3,2,13,45,857.0,142.5,4.85,22.5,798.5,1024.15,771.46
2016,3,2,14,0,842.0,146.0,4.9,23.0,778.0,1022.03,769.66
2016,3,2,14,15,832.5,144.0,4.95,23.0,751.0,1015.45,766.55
2016,3,2,14,30,823.0,142.0,5.0,23.0,724.0,1005.04,761.02
2016,3,2,14,45,817.5,135.5,5.05,23.5,691.0,989.92,750.89
2016,3,2,15,0,812.0,129.0,5.1,24.0,658.0,971.08,738.37
2016,3,2,15,15,795.0,125.5,5.05,23.5,617.0,940.9,720.26
2016,3,2,15,30,778.0,122.0,5.0,23.0,576.0,914.11,704.54
2016,3,2,15,45,745.0,121.0,5.0,23.0,528.0,866.62,672.91
2016,3,2,16,0,712.0,120.0,5.0,23.0,480.0,817.42,639.77
2016,3,2,16,15,680.0,114.0,4.8,22.5,428.5,761.84,601.63
2016,3,2,16,30,648.0,108.0,4.6,22.0,377.0,705.42,562.18
2016,3,2,16,45,598.5,101.0,4.4,21.5,323.0,633.37,509.94
2016,3,2,17,0,549.0,94.0,4.2,21.0,269.0,562.59,457.06
2016,3,2,17,15,483.0,83.5,4.0,20.5,215.5,474.56,387.9
2016,3,2,17,30,417.0,73.0,3.8,20.0,162.0,396.74,324.0
2016,3,2,17,45,315.0,57.5,3.65,19.5,113.0,295.57,238.66
2016,3,2,18,0,213.0,42.0,3.5,19.0,64.0,205.01,158.39
2016,3,2,18,15,106.5,21.0,3.65,18.5,32.0,100.62,22.52
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
