Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,14,15,964.5,100.0,3.45,21.0,896.0,1096.32,809.99
2016,4,2,14,30,958.0,99.0,3.4,21.0,867.0,1086.97,804.63
2016,4,2,14,45,943.0,100.0,3.4,21.0,828.5,1067.26,793.08
2016,4,2,15,0,928.0,101.0,3.4,21.0,790.0,1043.83,779.25
2016,4,2,15,15,915.5,99.0,3.35,21.0,746.0,1015.89,762.09
2016,4,2,15,30,903.0,97.0,3.3,21.0,702.0,984.55,742.7
2016,4,2,15,45,887.0,93.5,3.25,21.0,652.0,945.02,717.72
2016,4,2,16,0,871.0,90.0,3.2,21.0,602.0,911.44,696.75
2016,4,2,16,15,848.5,86.5,3.0,20.5,547.5,860.59,663.82
2016,4,2,16,30,826.0,83.0,2.8,20.0,493.0,807.99,629.27
2016,4,2,16,45,794.5,78.5,2.6,19.5,435.0,745.63,587.01
2016,4,2,17,0,763.0,74.0,2.4,19.0,377.0,683.0,543.55
2016,4,2,17,15,716.5,68.5,2.05,18.0,317.5,608.73,490.16
2016,4,2,17,30,670.0,63.0,1.7,17.0,258.0,540.56,437.92
2016,4,2,17,45,596.5,55.0,1.4,16.0,200.0,452.07,367.13
2016,4,2,18,0,523.0,47.0,1.1,15.0,142.0,369.82,298.11
2016,4,2,18,15,395.0,35.5,1.1,14.5,92.0,263.54,207.32
2016,4,2,18,30,267.0,24.0,1.1,14.0,42.0,167.53,104.33
2016,4,2,18,45,133.5,12.0,1.15,13.5,21.0,61.39,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.5,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,123.0,12.0,1.8,9.0,15.0,10.91,0.0
2016,4,3,6,45,284.0,26.0,2.1,10.0,58.5,20.96,11.47
2016,4,3,7,0,445.0,40.0,2.4,11.0,102.0,31.86,22.57
2016,4,3,7,15,534.5,49.0,2.4,12.0,158.0,37.85,28.33
2016,4,3,7,30,624.0,58.0,2.4,13.0,214.0,43.65,33.64
2016,4,3,7,45,680.0,64.0,2.45,14.0,274.0,46.75,36.31
2016,4,3,8,0,736.0,70.0,2.5,15.0,334.0,54.54,43.0
2016,4,3,8,15,773.0,75.0,2.5,16.0,393.0,76.07,45.37
2016,4,3,8,30,810.0,80.0,2.5,17.0,452.0,136.88,75.72
2016,4,3,8,45,836.0,83.5,2.5,18.5,509.0,199.27,121.59
2016,4,3,9,0,862.0,87.0,2.5,20.0,566.0,264.5,175.67
2016,4,3,9,15,881.0,90.0,2.4,20.5,618.0,334.32,235.79
2016,4,3,9,30,900.0,93.0,2.3,21.0,670.0,400.33,292.34
2016,4,3,9,45,914.0,95.5,2.2,21.5,717.0,464.79,346.2
2016,4,3,10,0,928.0,98.0,2.1,22.0,764.0,529.3,397.98
2016,4,3,10,15,938.0,100.0,2.05,22.0,804.0,590.99,446.65
2016,4,3,10,30,948.0,102.0,2.0,22.0,844.0,651.7,492.84
2016,4,3,10,45,955.5,103.5,2.0,22.5,876.5,709.09,534.39
2016,4,3,11,0,963.0,105.0,2.0,23.0,909.0,764.69,573.27
2016,4,3,11,15,968.0,106.0,2.05,23.0,933.0,815.95,608.22
2016,4,3,11,30,973.0,107.0,2.1,23.0,957.0,864.7,640.31
2016,4,3,11,45,975.5,108.0,2.2,23.5,972.5,908.67,668.16
2016,4,3,12,0,978.0,109.0,2.3,24.0,988.0,949.52,693.77
2016,4,3,12,15,979.0,109.0,2.35,24.0,994.0,984.79,716.51
2016,4,3,12,30,980.0,109.0,2.4,24.0,1000.0,1016.5,736.97
2016,4,3,12,45,979.5,109.0,2.5,24.5,997.0,1043.09,753.28
2016,4,3,13,0,979.0,109.0,2.6,25.0,994.0,1065.79,767.18
2016,4,3,13,15,976.5,108.5,2.6,25.0,982.0,1082.01,777.52
2016,4,3,13,30,974.0,108.0,2.6,25.0,970.0,1094.08,785.43
2016,4,3,13,45,969.5,107.5,2.65,25.0,949.5,1099.93,790.17
2016,4,3,14,0,965.0,107.0,2.7,25.0,929.0,1101.56,792.48
2016,4,3,14,15,958.5,105.5,2.7,25.0,899.5,1095.85,789.81
2016,4,3,14,30,952.0,104.0,2.7,25.0,870.0,1085.97,784.73
2016,4,3,14,45,943.5,102.0,2.7,25.0,833.0,1069.45,775.6
2016,4,3,15,0,935.0,100.0,2.7,25.0,796.0,1048.99,764.12
2016,4,3,15,15,922.5,98.0,2.65,24.5,752.0,1020.86,748.76
2016,4,3,15,30,910.0,96.0,2.6,24.0,708.0,989.31,731.18
2016,4,3,15,45,894.0,93.0,2.6,24.0,658.0,950.14,707.53
2016,4,3,16,0,878.0,90.0,2.6,24.0,608.0,908.21,681.87
2016,4,3,16,15,855.5,86.5,2.4,23.5,553.0,865.78,655.27
2016,4,3,16,30,833.0,83.0,2.2,23.0,498.0,812.91,621.08
2016,4,3,16,45,802.0,78.5,2.05,22.5,440.0,750.67,580.1
2016,4,3,17,0,771.0,74.0,1.9,22.0,382.0,688.09,537.88
2016,4,3,17,15,725.0,68.5,1.7,21.0,322.0,613.85,486.32
2016,4,3,17,30,679.0,63.0,1.5,20.0,262.0,545.53,435.64
2016,4,3,17,45,606.5,55.5,1.3,19.0,204.0,457.87,367.03
2016,4,3,18,0,534.0,48.0,1.1,18.0,146.0,376.28,299.84
2016,4,3,18,15,407.0,36.5,1.15,17.0,95.5,269.96,210.67
2016,4,3,18,30,280.0,25.0,1.2,16.0,45.0,174.54,111.47
2016,4,3,18,45,140.0,12.5,1.3,15.5,22.5,64.14,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,118.0,13.0,3.3,10.0,17.0,11.82,0.0
2016,4,4,6,45,272.0,27.5,3.55,11.0,60.5,22.16,12.69
2016,4,4,7,0,426.0,42.0,3.8,12.0,104.0,33.43,23.88
2016,4,4,7,15,515.0,52.0,3.8,13.0,159.5,40.16,30.28
2016,4,4,7,30,604.0,62.0,3.8,14.0,215.0,46.66,36.17
2016,4,4,7,45,660.5,68.5,3.85,15.0,274.5,49.97,39.01
2016,4,4,8,0,717.0,75.0,3.9,16.0,334.0,53.18,41.6
2016,4,4,8,15,754.0,80.0,4.05,17.0,393.0,80.73,48.66
2016,4,4,8,30,791.0,85.0,4.2,18.0,452.0,140.32,78.88
2016,4,4,8,45,818.0,88.5,4.35,19.0,508.0,201.65,124.42
2016,4,4,9,0,845.0,92.0,4.5,20.0,564.0,265.97,178.41
2016,4,4,9,15,864.0,95.5,4.35,20.5,616.0,330.64,235.02
2016,4,4,9,30,883.0,99.0,4.2,21.0,668.0,400.41,295.1
2016,4,4,9,45,897.0,101.0,4.1,22.0,714.5,463.45,348.06
2016,4,4,10,0,911.0,103.0,4.0,23.0,761.0,526.53,399.04
2016,4,4,10,15,921.5,105.0,3.85,23.5,800.0,587.5,447.14
2016,4,4,10,30,932.0,107.0,3.7,24.0,839.0,647.57,492.69
2016,4,4,10,45,939.0,109.0,3.55,24.5,871.0,704.22,534.05
2016,4,4,11,0,946.0,111.0,3.4,25.0,903.0,759.08,572.61
2016,4,4,11,15,951.0,112.0,3.3,25.5,927.0,809.52,605.89
2016,4,4,11,30,956.0,113.0,3.2,26.0,951.0,857.49,635.86
2016,4,4,11,45,958.5,113.5,3.1,26.5,965.5,900.28,661.8
2016,4,4,12,0,961.0,114.0,3.0,27.0,980.0,940.0,685.3
2016,4,4,12,15,962.0,114.5,2.9,27.0,986.0,975.16,706.87
2016,4,4,12,30,963.0,115.0,2.8,27.0,992.0,1006.84,726.02
2016,4,4,12,45,962.0,114.5,2.7,27.5,989.0,1032.02,739.44
2016,4,4,13,0,961.0,114.0,2.6,28.0,986.0,1053.35,750.34
2016,4,4,13,15,958.5,113.5,2.5,28.0,974.0,1069.24,759.32
2016,4,4,13,30,956.0,113.0,2.4,28.0,962.0,1081.06,765.84
2016,4,4,13,45,951.5,112.0,2.35,28.0,941.0,1086.22,768.93
2016,4,4,14,0,947.0,111.0,2.3,28.0,920.0,1087.21,769.65
2016,4,4,14,15,940.0,110.0,2.2,28.0,890.5,1081.52,765.8
2016,4,4,14,30,933.0,109.0,2.1,28.0,861.0,1071.75,759.62
2016,4,4,14,45,924.0,106.5,2.05,28.0,824.5,1054.33,749.52
2016,4,4,15,0,915.0,104.0,2.0,28.0,788.0,1033.06,737.21
2016,4,4,15,15,902.5,102.0,1.95,27.5,744.0,1005.26,722.35
2016,4,4,15,30,890.0,100.0,1.9,27.0,700.0,974.12,705.37
2016,4,4,15,45,873.5,96.5,1.85,27.0,650.5,934.4,681.43
2016,4,4,16,0,857.0,93.0,1.8,27.0,601.0,900.75,661.38
2016,4,4,16,15,834.0,89.5,1.7,26.5,546.5,849.87,630.41
2016,4,4,16,30,811.0,86.0,1.6,26.0,492.0,797.32,597.93
2016,4,4,16,45,780.5,81.0,1.55,26.0,434.5,735.72,557.86
2016,4,4,17,0,750.0,76.0,1.5,26.0,377.0,673.81,516.61
2016,4,4,17,15,704.0,70.5,1.4,24.5,318.5,600.51,468.23
2016,4,4,17,30,658.0,65.0,1.3,23.0,260.0,533.4,420.42
2016,4,4,17,45,586.5,57.0,1.25,21.5,202.5,446.82,354.95
2016,4,4,18,0,515.0,49.0,1.2,20.0,145.0,366.26,290.35
2016,4,4,18,15,391.0,37.0,1.3,19.0,95.0,261.99,203.49
2016,4,4,18,30,267.0,25.0,1.4,18.0,45.0,169.23,110.14
2016,4,4,18,45,133.5,12.5,1.5,17.5,22.5,61.53,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,75.0,7.5,2.35,11.0,10.0,0.0,0.0
2016,4,5,6,30,150.0,15.0,2.7,12.0,20.0,12.17,0.0
2016,4,5,6,45,303.5,28.5,3.05,13.0,65.0,22.97,13.49
2016,4,5,7,0,457.0,42.0,3.4,14.0,110.0,33.33,23.65
2016,4,5,7,15,543.5,51.0,3.3,15.0,166.5,39.25,29.25
2016,4,5,7,30,630.0,60.0,3.2,16.0,223.0,44.99,34.41
2016,4,5,7,45,682.5,66.5,3.15,17.0,282.5,48.39,37.29
2016,4,5,8,0,735.0,73.0,3.1,18.0,342.0,56.69,44.32
2016,4,5,8,15,770.5,77.5,3.2,19.0,401.0,80.45,46.98
2016,4,5,8,30,806.0,82.0,3.3,20.0,460.0,140.58,77.57
2016,4,5,8,45,831.5,86.0,3.45,21.0,516.0,203.02,123.8
2016,4,5,9,0,857.0,90.0,3.6,22.0,572.0,268.22,178.1
2016,4,5,9,15,875.0,93.0,3.65,22.5,623.5,337.39,237.75
2016,4,5,9,30,893.0,96.0,3.7,23.0,675.0,402.61,293.93
2016,4,5,9,45,906.5,98.5,3.75,23.5,721.5,466.35,347.73
2016,4,5,10,0,920.0,101.0,3.8,24.0,768.0,530.07,399.75
2016,4,5,10,15,930.0,103.0,3.9,24.5,807.5,591.2,448.2
2016,4,5,10,30,940.0,105.0,4.0,25.0,847.0,651.33,494.3
2016,4,5,10,45,947.0,106.5,4.15,25.5,878.5,707.85,536.51
2016,4,5,11,0,954.0,108.0,4.3,26.0,910.0,762.54,576.23
2016,4,5,11,15,959.0,109.0,4.4,26.0,934.0,813.22,611.89
2016,4,5,11,30,964.0,110.0,4.5,26.0,958.0,861.42,644.64
2016,4,5,11,45,967.0,110.5,4.6,26.5,973.0,904.8,672.83
2016,4,5,12,0,970.0,111.0,4.7,27.0,988.0,945.13,698.76
2016,4,5,12,15,971.0,111.0,4.75,27.0,993.5,979.97,721.98
2016,4,5,12,30,972.0,111.0,4.8,27.0,999.0,1011.28,742.87
2016,4,5,12,45,971.0,111.0,4.9,27.0,996.0,1037.04,760.57
2016,4,5,13,0,970.0,111.0,5.0,27.0,993.0,1058.93,775.85
2016,4,5,13,15,967.0,110.5,5.05,27.0,980.5,1074.35,786.61
2016,4,5,13,30,964.0,110.0,5.1,27.0,968.0,1085.66,794.85
2016,4,5,13,45,959.0,109.5,5.15,27.0,946.5,1090.79,799.21
2016,4,5,14,0,954.0,109.0,5.2,27.0,925.0,1091.73,801.03
2016,4,5,14,15,947.0,107.5,5.15,27.0,895.5,1085.4,797.38
2016,4,5,14,30,940.0,106.0,5.1,27.0,866.0,1074.94,791.21
2016,4,5,14,45,929.5,104.5,5.1,27.0,829.0,1056.97,780.67
2016,4,5,15,0,919.0,103.0,5.1,27.0,792.0,1035.18,767.74
2016,4,5,15,15,800.5,139.0,5.0,26.5,714.5,957.42,717.66
2016,4,5,15,30,682.0,175.0,4.9,26.0,637.0,876.31,664.61
2016,4,5,15,45,770.5,134.0,4.8,26.0,620.5,896.11,680.09
2016,4,5,16,0,859.0,93.0,4.7,26.0,604.0,901.64,685.19
2016,4,5,16,15,836.0,89.5,4.5,25.5,549.5,850.67,651.71
2016,4,5,16,30,813.0,86.0,4.3,25.0,495.0,798.04,617.37
2016,4,5,16,45,780.0,82.0,4.15,24.5,437.0,735.58,575.38
2016,4,5,17,0,747.0,78.0,4.0,24.0,379.0,673.0,532.26
2016,4,5,17,15,701.0,72.0,3.55,23.0,320.0,603.05,482.34
2016,4,5,17,30,655.0,66.0,3.1,22.0,261.0,531.78,427.78
2016,4,5,17,45,581.0,58.0,2.7,21.0,203.5,443.89,357.85
2016,4,5,18,0,507.0,50.0,2.3,20.0,146.0,362.29,289.89
2016,4,5,18,15,385.0,38.0,2.3,19.0,96.0,259.54,202.96
2016,4,5,18,30,263.0,26.0,2.3,18.0,46.0,168.86,112.7
2016,4,5,18,45,131.5,13.0,2.35,17.5,23.0,61.08,0.0
2016,4,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,15.5,7.0,2.65,13.5,8.0,6.37,0.0
2016,4,6,6,30,31.0,14.0,2.8,14.0,16.0,12.13,0.0
2016,4,6,6,45,125.0,37.5,3.0,14.5,55.5,29.94,19.41
2016,4,6,7,0,219.0,61.0,3.2,15.0,95.0,47.66,36.1
2016,4,6,7,15,221.0,84.0,3.45,15.5,130.5,64.17,51.17
2016,4,6,7,30,223.0,107.0,3.7,16.0,166.0,79.99,65.3
2016,4,6,7,45,304.5,116.5,4.0,17.0,217.5,86.75,70.98
2016,4,6,8,0,386.0,126.0,4.3,18.0,269.0,87.86,71.51
2016,4,6,8,15,373.5,152.0,4.65,18.5,309.0,116.89,84.43
2016,4,6,8,30,361.0,178.0,5.0,19.0,349.0,168.31,118.59
2016,4,6,8,45,373.0,200.0,5.4,19.5,394.5,214.33,153.65
2016,4,6,9,0,385.0,222.0,5.8,20.0,440.0,262.1,192.73
2016,4,6,9,15,605.5,169.0,5.95,20.5,547.0,312.85,229.32
2016,4,6,9,30,826.0,116.0,6.1,21.0,654.0,392.88,292.53
2016,4,6,9,45,541.5,230.0,6.25,21.5,592.5,417.65,319.74
2016,4,6,10,0,257.0,344.0,6.4,22.0,531.0,411.54,317.88
2016,4,6,10,15,386.5,319.5,6.35,22.0,617.5,481.4,372.76
2016,4,6,10,30,516.0,295.0,6.3,22.0,704.0,564.87,437.95
2016,4,6,10,45,518.0,311.5,6.3,22.5,735.5,613.12,474.03
2016,4,6,11,0,520.0,328.0,6.3,23.0,767.0,660.62,508.79
2016,4,6,11,15,523.0,341.0,6.2,23.0,792.5,704.94,541.34
2016,4,6,11,30,526.0,354.0,6.1,23.0,818.0,748.25,572.6
2016,4,6,11,45,542.0,355.5,6.05,23.5,840.5,790.8,602.25
2016,4,6,12,0,558.0,357.0,6.0,24.0,863.0,832.66,630.93
2016,4,6,12,15,772.0,233.5,5.9,24.0,938.5,933.68,707.15
2016,4,6,12,30,986.0,110.0,5.8,24.0,1014.0,1023.23,767.69
2016,4,6,12,45,995.0,105.5,5.75,24.5,1015.0,1054.23,786.37
2016,4,6,13,0,1004.0,101.0,5.7,25.0,1016.0,1081.57,802.8
2016,4,6,13,15,1002.0,100.5,5.6,25.0,1004.0,1098.33,813.39
2016,4,6,13,30,1000.0,100.0,5.5,25.0,992.0,1110.86,821.28
2016,4,6,13,45,1000.5,96.0,5.45,25.0,972.0,1117.87,826.08
2016,4,6,14,0,1001.0,92.0,5.4,25.0,952.0,1120.47,828.13
2016,4,6,14,15,995.0,91.0,5.35,25.0,922.5,1115.37,825.29
2016,4,6,14,30,989.0,90.0,5.3,25.0,893.0,1105.97,819.8
2016,4,6,14,45,965.5,96.5,5.25,25.0,851.5,1083.35,805.69
2016,4,6,15,0,942.0,103.0,5.2,25.0,810.0,1057.19,789.38
2016,4,6,15,15,929.5,100.5,5.05,24.5,765.5,1028.25,772.03
2016,4,6,15,30,917.0,98.0,4.9,24.0,721.0,995.86,752.32
2016,4,6,15,45,906.5,92.5,4.8,24.0,671.5,958.58,728.15
2016,4,6,16,0,896.0,87.0,4.7,24.0,622.0,918.13,701.73
2016,4,6,16,15,874.0,84.0,4.4,23.5,566.5,867.83,668.34
2016,4,6,16,30,852.0,81.0,4.1,23.0,511.0,823.36,639.32
2016,4,6,16,45,826.5,75.5,3.8,23.0,453.0,763.5,597.5
2016,4,6,17,0,801.0,70.0,3.5,23.0,395.0,702.83,554.42
2016,4,6,17,15,757.0,65.0,2.95,21.5,334.5,629.39,502.79
2016,4,6,17,30,713.0,60.0,2.4,20.0,274.0,557.68,449.08
2016,4,6,17,45,647.0,52.5,1.9,19.0,215.0,472.06,380.62
2016,4,6,18,0,581.0,45.0,1.4,18.0,156.0,395.83,316.34
2016,4,6,18,15,459.0,35.0,1.35,17.0,104.0,291.57,228.47
2016,4,6,18,30,337.0,25.0,1.3,16.0,52.0,200.15,136.98
2016,4,6,18,45,168.5,12.5,1.3,15.5,26.0,74.3,0.0
2016,4,6,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.0,2.15,11.0,9.0,8.19,0.0
2016,4,7,6,30,0.0,18.0,2.5,12.0,18.0,15.66,0.0
2016,4,7,6,45,80.5,37.5,2.85,13.5,50.5,29.91,19.68
2016,4,7,7,0,161.0,57.0,3.2,15.0,83.0,44.71,33.59
2016,4,7,7,15,191.0,79.5,3.25,16.0,122.5,60.99,48.32
2016,4,7,7,30,221.0,102.0,3.3,17.0,162.0,76.65,62.12
2016,4,7,7,45,241.0,123.5,3.4,18.0,202.5,90.97,74.36
2016,4,7,8,0,261.0,145.0,3.5,19.0,243.0,104.67,85.72
2016,4,7,8,15,329.5,159.0,3.65,20.0,302.5,126.04,91.92
2016,4,7,8,30,398.0,173.0,3.8,21.0,362.0,164.31,112.63
2016,4,7,8,45,635.5,132.5,4.0,22.0,476.0,204.5,132.87
2016,4,7,9,0,873.0,92.0,4.2,23.0,590.0,275.86,183.2
2016,4,7,9,15,748.5,139.5,4.2,23.5,593.0,331.78,236.35
2016,4,7,9,30,624.0,187.0,4.2,24.0,596.0,376.38,278.06
2016,4,7,9,45,560.0,227.5,4.2,24.5,613.5,423.83,318.1
2016,4,7,10,0,496.0,268.0,4.2,25.0,631.0,464.16,350.61
2016,4,7,10,15,727.0,185.0,4.15,25.5,748.0,552.5,418.1
2016,4,7,10,30,958.0,102.0,4.1,26.0,865.0,660.85,499.65
2016,4,7,10,45,755.0,211.0,4.1,26.5,826.5,679.58,511.01
2016,4,7,11,0,552.0,320.0,4.1,27.0,788.0,675.91,505.08
2016,4,7,11,15,763.0,215.0,4.1,27.0,880.5,771.16,576.72
2016,4,7,11,30,974.0,110.0,4.1,27.0,973.0,870.0,646.38
2016,4,7,11,45,958.0,122.0,4.1,27.5,982.0,908.61,670.03
2016,4,7,12,0,942.0,134.0,4.1,28.0,991.0,942.86,690.94
2016,4,7,12,15,753.0,248.5,4.0,28.0,936.5,930.78,681.68
2016,4,7,12,30,564.0,363.0,3.9,28.0,882.0,891.7,650.1
2016,4,7,12,45,583.5,350.5,3.85,28.5,886.0,918.88,667.72
2016,4,7,13,0,603.0,338.0,3.8,29.0,890.0,943.89,683.33
2016,4,7,13,15,769.0,235.0,3.65,29.0,929.5,1023.51,738.04
2016,4,7,13,30,935.0,132.0,3.5,29.0,969.0,1078.45,771.86
2016,4,7,13,45,808.5,197.5,3.4,29.0,910.0,1040.62,747.1
2016,4,7,14,0,682.0,263.0,3.3,29.0,851.0,995.82,718.26
2016,4,7,14,15,580.5,291.5,3.15,29.0,780.5,922.26,668.33
2016,4,7,14,30,479.0,320.0,3.0,29.0,710.0,850.49,618.98
2016,4,7,14,45,457.0,312.5,2.9,29.0,671.0,819.48,598.97
2016,4,7,15,0,435.0,305.0,2.8,29.0,632.0,786.51,577.26
2016,4,7,15,15,615.0,218.5,2.65,28.5,652.5,868.72,639.28
2016,4,7,15,30,795.0,132.0,2.5,28.0,673.0,927.58,679.65
2016,4,7,15,45,769.5,127.0,2.4,28.0,620.0,879.78,648.5
2016,4,7,16,0,744.0,122.0,2.3,28.0,567.0,835.31,620.31
2016,4,7,16,15,740.5,108.5,2.1,27.5,517.5,792.84,593.58
2016,4,7,16,30,737.0,95.0,1.9,27.0,468.0,743.74,561.89
2016,4,7,16,45,676.5,101.0,1.75,26.5,413.0,678.75,518.87
2016,4,7,17,0,616.0,107.0,1.6,26.0,358.0,611.57,472.79
2016,4,7,17,15,572.0,97.0,1.45,24.5,302.0,540.47,423.35
2016,4,7,17,30,528.0,87.0,1.3,23.0,246.0,471.55,373.2
2016,4,7,17,45,461.5,74.5,1.2,22.0,192.0,389.18,309.61
2016,4,7,18,0,395.0,62.0,1.1,21.0,138.0,310.4,245.95
2016,4,7,18,15,293.5,45.5,1.15,20.0,91.5,219.92,170.65
2016,4,7,18,30,192.0,29.0,1.2,19.0,45.0,140.91,96.17
2016,4,7,18,45,96.0,14.5,1.25,18.5,22.5,48.93,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,9.0,3.2,12.5,9.0,8.19,0.0
2016,4,8,6,30,0.0,18.0,3.4,13.0,18.0,15.74,0.0
2016,4,8,6,45,78.0,40.0,3.6,13.5,52.5,32.72,22.24
2016,4,8,7,0,156.0,62.0,3.8,14.0,87.0,48.27,36.91
2016,4,8,7,15,201.0,84.5,4.05,14.5,130.5,64.49,51.74
2016,4,8,7,30,246.0,107.0,4.3,15.0,174.0,80.13,65.71
2016,4,8,7,45,299.0,120.5,4.55,16.0,220.5,89.33,73.53
2016,4,8,8,0,352.0,134.0,4.8,17.0,267.0,92.84,76.12
2016,4,8,8,15,411.0,146.5,5.1,17.5,325.5,115.61,82.22
2016,4,8,8,30,470.0,159.0,5.4,18.0,384.0,162.28,109.42
2016,4,8,8,45,459.0,184.0,5.7,19.0,425.5,213.96,150.0
2016,4,8,9,0,448.0,209.0,6.0,20.0,467.0,264.5,192.45
2016,4,8,9,15,471.5,221.0,5.95,20.5,513.0,314.08,233.89
2016,4,8,9,30,495.0,233.0,5.9,21.0,559.0,366.25,277.32
2016,4,8,9,45,488.5,253.5,5.85,21.5,594.0,414.98,317.74
2016,4,8,10,0,482.0,274.0,5.8,22.0,629.0,462.57,356.05
2016,4,8,10,15,448.5,305.5,5.7,22.0,648.5,503.43,388.58
2016,4,8,10,30,415.0,337.0,5.6,22.0,668.0,540.26,416.92
2016,4,8,10,45,329.0,380.0,5.5,22.5,649.0,548.24,421.37
2016,4,8,11,0,243.0,423.0,5.4,23.0,630.0,545.94,417.39
2016,4,8,11,15,241.0,435.5,5.3,23.5,645.5,572.55,435.93
2016,4,8,11,30,239.0,448.0,5.2,24.0,661.0,598.51,453.58
2016,4,8,11,45,299.5,438.0,5.1,24.5,709.0,660.73,498.52
2016,4,8,12,0,360.0,428.0,5.0,25.0,757.0,721.27,541.45
2016,4,8,12,15,265.0,452.5,4.8,25.0,696.0,678.31,507.69
2016,4,8,12,30,170.0,477.0,4.6,25.0,635.0,618.99,462.53
2016,4,8,12,45,247.5,461.0,4.45,25.0,689.5,698.05,520.42
2016,4,8,13,0,325.0,445.0,4.3,25.0,744.0,768.89,571.33
2016,4,8,13,15,257.5,452.5,4.2,25.0,687.5,721.53,536.2
2016,4,8,13,30,190.0,460.0,4.1,25.0,631.0,656.25,489.01
2016,4,8,13,45,166.5,448.5,4.0,25.0,596.0,626.96,468.26
2016,4,8,14,0,143.0,437.0,3.9,25.0,561.0,596.23,446.21
2016,4,8,14,15,97.5,401.0,3.9,25.0,484.0,498.63,375.76
2016,4,8,14,30,52.0,365.0,3.9,25.0,407.0,416.83,315.39
2016,4,8,14,45,310.5,311.0,3.9,25.0,546.5,654.09,497.28
2016,4,8,15,0,569.0,257.0,3.9,25.0,686.0,866.96,652.2
2016,4,8,15,15,503.5,262.5,3.9,25.0,626.5,801.8,605.59
2016,4,8,15,30,438.0,268.0,3.9,25.0,567.0,736.6,560.09
2016,4,8,15,45,397.0,257.5,3.95,25.0,514.0,661.72,508.21
2016,4,8,16,0,356.0,247.0,4.0,25.0,461.0,604.1,467.47
2016,4,8,16,15,520.0,184.5,3.9,24.5,465.5,681.31,530.25
2016,4,8,16,30,684.0,122.0,3.8,24.0,470.0,735.13,573.3
2016,4,8,16,45,646.5,115.5,3.75,23.5,414.5,671.11,529.03
2016,4,8,17,0,609.0,109.0,3.7,23.0,359.0,607.7,484.08
2016,4,8,17,15,559.0,100.0,3.3,22.0,302.5,533.82,429.03
2016,4,8,17,30,509.0,91.0,2.9,21.0,246.0,462.63,374.1
2016,4,8,17,45,427.0,79.5,2.5,20.0,191.0,370.2,300.14
2016,4,8,18,0,345.0,68.0,2.1,19.0,136.0,290.1,233.41
2016,4,8,18,15,244.5,49.5,2.05,18.5,89.5,200.73,157.37
2016,4,8,18,30,144.0,31.0,2.0,18.0,43.0,122.9,85.14
2016,4,8,18,45,72.0,15.5,2.0,17.5,21.5,40.82,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,8.5,2.05,12.5,8.5,7.73,0.0
2016,4,9,6,30,0.0,17.0,2.3,13.0,17.0,14.98,0.88
2016,4,9,6,45,39.5,41.0,2.55,14.0,47.5,34.25,23.66
2016,4,9,7,0,79.0,65.0,2.8,15.0,78.0,51.65,39.78
2016,4,9,7,15,134.0,84.5,2.85,15.5,117.0,66.52,53.34
2016,4,9,7,30,189.0,104.0,2.9,16.0,156.0,77.84,63.43
2016,4,9,7,45,94.5,54.5,2.95,16.5,80.5,42.17,31.83
2016,4,9,8,0,0.0,5.0,3.0,17.0,5.0,4.4,0.0
2016,4,9,8,15,0.0,26.0,3.2,17.5,26.0,22.91,13.72
2016,4,9,8,30,0.0,47.0,3.4,18.0,47.0,41.5,29.19
2016,4,9,8,45,248.0,121.0,3.6,18.5,264.5,132.17,92.86
2016,4,9,9,0,496.0,195.0,3.8,19.0,482.0,265.73,191.73
2016,4,9,9,15,248.0,106.5,3.9,19.5,250.0,159.02,117.2
2016,4,9,9,30,0.0,18.0,4.0,20.0,18.0,15.91,7.43
2016,4,9,9,45,0.0,55.5,4.15,20.5,55.5,49.17,34.57
2016,4,9,10,0,0.0,93.0,4.3,21.0,93.0,82.58,61.38
2016,4,9,10,15,0.0,98.0,4.35,21.0,98.0,87.01,64.77
2016,4,9,10,30,0.0,103.0,4.4,21.0,103.0,91.46,68.2
2016,4,9,10,45,0.0,74.5,4.5,21.5,74.5,66.21,47.77
2016,4,9,11,0,0.0,46.0,4.6,22.0,46.0,40.86,27.29
2016,4,9,11,15,0.0,63.0,4.6,22.5,63.0,56.03,39.34
2016,4,9,11,30,0.0,80.0,4.6,23.0,80.0,71.22,51.29
2016,4,9,11,45,0.0,103.0,4.7,23.5,103.0,91.79,67.39
2016,4,9,12,0,0.0,126.0,4.8,24.0,126.0,112.48,83.44
2016,4,9,12,15,94.0,302.5,4.85,24.0,389.0,373.82,286.7
2016,4,9,12,30,188.0,479.0,4.9,24.0,652.0,637.11,480.04
2016,4,9,12,45,237.0,468.5,4.95,24.5,686.5,683.68,512.91
2016,4,9,13,0,286.0,458.0,5.0,25.0,721.0,743.59,555.56
2016,4,9,13,15,349.0,425.5,5.0,25.0,742.5,783.78,585.85
2016,4,9,13,30,412.0,393.0,5.0,25.0,764.0,835.04,623.56
2016,4,9,13,45,379.5,401.0,5.05,25.0,737.0,806.95,603.9
2016,4,9,14,0,347.0,409.0,5.1,25.0,710.0,788.72,591.21
2016,4,9,14,15,215.0,400.0,5.1,25.0,585.0,633.12,478.57
2016,4,9,14,30,83.0,391.0,5.1,25.0,460.0,475.83,361.19
2016,4,9,14,45,62.5,356.5,5.15,25.0,407.0,420.39,320.71
2016,4,9,15,0,42.0,322.0,5.2,25.0,354.0,364.71,279.14
2016,4,9,15,15,394.0,238.5,5.2,24.5,510.0,668.67,518.01
2016,4,9,15,30,746.0,155.0,5.2,24.0,666.0,911.29,697.76
2016,4,9,15,45,726.0,149.5,5.2,24.0,618.0,869.2,668.51
2016,4,9,16,0,706.0,144.0,5.2,24.0,570.0,825.04,639.2
2016,4,9,16,15,475.0,181.0,5.05,23.5,456.5,637.64,502.24
2016,4,9,16,30,244.0,218.0,4.9,23.0,343.0,457.93,363.44
2016,4,9,16,45,226.0,197.5,4.8,23.0,303.0,398.38,318.79
2016,4,9,17,0,208.0,177.0,4.7,23.0,263.0,354.77,285.18
2016,4,9,17,15,192.5,151.5,4.4,22.5,221.5,307.54,248.42
2016,4,9,17,30,177.0,126.0,4.1,22.0,180.0,260.98,211.3
2016,4,9,17,45,150.0,101.5,3.8,21.5,140.5,209.66,169.08
2016,4,9,18,0,123.0,77.0,3.5,21.0,101.0,160.41,127.48
2016,4,9,18,15,79.5,53.5,3.55,20.5,67.0,106.55,81.33
2016,4,9,18,30,36.0,30.0,3.6,20.0,33.0,55.8,36.18
2016,4,9,18,45,18.0,15.0,3.65,20.0,16.5,20.3,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,33.5,11.5,3.75,15.5,13.5,10.46,0.0
2016,4,10,6,30,67.0,23.0,3.9,16.0,27.0,18.69,4.38
2016,4,10,6,45,175.5,43.5,4.05,16.5,69.5,33.61,22.97
2016,4,10,7,0,284.0,64.0,4.2,17.0,112.0,48.68,36.91
2016,4,10,7,15,142.0,40.0,4.5,17.5,64.0,29.22,20.18
2016,4,10,7,30,0.0,16.0,4.8,18.0,16.0,14.06,6.81
2016,4,10,7,45,0.0,35.5,5.15,18.5,35.5,31.28,21.98
2016,4,10,8,0,0.0,55.0,5.5,19.0,55.0,48.56,36.98
2016,4,10,8,15,0.0,84.5,5.65,19.5,84.5,74.48,56.51
2016,4,10,8,30,0.0,114.0,5.8,20.0,114.0,99.07,76.39
2016,4,10,8,45,0.0,111.0,5.95,21.0,111.0,97.26,74.31
2016,4,10,9,0,0.0,108.0,6.1,22.0,108.0,95.12,72.01
2016,4,10,9,15,0.0,118.0,6.1,22.5,118.0,103.87,78.67
2016,4,10,9,30,0.0,128.0,6.1,23.0,128.0,112.67,85.3
2016,4,10,9,45,5.5,180.0,6.15,23.5,184.5,159.63,122.07
2016,4,10,10,0,11.0,232.0,6.2,24.0,241.0,207.37,158.91
2016,4,10,10,15,8.0,205.0,6.2,24.5,212.0,184.29,140.33
2016,4,10,10,30,5.0,178.0,6.2,25.0,183.0,160.13,121.02
2016,4,10,10,45,6.5,183.0,6.2,25.5,189.5,166.14,125.34
2016,4,10,11,0,8.0,188.0,6.2,26.0,196.0,172.3,129.75
2016,4,10,11,15,171.5,308.0,6.2,26.0,462.0,408.03,312.69
2016,4,10,11,30,335.0,428.0,6.2,26.0,728.0,659.95,499.3
2016,4,10,11,45,205.0,437.0,6.2,26.0,621.5,575.46,434.69
2016,4,10,12,0,75.0,446.0,6.2,26.0,515.0,477.29,359.59
2016,4,10,12,15,80.0,443.0,6.1,25.5,517.0,485.48,366.62
2016,4,10,12,30,85.0,440.0,6.0,25.0,519.0,493.46,373.3
2016,4,10,12,45,56.0,403.0,5.95,25.0,455.5,435.54,329.8
2016,4,10,13,0,27.0,366.0,5.9,25.0,392.0,375.13,284.09
2016,4,10,13,15,84.5,414.5,5.7,24.5,491.5,483.64,367.32
2016,4,10,13,30,142.0,463.0,5.5,24.0,591.0,610.41,461.67
2016,4,10,13,45,129.5,449.5,5.3,24.0,564.0,589.7,445.84
2016,4,10,14,0,117.0,436.0,5.1,24.0,537.0,567.8,429.7
2016,4,10,14,15,61.5,307.0,5.25,24.0,360.0,362.33,277.67
2016,4,10,14,30,6.0,178.0,5.4,24.0,183.0,167.38,127.0
2016,4,10,14,45,12.5,224.5,5.6,24.5,234.0,218.54,167.23
2016,4,10,15,0,19.0,271.0,5.8,25.0,285.0,271.41,208.16
2016,4,10,15,15,23.5,269.5,5.85,25.0,286.5,275.4,211.82
2016,4,10,15,30,28.0,268.0,5.9,25.0,288.0,295.73,228.17
2016,4,10,15,45,22.0,240.5,5.95,25.0,255.5,246.82,190.77
2016,4,10,16,0,16.0,213.0,6.0,25.0,223.0,214.36,165.86
2016,4,10,16,15,66.0,219.5,5.9,24.5,254.5,280.56,220.54
2016,4,10,16,30,116.0,226.0,5.8,24.0,286.0,345.93,274.1
2016,4,10,16,45,58.0,169.0,5.7,24.0,199.0,217.9,172.38
2016,4,10,17,0,0.0,112.0,5.6,24.0,112.0,102.83,78.57
2016,4,10,17,15,0.0,94.0,5.3,23.5,94.0,85.85,65.18
2016,4,10,17,30,0.0,76.0,5.0,23.0,76.0,68.82,51.42
2016,4,10,17,45,115.5,78.5,4.7,22.5,101.5,158.1,126.8
2016,4,10,18,0,231.0,81.0,4.4,22.0,127.0,233.53,187.07
2016,4,10,18,15,151.5,57.5,4.35,21.5,83.5,155.69,120.65
2016,4,10,18,30,72.0,34.0,4.3,21.0,40.0,77.63,52.69
2016,4,10,18,45,36.0,17.0,4.25,21.0,20.0,28.74,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,27.5,11.5,3.9,19.0,13.5,10.46,0.0
2016,4,11,6,30,55.0,23.0,3.9,19.0,27.0,18.71,5.72
2016,4,11,6,45,135.5,46.5,3.95,19.5,67.5,36.73,25.39
2016,4,11,7,0,216.0,70.0,4.0,20.0,108.0,54.17,41.22
2016,4,11,7,15,108.0,40.5,4.25,20.5,59.5,32.4,22.68
2016,4,11,7,30,0.0,11.0,4.5,21.0,11.0,9.66,2.82
2016,4,11,7,45,6.5,75.0,4.8,21.5,77.5,65.74,51.6
2016,4,11,8,0,13.0,139.0,5.1,22.0,144.0,114.85,93.4
2016,4,11,8,15,124.5,173.5,5.1,22.5,234.0,135.06,102.11
2016,4,11,8,30,236.0,208.0,5.1,23.0,324.0,177.81,128.94
2016,4,11,8,45,271.5,228.5,5.1,24.0,376.0,219.25,158.89
2016,4,11,9,0,307.0,249.0,5.1,25.0,428.0,265.39,194.04
2016,4,11,9,15,238.5,283.0,4.95,25.5,429.5,298.61,222.92
2016,4,11,9,30,170.0,317.0,4.8,26.0,431.0,319.22,240.64
2016,4,11,9,45,214.5,335.0,4.7,26.5,488.5,367.73,276.99
2016,4,11,10,0,259.0,353.0,4.6,27.0,546.0,419.72,315.66
2016,4,11,10,15,534.0,254.5,4.35,27.5,678.0,508.08,381.99
2016,4,11,10,30,809.0,156.0,4.1,28.0,810.0,622.3,467.16
2016,4,11,10,45,831.0,150.5,3.9,28.5,844.0,676.61,506.02
2016,4,11,11,0,853.0,145.0,3.7,29.0,878.0,730.75,543.74
2016,4,11,11,15,860.0,146.5,3.45,29.0,901.5,775.24,574.41
2016,4,11,11,30,867.0,148.0,3.2,29.0,925.0,821.0,603.5
2016,4,11,11,45,879.0,143.5,3.0,29.5,942.5,863.39,628.65
2016,4,11,12,0,891.0,139.0,2.8,30.0,960.0,903.58,651.74
2016,4,11,12,15,893.5,139.5,2.65,30.0,966.0,937.43,671.94
2016,4,11,12,30,896.0,140.0,2.5,30.0,972.0,968.19,689.91
2016,4,11,12,45,902.0,136.0,2.45,30.5,971.5,994.77,704.58
2016,4,11,13,0,908.0,132.0,2.4,31.0,971.0,1017.96,717.07
2016,4,11,13,15,529.5,298.5,2.35,31.0,786.5,845.7,603.81
2016,4,11,13,30,151.0,465.0,2.3,31.0,602.0,620.94,445.23
2016,4,11,13,45,164.0,454.0,2.3,31.0,599.5,628.6,452.78
2016,4,11,14,0,177.0,443.0,2.3,31.0,597.0,635.31,458.26
2016,4,11,14,15,536.0,281.0,2.25,31.0,725.5,863.41,620.66
2016,4,11,14,30,895.0,119.0,2.2,31.0,854.0,1039.48,733.56
2016,4,11,14,45,886.0,117.0,2.2,31.0,818.5,1022.68,722.49
2016,4,11,15,0,877.0,115.0,2.2,31.0,783.0,1002.22,711.24
2016,4,11,15,15,864.5,112.5,2.15,31.0,740.0,974.33,694.85
2016,4,11,15,30,852.0,110.0,2.1,31.0,697.0,952.98,682.73
2016,4,11,15,45,842.0,104.0,2.05,31.0,650.0,916.74,661.04
2016,4,11,16,0,832.0,98.0,2.0,31.0,603.0,877.53,637.44
2016,4,11,16,15,809.5,94.5,1.85,30.5,549.5,827.81,607.02
2016,4,11,16,30,787.0,91.0,1.7,30.0,496.0,776.5,575.14
2016,4,11,16,45,760.0,85.0,1.55,29.5,440.0,717.48,537.38
2016,4,11,17,0,733.0,79.0,1.4,29.0,384.0,657.98,498.4
2016,4,11,17,15,688.5,73.5,1.2,28.0,326.0,590.28,452.68
2016,4,11,17,30,644.0,68.0,1.0,27.0,268.0,521.45,402.91
2016,4,11,17,45,575.5,60.0,0.8,26.5,211.0,437.85,339.19
2016,4,11,18,0,507.0,52.0,0.6,26.0,154.0,359.99,277.16
2016,4,11,18,15,392.5,40.5,0.5,25.5,104.0,262.16,198.12
2016,4,11,18,30,278.0,29.0,0.4,25.0,54.0,177.28,123.11
2016,4,11,18,45,139.0,14.5,0.35,25.0,27.0,64.31,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,64.0,12.5,3.7,13.0,16.5,11.37,0.0
2016,4,12,6,30,128.0,25.0,3.7,13.0,33.0,19.58,7.67
2016,4,12,6,45,233.5,43.0,3.75,13.5,77.0,33.21,23.15
2016,4,12,7,0,339.0,61.0,3.8,14.0,121.0,46.37,35.45
2016,4,12,7,15,169.5,68.0,3.7,14.5,98.0,52.87,41.55
2016,4,12,7,30,0.0,75.0,3.6,15.0,75.0,64.89,52.25
2016,4,12,7,45,0.0,93.5,3.5,15.5,93.5,80.18,65.57
2016,4,12,8,0,0.0,112.0,3.4,16.0,112.0,95.3,78.47
2016,4,12,8,15,0.0,119.0,3.45,16.5,119.0,102.01,80.05
2016,4,12,8,30,0.0,126.0,3.5,17.0,126.0,108.76,85.16
2016,4,12,8,45,0.0,124.5,3.6,17.5,124.5,108.43,84.4
2016,4,12,9,0,0.0,123.0,3.7,18.0,123.0,107.75,83.38
2016,4,12,9,15,0.0,134.0,3.7,18.5,134.0,117.42,90.79
2016,4,12,9,30,0.0,145.0,3.7,19.0,145.0,127.15,98.17
2016,4,12,9,45,0.0,92.0,3.7,19.5,92.0,81.66,61.05
2016,4,12,10,0,0.0,39.0,3.7,20.0,39.0,34.55,22.6
2016,4,12,10,15,0.0,41.5,3.65,20.0,41.5,36.79,24.39
2016,4,12,10,30,0.0,44.0,3.6,20.0,44.0,39.04,26.16
2016,4,12,10,45,10.5,180.0,3.55,20.5,189.5,166.08,127.63
2016,4,12,11,0,21.0,316.0,3.5,21.0,335.0,293.76,225.85
2016,4,12,11,15,10.5,188.5,3.5,21.0,198.0,175.35,133.97
2016,4,12,11,30,0.0,61.0,3.5,21.0,61.0,54.28,38.06
2016,4,12,11,45,0.0,51.0,3.5,21.5,51.0,45.39,30.89
2016,4,12,12,0,0.0,41.0,3.5,22.0,41.0,36.49,23.69
2016,4,12,12,15,0.0,56.5,3.5,22.0,56.5,50.32,34.74
2016,4,12,12,30,0.0,72.0,3.5,22.0,72.0,64.17,45.78
2016,4,12,12,45,8.0,180.5,3.55,22.5,188.0,169.88,129.04
2016,4,12,13,0,16.0,289.0,3.6,23.0,304.0,278.41,212.02
2016,4,12,13,15,25.0,334.0,3.65,23.0,356.5,343.88,261.39
2016,4,12,13,30,34.0,379.0,3.7,23.0,409.0,400.71,303.87
2016,4,12,13,45,26.0,341.5,3.75,23.0,364.5,357.24,271.49
2016,4,12,14,0,18.0,304.0,3.8,23.0,320.0,298.67,227.7
2016,4,12,14,15,18.5,298.0,3.85,23.0,314.0,294.34,224.92
2016,4,12,14,30,19.0,292.0,3.9,23.0,308.0,289.95,221.98
2016,4,12,14,45,9.5,202.0,4.0,23.5,210.0,193.79,147.9
2016,4,12,15,0,0.0,112.0,4.1,24.0,112.0,100.02,74.23
2016,4,12,15,15,0.5,133.5,4.1,23.5,134.0,120.48,90.88
2016,4,12,15,30,1.0,155.0,4.1,23.0,156.0,141.47,107.93
2016,4,12,15,45,3.0,168.5,4.1,23.0,170.5,156.81,120.45
2016,4,12,16,0,5.0,182.0,4.1,23.0,185.0,172.74,133.49
2016,4,12,16,15,2.5,139.5,4.05,22.5,141.0,129.21,99.36
2016,4,12,16,30,0.0,97.0,4.0,22.0,97.0,86.48,65.29
2016,4,12,16,45,0.0,96.0,3.95,22.0,96.0,85.91,65.11
2016,4,12,17,0,0.0,95.0,3.9,22.0,95.0,85.59,65.1
2016,4,12,17,15,0.0,80.0,3.75,21.5,80.0,71.59,53.91
