Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,17,30,0.0,65.0,3.6,21.0,65.0,57.59,42.52
2016,4,12,17,45,0.0,50.5,3.45,20.5,50.5,44.58,31.73
2016,4,12,18,0,0.0,36.0,3.3,20.0,36.0,31.73,20.88
2016,4,12,18,15,0.0,24.0,3.5,19.5,24.0,21.12,11.77
2016,4,12,18,30,0.0,12.0,3.7,19.0,12.0,10.54,2.52
2016,4,12,18,45,0.0,6.0,3.95,18.5,6.0,5.46,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,0.5,2.7,14.0,0.5,0.45,0.0
2016,4,13,6,30,0.0,1.0,2.8,14.0,1.0,0.87,0.0
2016,4,13,6,45,0.0,3.0,2.9,14.5,3.0,2.63,0.0
2016,4,13,7,0,0.0,5.0,3.0,15.0,5.0,4.38,0.0
2016,4,13,7,15,0.0,7.5,3.0,15.0,7.5,6.58,0.24
2016,4,13,7,30,0.0,10.0,3.0,15.0,10.0,8.78,2.23
2016,4,13,7,45,0.0,40.5,3.0,15.5,40.5,35.71,26.24
2016,4,13,8,0,0.0,71.0,3.0,16.0,71.0,62.78,49.98
2016,4,13,8,15,0.0,59.5,2.95,16.5,59.5,52.57,38.77
2016,4,13,8,30,0.0,48.0,2.9,17.0,48.0,42.39,30.02
2016,4,13,8,45,0.0,44.0,2.85,17.5,44.0,38.87,26.89
2016,4,13,9,0,0.0,40.0,2.8,18.0,40.0,35.35,23.8
2016,4,13,9,15,0.0,80.5,2.75,18.0,80.5,71.34,53.38
2016,4,13,9,30,0.0,121.0,2.7,18.0,121.0,106.7,81.98
2016,4,13,9,45,1.5,144.0,2.65,18.5,145.0,127.32,98.13
2016,4,13,10,0,3.0,167.0,2.6,19.0,169.0,148.24,114.37
2016,4,13,10,15,6.0,189.5,2.6,19.0,194.5,169.88,131.27
2016,4,13,10,30,9.0,212.0,2.6,19.0,220.0,192.03,148.47
2016,4,13,10,45,14.0,258.0,2.6,19.5,270.5,236.43,182.54
2016,4,13,11,0,19.0,304.0,2.6,20.0,321.0,281.83,216.77
2016,4,13,11,15,12.5,237.0,2.6,20.5,248.0,219.82,168.47
2016,4,13,11,30,6.0,170.0,2.6,21.0,175.0,156.15,118.68
2016,4,13,11,45,9.5,211.0,2.6,21.5,220.0,196.32,149.77
2016,4,13,12,0,13.0,252.0,2.6,22.0,265.0,237.18,180.74
2016,4,13,12,15,13.0,249.0,2.65,22.0,261.5,235.53,179.37
2016,4,13,12,30,13.0,246.0,2.7,22.0,258.0,233.76,178.06
2016,4,13,12,45,14.5,271.0,2.75,22.5,284.5,259.14,197.08
2016,4,13,13,0,16.0,296.0,2.8,23.0,311.0,284.88,216.16
2016,4,13,13,15,10.0,227.5,2.8,23.0,237.0,215.99,163.8
2016,4,13,13,30,4.0,159.0,2.8,23.0,163.0,147.1,110.74
2016,4,13,13,45,9.0,215.5,2.8,23.0,224.0,204.71,155.69
2016,4,13,14,0,14.0,272.0,2.8,23.0,285.0,263.74,200.94
2016,4,13,14,15,63.5,339.5,2.75,23.0,393.0,397.3,302.89
2016,4,13,14,30,113.0,407.0,2.7,23.0,501.0,521.53,394.61
2016,4,13,14,45,93.0,380.5,2.65,23.0,456.0,475.32,360.49
2016,4,13,15,0,73.0,354.0,2.6,23.0,411.0,428.81,326.68
2016,4,13,15,15,108.0,342.0,2.5,23.0,420.0,451.64,345.56
2016,4,13,15,30,143.0,330.0,2.4,23.0,429.0,489.67,375.01
2016,4,13,15,45,478.5,216.0,2.35,23.0,514.0,703.73,539.55
2016,4,13,16,0,814.0,102.0,2.3,23.0,599.0,864.09,653.39
2016,4,13,16,15,791.5,98.0,2.2,22.5,546.0,814.37,620.21
2016,4,13,16,30,769.0,94.0,2.1,22.0,493.0,763.12,587.4
2016,4,13,16,45,738.0,89.0,2.05,22.0,437.0,702.87,546.77
2016,4,13,17,0,707.0,84.0,2.0,22.0,381.0,646.17,507.82
2016,4,13,17,15,662.0,78.0,1.8,21.5,323.5,575.5,456.8
2016,4,13,17,30,617.0,72.0,1.6,21.0,266.0,507.04,404.77
2016,4,13,17,45,549.5,63.5,1.4,20.5,210.5,424.91,340.07
2016,4,13,18,0,482.0,55.0,1.2,20.0,155.0,348.43,277.21
2016,4,13,18,15,374.0,43.0,1.15,19.0,105.5,254.76,199.3
2016,4,13,18,30,266.0,31.0,1.1,18.0,56.0,173.18,126.14
2016,4,13,18,45,133.0,15.5,1.1,17.5,28.0,78.86,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,114.0,13.0,2.3,12.5,21.5,11.82,0.0
2016,4,14,6,30,228.0,26.0,2.5,13.0,43.0,21.24,10.42
2016,4,14,6,45,351.0,38.0,2.75,13.5,90.5,30.24,20.74
2016,4,14,7,0,474.0,50.0,3.0,14.0,138.0,38.9,28.93
2016,4,14,7,15,237.0,64.5,3.0,14.5,108.5,47.26,36.6
2016,4,14,7,30,0.0,79.0,3.0,15.0,79.0,68.13,55.12
2016,4,14,7,45,0.0,93.0,3.0,15.5,93.0,79.95,65.34
2016,4,14,8,0,0.0,107.0,3.0,16.0,107.0,91.68,75.25
2016,4,14,8,15,0.0,125.0,3.0,16.5,125.0,106.77,83.95
2016,4,14,8,30,0.0,143.0,3.0,17.0,143.0,122.23,96.16
2016,4,14,8,45,6.0,172.5,3.05,18.0,176.0,147.92,116.04
2016,4,14,9,0,12.0,202.0,3.1,19.0,209.0,174.71,136.46
2016,4,14,9,15,12.5,215.0,3.05,19.5,223.0,187.78,146.18
2016,4,14,9,30,13.0,228.0,3.0,20.0,237.0,200.89,155.88
2016,4,14,9,45,14.5,243.0,2.95,20.5,253.5,216.14,167.16
2016,4,14,10,0,16.0,258.0,2.9,21.0,270.0,231.64,178.54
2016,4,14,10,15,29.0,305.0,2.85,21.5,328.5,278.75,214.1
2016,4,14,10,30,42.0,352.0,2.8,22.0,387.0,330.45,252.5
2016,4,14,10,45,99.5,396.0,2.8,22.5,481.5,410.8,312.28
2016,4,14,11,0,157.0,440.0,2.8,23.0,576.0,499.72,376.97
2016,4,14,11,15,550.5,276.0,2.8,23.0,771.0,667.49,505.13
2016,4,14,11,30,944.0,112.0,2.8,23.0,966.0,849.65,635.8
2016,4,14,11,45,935.5,119.5,2.8,23.5,976.5,888.28,658.66
2016,4,14,12,0,927.0,127.0,2.8,24.0,987.0,923.22,680.0
2016,4,14,12,15,928.0,127.5,2.75,24.0,992.0,956.48,701.02
2016,4,14,12,30,929.0,128.0,2.7,24.0,997.0,986.42,719.76
2016,4,14,12,45,928.0,127.5,2.7,24.5,993.0,1010.09,733.43
2016,4,14,13,0,927.0,127.0,2.7,25.0,989.0,1030.07,744.78
2016,4,14,13,15,924.0,126.5,2.65,25.0,976.5,1044.31,753.51
2016,4,14,13,30,921.0,126.0,2.6,25.0,964.0,1054.64,759.88
2016,4,14,13,45,916.5,124.5,2.6,25.0,943.0,1058.48,762.82
2016,4,14,14,0,912.0,123.0,2.6,25.0,922.0,1058.3,763.43
2016,4,14,14,15,905.0,121.5,2.55,25.0,892.5,1051.62,759.56
2016,4,14,14,30,898.0,120.0,2.5,25.0,863.0,1041.02,753.4
2016,4,14,14,45,637.5,229.0,2.5,25.0,745.0,911.26,670.21
2016,4,14,15,0,377.0,338.0,2.5,25.0,627.0,744.12,552.78
2016,4,14,15,15,615.5,224.0,2.5,24.5,665.5,868.87,648.07
2016,4,14,15,30,854.0,110.0,2.5,24.0,704.0,951.79,705.91
2016,4,14,15,45,837.5,106.5,2.5,24.0,655.0,912.39,680.72
2016,4,14,16,0,821.0,103.0,2.5,24.0,606.0,870.44,654.76
2016,4,14,16,15,798.5,99.5,2.45,23.5,552.5,821.07,624.22
2016,4,14,16,30,776.0,96.0,2.4,23.0,499.0,770.15,592.07
2016,4,14,16,45,744.5,91.0,2.4,23.0,442.5,709.24,551.27
2016,4,14,17,0,713.0,86.0,2.4,23.0,386.0,652.05,512.19
2016,4,14,17,15,668.5,79.5,2.2,22.0,328.5,580.86,461.69
2016,4,14,17,30,624.0,73.0,2.0,21.0,271.0,511.83,409.99
2016,4,14,17,45,557.0,65.0,1.8,20.5,215.0,430.29,345.51
2016,4,14,18,0,490.0,57.0,1.6,20.0,159.0,354.25,282.76
2016,4,14,18,15,382.0,44.5,1.6,19.0,109.0,259.64,203.85
2016,4,14,18,30,274.0,32.0,1.6,18.0,59.0,177.07,130.04
2016,4,14,18,45,137.0,16.0,1.6,17.5,29.5,81.12,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,83.0,14.5,1.25,12.5,21.5,13.19,0.0
2016,4,15,6,30,166.0,29.0,1.5,13.0,43.0,22.68,12.08
2016,4,15,6,45,270.5,46.0,1.75,14.0,88.5,35.44,25.3
2016,4,15,7,0,375.0,63.0,2.0,15.0,134.0,47.77,36.67
2016,4,15,7,15,187.5,67.5,2.05,15.5,103.0,52.58,41.18
2016,4,15,7,30,0.0,72.0,2.1,16.0,72.0,62.75,50.16
2016,4,15,7,45,0.0,94.5,2.2,17.0,94.5,81.17,65.99
2016,4,15,8,0,0.0,117.0,2.3,18.0,117.0,99.29,81.2
2016,4,15,8,15,16.0,156.0,2.25,18.5,164.5,130.74,102.41
2016,4,15,8,30,32.0,195.0,2.2,19.0,212.0,158.67,123.38
2016,4,15,8,45,56.5,230.0,2.2,19.5,262.5,193.69,149.52
2016,4,15,9,0,81.0,265.0,2.2,20.0,313.0,232.63,178.76
2016,4,15,9,15,102.5,293.5,2.2,20.5,360.0,269.81,206.76
2016,4,15,9,30,124.0,322.0,2.2,21.0,407.0,306.45,234.28
2016,4,15,9,45,484.5,224.5,2.25,21.5,587.0,392.15,296.53
2016,4,15,10,0,845.0,127.0,2.3,22.0,767.0,521.36,393.62
2016,4,15,10,15,855.5,129.0,2.35,22.5,804.0,578.9,437.97
2016,4,15,10,30,866.0,131.0,2.4,23.0,841.0,635.34,480.42
2016,4,15,10,45,877.5,130.5,2.45,23.5,872.5,688.6,519.36
2016,4,15,11,0,889.0,130.0,2.5,24.0,904.0,740.59,556.29
2016,4,15,11,15,894.0,131.0,2.55,24.0,926.0,787.54,589.29
2016,4,15,11,30,899.0,132.0,2.6,24.0,948.0,832.19,619.1
2016,4,15,11,45,897.5,136.0,2.7,24.5,960.5,871.67,644.35
2016,4,15,12,0,896.0,140.0,2.8,25.0,973.0,908.08,667.4
2016,4,15,12,15,897.0,140.0,2.85,25.5,978.0,939.96,686.96
2016,4,15,12,30,898.0,140.0,2.9,26.0,983.0,968.63,704.38
2016,4,15,12,45,897.0,139.5,3.0,26.5,979.0,991.63,718.5
2016,4,15,13,0,896.0,139.0,3.1,27.0,975.0,1011.09,730.42
2016,4,15,13,15,893.0,138.5,3.2,27.0,962.5,1024.93,740.28
2016,4,15,13,30,890.0,138.0,3.3,27.0,950.0,1034.99,747.88
2016,4,15,13,45,885.0,137.0,3.4,27.0,929.0,1038.71,751.57
2016,4,15,14,0,880.0,136.0,3.5,27.0,908.0,1038.56,752.96
2016,4,15,14,15,872.0,134.0,3.55,27.0,878.5,1030.5,749.01
2016,4,15,14,30,864.0,132.0,3.6,27.0,849.0,1018.65,742.79
2016,4,15,14,45,856.0,128.5,3.7,27.0,813.0,1001.54,733.58
2016,4,15,15,0,848.0,125.0,3.8,27.0,777.0,991.56,729.18
2016,4,15,15,15,834.5,122.5,3.8,26.5,734.0,962.85,713.14
2016,4,15,15,30,821.0,120.0,3.8,26.0,691.0,931.05,695.06
2016,4,15,15,45,800.0,117.5,3.85,26.0,642.0,889.5,669.11
2016,4,15,16,0,779.0,115.0,3.9,26.0,593.0,845.74,641.39
2016,4,15,16,15,755.0,110.5,3.9,25.5,540.5,795.27,609.57
2016,4,15,16,30,731.0,106.0,3.9,25.0,488.0,747.83,579.3
2016,4,15,16,45,696.0,101.0,3.9,25.0,432.0,686.07,536.81
2016,4,15,17,0,661.0,96.0,3.9,25.0,376.0,624.71,493.69
2016,4,15,17,15,615.5,88.5,3.65,24.0,319.5,553.97,442.03
2016,4,15,17,30,570.0,81.0,3.4,23.0,263.0,485.55,390.15
2016,4,15,17,45,500.5,71.5,3.15,22.5,208.0,403.46,324.65
2016,4,15,18,0,431.0,62.0,2.9,22.0,153.0,327.18,261.43
2016,4,15,18,15,329.5,48.0,2.85,21.0,104.5,234.86,184.1
2016,4,15,18,30,228.0,34.0,2.8,20.0,56.0,157.93,115.79
2016,4,15,18,45,114.0,17.0,2.8,19.5,28.0,72.33,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.0,15.0,3.55,16.0,18.0,13.64,0.0
2016,4,16,6,30,68.0,30.0,3.7,16.0,36.0,24.16,13.45
2016,4,16,6,45,150.5,54.0,3.85,16.5,79.5,42.35,31.01
2016,4,16,7,0,233.0,78.0,4.0,17.0,123.0,59.96,47.03
2016,4,16,7,15,299.5,96.0,4.2,17.5,174.0,72.92,58.67
2016,4,16,7,30,366.0,114.0,4.4,18.0,225.0,82.13,66.7
2016,4,16,7,45,183.0,81.0,4.6,18.5,136.5,61.49,48.43
2016,4,16,8,0,0.0,48.0,4.8,19.0,48.0,42.36,31.5
2016,4,16,8,15,0.0,67.5,5.05,19.5,67.5,59.68,44.15
2016,4,16,8,30,0.0,87.0,5.3,20.0,87.0,77.02,58.16
2016,4,16,8,45,0.0,93.0,5.55,20.5,93.0,82.28,62.11
2016,4,16,9,0,0.0,99.0,5.8,21.0,99.0,87.54,66.04
2016,4,16,9,15,5.0,156.0,5.85,21.5,159.0,137.41,105.7
2016,4,16,9,30,10.0,213.0,5.9,22.0,219.0,187.58,144.94
2016,4,16,9,45,11.5,226.5,6.0,22.5,234.5,201.23,155.05
2016,4,16,10,0,13.0,240.0,6.1,23.0,250.0,215.11,165.34
2016,4,16,10,15,6.5,185.5,6.1,23.5,190.5,166.7,126.94
2016,4,16,10,30,0.0,131.0,6.1,24.0,131.0,116.07,86.73
2016,4,16,10,45,6.5,191.5,6.15,24.5,197.5,173.55,131.52
2016,4,16,11,0,13.0,252.0,6.2,25.0,264.0,232.01,176.3
2016,4,16,11,15,11.0,224.5,6.2,25.0,234.5,207.58,157.29
2016,4,16,11,30,9.0,197.0,6.2,25.0,205.0,182.55,137.87
2016,4,16,11,45,7.0,178.0,6.25,25.5,184.5,164.64,123.67
2016,4,16,12,0,5.0,159.0,6.3,26.0,164.0,146.4,109.24
2016,4,16,12,15,5.0,160.5,6.25,26.0,165.5,148.14,110.57
2016,4,16,12,30,5.0,162.0,6.2,26.0,167.0,149.85,111.88
2016,4,16,12,45,3.0,150.0,6.2,26.0,153.0,137.38,102.16
2016,4,16,13,0,1.0,138.0,6.2,26.0,139.0,124.73,92.29
2016,4,16,13,15,1.5,140.0,6.2,26.0,141.5,127.13,94.23
2016,4,16,13,30,2.0,142.0,6.2,26.0,144.0,129.53,96.18
2016,4,16,13,45,10.0,220.5,6.25,26.0,229.0,210.27,158.97
2016,4,16,14,0,18.0,299.0,6.3,26.0,314.0,293.4,222.7
2016,4,16,14,15,10.0,224.5,6.3,25.5,233.0,214.8,162.95
2016,4,16,14,30,2.0,150.0,6.3,25.0,152.0,137.09,102.88
2016,4,16,14,45,1.0,128.0,6.3,25.0,129.0,115.76,86.32
2016,4,16,15,0,0.0,106.0,6.3,25.0,106.0,94.51,69.69
2016,4,16,15,15,0.0,128.5,6.2,24.5,128.5,115.28,86.47
2016,4,16,15,30,0.0,151.0,6.1,24.0,151.0,136.59,103.75
2016,4,16,15,45,4.5,175.0,6.1,24.0,178.0,164.28,126.15
2016,4,16,16,0,9.0,199.0,6.1,24.0,205.0,192.97,149.37
2016,4,16,16,15,63.5,215.0,5.9,23.5,249.0,271.17,213.8
2016,4,16,16,30,118.0,231.0,5.7,23.0,293.0,350.13,278.13
2016,4,16,16,45,90.0,201.5,5.55,23.0,246.0,278.93,222.09
2016,4,16,17,0,62.0,172.0,5.4,23.0,199.0,223.86,178.2
2016,4,16,17,15,52.5,148.0,5.2,22.5,168.5,190.31,151.75
2016,4,16,17,30,43.0,124.0,5.0,22.0,138.0,157.37,125.22
2016,4,16,17,45,29.5,100.0,4.85,21.5,108.5,122.66,96.61
2016,4,16,18,0,16.0,76.0,4.7,21.0,79.0,82.7,63.16
2016,4,16,18,15,8.0,52.5,4.65,20.5,54.0,54.64,39.31
2016,4,16,18,30,0.0,29.0,4.6,20.0,29.0,26.48,15.24
2016,4,16,18,45,0.0,14.5,4.6,20.0,14.5,12.77,0.0
2016,4,16,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,2.5,3.05,19.0,2.5,2.27,0.0
2016,4,17,6,30,0.0,5.0,3.2,19.0,5.0,4.38,0.0
2016,4,17,6,45,0.0,13.0,3.35,19.5,13.0,11.41,4.16
2016,4,17,7,0,0.0,21.0,3.5,20.0,21.0,18.46,10.47
2016,4,17,7,15,0.0,31.0,3.65,20.0,31.0,27.3,18.33
2016,4,17,7,30,0.0,41.0,3.8,20.0,41.0,36.14,26.11
2016,4,17,7,45,0.0,51.5,4.0,20.5,51.5,45.45,34.11
2016,4,17,8,0,0.0,62.0,4.2,21.0,62.0,54.78,41.99
2016,4,17,8,15,0.0,35.0,4.35,21.0,35.0,30.87,20.03
2016,4,17,8,30,0.0,8.0,4.5,21.0,8.0,7.05,0.19
2016,4,17,8,45,0.0,9.0,4.7,21.5,9.0,7.93,0.89
2016,4,17,9,0,0.0,10.0,4.9,22.0,10.0,8.82,1.59
2016,4,17,9,15,26.5,154.0,4.95,22.5,172.0,139.91,106.71
2016,4,17,9,30,53.0,298.0,5.0,23.0,334.0,266.15,204.73
2016,4,17,9,45,67.5,327.5,5.05,23.5,376.5,302.45,231.83
2016,4,17,10,0,82.0,357.0,5.1,24.0,419.0,340.96,260.58
2016,4,17,10,15,121.0,384.5,5.05,24.0,481.5,391.88,299.05
2016,4,17,10,30,160.0,412.0,5.0,24.0,544.0,449.69,342.43
2016,4,17,10,45,192.5,426.0,5.0,24.0,591.0,496.53,377.45
2016,4,17,11,0,225.0,440.0,5.0,24.0,638.0,546.36,414.44
2016,4,17,11,15,232.0,446.0,4.95,24.0,654.0,573.05,433.82
2016,4,17,11,30,239.0,452.0,4.9,24.0,670.0,599.67,453.07
2016,4,17,11,45,127.0,365.0,4.85,24.0,481.0,443.57,337.31
2016,4,17,12,0,15.0,278.0,4.8,24.0,292.0,262.28,198.8
2016,4,17,12,15,22.5,330.5,4.7,24.0,352.0,326.05,247.38
2016,4,17,12,30,30.0,383.0,4.6,24.0,412.0,386.04,292.0
2016,4,17,12,45,64.5,427.0,4.55,24.0,488.5,465.13,351.13
2016,4,17,13,0,99.0,471.0,4.5,24.0,565.0,546.94,411.15
2016,4,17,13,15,53.5,328.5,4.5,23.5,379.5,365.47,278.03
2016,4,17,13,30,8.0,186.0,4.5,23.0,194.0,175.88,133.29
2016,4,17,13,45,4.0,119.5,4.5,23.0,123.5,111.05,82.83
2016,4,17,14,0,0.0,53.0,4.5,23.0,53.0,47.12,32.11
2016,4,17,14,15,6.0,147.0,4.5,23.0,152.0,138.28,104.67
2016,4,17,14,30,12.0,241.0,4.5,23.0,251.0,232.91,178.57
2016,4,17,14,45,11.0,232.5,4.55,23.0,241.5,224.23,171.98
2016,4,17,15,0,10.0,224.0,4.6,23.0,232.0,215.53,165.56
2016,4,17,15,15,5.0,188.0,4.7,22.5,192.0,176.36,135.44
2016,4,17,15,30,0.0,152.0,4.8,22.0,152.0,137.51,105.13
2016,4,17,15,45,0.0,96.5,4.95,22.0,96.5,85.69,63.94
2016,4,17,16,0,0.0,41.0,5.1,22.0,41.0,36.25,24.02
2016,4,17,16,15,0.0,25.5,5.05,21.5,25.5,22.51,12.89
2016,4,17,16,30,0.0,10.0,5.0,21.0,10.0,8.81,1.65
2016,4,17,16,45,0.0,8.5,5.0,21.0,8.5,7.48,0.57
2016,4,17,17,0,0.0,7.0,5.0,21.0,7.0,6.16,0.0
2016,4,17,17,15,0.0,6.0,4.85,20.5,6.0,5.27,0.0
2016,4,17,17,30,0.0,5.0,4.7,20.0,5.0,4.39,0.0
2016,4,17,17,45,0.0,4.0,4.55,20.0,4.0,3.51,0.0
2016,4,17,18,0,0.0,3.0,4.4,20.0,3.0,2.63,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.0,2.0,1.75,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.88,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.44,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.5,2.8,16.0,3.5,3.18,0.0
2016,4,18,6,30,0.0,7.0,2.9,16.0,7.0,6.14,0.0
2016,4,18,6,45,0.0,14.0,3.05,16.0,14.0,12.3,5.08
2016,4,18,7,0,0.0,21.0,3.2,16.0,21.0,18.46,10.73
2016,4,18,7,15,0.0,29.5,3.3,16.5,29.5,25.97,17.47
2016,4,18,7,30,0.0,38.0,3.4,17.0,38.0,33.49,24.12
2016,4,18,7,45,0.0,36.0,3.5,17.5,36.0,31.73,22.45
2016,4,18,8,0,0.0,34.0,3.6,18.0,34.0,29.97,20.77
2016,4,18,8,15,0.0,50.5,3.6,18.5,50.5,44.59,31.75
2016,4,18,8,30,0.0,67.0,3.6,19.0,67.0,59.26,43.69
2016,4,18,8,45,0.0,58.5,3.6,19.5,58.5,51.73,37.22
2016,4,18,9,0,0.0,50.0,3.6,20.0,50.0,44.22,30.84
2016,4,18,9,15,2.0,114.0,3.7,20.0,115.0,101.15,77.01
2016,4,18,9,30,4.0,178.0,3.8,20.0,180.0,156.44,121.03
2016,4,18,9,45,178.0,259.5,3.9,20.5,395.0,294.33,227.27
2016,4,18,10,0,352.0,341.0,4.0,21.0,610.0,455.33,349.17
2016,4,18,10,15,186.0,319.5,3.75,21.0,462.5,374.95,288.73
2016,4,18,10,30,20.0,298.0,3.5,21.0,315.0,272.44,209.23
2016,4,18,10,45,163.0,360.5,3.3,21.5,503.5,422.49,324.25
2016,4,18,11,0,306.0,423.0,3.1,22.0,692.0,589.55,446.44
2016,4,18,11,15,232.5,446.0,3.05,22.0,653.5,573.14,432.38
2016,4,18,11,30,159.0,469.0,3.0,22.0,615.0,551.58,415.16
2016,4,18,11,45,94.5,424.0,2.95,22.5,511.0,464.19,350.1
2016,4,18,12,0,30.0,379.0,2.9,23.0,407.0,374.13,282.05
2016,4,18,12,15,21.0,307.5,2.9,23.0,327.0,303.0,229.42
2016,4,18,12,30,12.0,236.0,2.9,23.0,247.0,223.54,169.39
2016,4,18,12,45,103.5,360.5,2.95,23.0,457.5,448.43,340.49
2016,4,18,13,0,195.0,485.0,3.0,23.0,668.0,665.42,496.13
2016,4,18,13,15,104.0,369.0,2.95,23.0,466.5,468.32,353.24
2016,4,18,13,30,13.0,253.0,2.9,23.0,265.0,243.09,184.16
2016,4,18,13,45,46.0,339.5,2.85,23.0,380.5,373.84,284.19
2016,4,18,14,0,79.0,426.0,2.8,23.0,496.0,498.83,375.98
2016,4,18,14,15,46.5,346.0,2.65,23.0,387.0,385.43,292.08
2016,4,18,14,30,14.0,266.0,2.5,23.0,278.0,258.9,196.99
2016,4,18,14,45,7.0,185.5,2.35,23.0,191.5,175.36,133.3
2016,4,18,15,0,0.0,105.0,2.2,23.0,105.0,93.6,69.3
2016,4,18,15,15,1.5,138.0,2.05,22.5,139.5,125.56,95.09
2016,4,18,15,30,3.0,171.0,1.9,22.0,174.0,158.45,121.44
2016,4,18,15,45,3.0,172.5,1.8,22.0,175.5,160.35,123.17
2016,4,18,16,0,3.0,174.0,1.7,22.0,177.0,162.49,125.2
2016,4,18,16,15,117.5,201.0,1.6,21.5,264.0,315.4,249.01
2016,4,18,16,30,232.0,228.0,1.5,21.0,351.0,438.69,345.52
2016,4,18,16,45,160.0,203.0,1.45,21.0,283.5,347.69,274.96
2016,4,18,17,0,88.0,178.0,1.4,21.0,216.0,249.36,198.07
2016,4,18,17,15,78.0,153.5,1.25,20.5,183.5,213.81,170.78
2016,4,18,17,30,68.0,129.0,1.1,20.0,151.0,178.83,143.03
2016,4,18,17,45,54.0,104.5,1.0,20.0,120.0,142.1,112.86
2016,4,18,18,0,40.0,80.0,0.9,20.0,89.0,106.32,82.87
2016,4,18,18,15,20.0,57.0,0.85,19.5,61.5,70.52,52.55
2016,4,18,18,30,0.0,34.0,0.8,19.0,34.0,32.48,20.29
2016,4,18,18,45,0.0,17.0,0.75,19.0,17.0,15.18,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,19,6,15,58.5,18.0,1.4,16.5,23.5,14.71,0.0
2016,4,19,6,30,117.0,36.0,1.6,17.0,47.0,28.79,18.05
2016,4,19,6,45,207.5,56.0,1.85,17.5,92.0,44.05,32.56
2016,4,19,7,0,298.0,76.0,2.1,18.0,137.0,57.0,44.37
2016,4,19,7,15,149.0,70.5,2.05,18.0,101.0,54.51,42.48
2016,4,19,7,30,0.0,65.0,2.0,18.0,65.0,57.36,45.01
2016,4,19,7,45,0.0,55.5,2.0,18.5,55.5,49.0,37.51
2016,4,19,8,0,0.0,46.0,2.0,19.0,46.0,40.59,29.96
2016,4,19,8,15,0.0,79.5,1.95,19.5,79.5,70.35,52.95
2016,4,19,8,30,0.0,113.0,1.9,20.0,113.0,98.57,75.66
2016,4,19,8,45,4.0,153.5,1.85,20.5,156.0,132.84,102.63
2016,4,19,9,0,8.0,194.0,1.8,21.0,199.0,167.7,129.55
2016,4,19,9,15,30.0,246.5,1.75,21.0,267.0,213.2,164.16
2016,4,19,9,30,52.0,299.0,1.7,21.0,335.0,266.58,204.55
2016,4,19,9,45,64.5,328.0,1.7,21.5,375.5,301.53,230.27
2016,4,19,10,0,77.0,357.0,1.7,22.0,416.0,338.44,257.25
2016,4,19,10,15,47.0,321.0,1.7,22.5,358.0,301.33,228.79
2016,4,19,10,30,17.0,285.0,1.7,23.0,300.0,259.52,196.65
2016,4,19,10,45,18.5,300.5,1.7,23.5,317.0,276.01,208.59
2016,4,19,11,0,20.0,316.0,1.7,24.0,334.0,292.76,220.41
2016,4,19,11,15,61.5,387.5,1.7,24.0,444.0,391.54,293.54
2016,4,19,11,30,103.0,459.0,1.7,24.0,554.0,494.38,367.19
2016,4,19,11,45,57.0,341.0,1.75,24.0,394.0,357.27,267.67
2016,4,19,12,0,11.0,223.0,1.8,24.0,234.0,209.11,157.01
2016,4,19,12,15,10.5,217.5,1.8,24.0,228.0,204.53,153.94
2016,4,19,12,30,10.0,212.0,1.8,24.0,222.0,199.8,150.35
2016,4,19,12,45,10.0,206.5,1.8,24.5,216.5,195.4,146.75
2016,4,19,13,0,10.0,201.0,1.8,25.0,211.0,190.88,143.1
2016,4,19,13,15,11.0,222.0,1.8,24.5,232.5,211.67,159.27
2016,4,19,13,30,12.0,243.0,1.8,24.0,254.0,232.69,175.55
2016,4,19,13,45,112.5,345.5,1.8,24.0,445.5,461.12,347.29
2016,4,19,14,0,213.0,448.0,1.8,24.0,637.0,672.03,495.75
2016,4,19,14,15,212.0,432.5,1.85,24.0,615.5,658.68,485.94
2016,4,19,14,30,211.0,417.0,1.9,24.0,594.0,644.03,477.11
2016,4,19,14,45,129.5,377.0,1.95,24.0,484.5,521.84,390.61
2016,4,19,15,0,48.0,337.0,2.0,24.0,375.0,383.28,289.55
2016,4,19,15,15,33.0,294.0,2.05,23.5,319.5,324.21,247.21
2016,4,19,15,30,18.0,251.0,2.1,23.0,264.0,251.1,192.69
2016,4,19,15,45,51.0,264.0,2.15,23.0,297.0,311.54,240.85
2016,4,19,16,0,84.0,277.0,2.2,23.0,330.0,357.16,276.96
2016,4,19,16,15,42.0,203.5,2.2,23.0,230.0,239.07,186.1
2016,4,19,16,30,0.0,130.0,2.2,23.0,130.0,118.13,90.16
2016,4,19,16,45,0.0,124.5,2.2,23.0,124.5,113.57,87.03
2016,4,19,17,0,0.0,119.0,2.2,23.0,119.0,109.24,83.87
2016,4,19,17,15,0.0,101.0,1.95,22.5,101.0,92.33,70.56
2016,4,19,17,30,0.0,83.0,1.7,22.0,83.0,75.39,56.98
2016,4,19,17,45,0.0,65.5,1.5,21.5,65.5,58.91,43.5
2016,4,19,18,0,0.0,48.0,1.3,21.0,48.0,42.38,29.71
2016,4,19,18,15,0.0,33.0,1.25,20.5,33.0,29.09,18.41
2016,4,19,18,30,0.0,18.0,1.2,20.0,18.0,15.83,7.02
2016,4,19,18,45,0.0,9.0,1.15,20.0,9.0,7.9,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,0.5,0.55,18.0,0.5,0.44,0.0
2016,4,20,6,30,0.0,1.0,0.6,18.0,1.0,0.88,0.0
2016,4,20,6,45,0.0,2.5,0.7,18.0,2.5,2.19,0.0
2016,4,20,7,0,0.0,4.0,0.8,18.0,4.0,3.51,0.0
2016,4,20,7,15,0.0,5.5,0.75,18.0,5.5,4.83,0.0
2016,4,20,7,30,0.0,7.0,0.7,18.0,7.0,6.15,0.0
2016,4,20,7,45,225.0,71.5,0.65,18.5,166.0,49.24,37.8
2016,4,20,8,0,450.0,136.0,0.6,19.0,325.0,92.86,75.19
2016,4,20,8,15,495.0,153.0,0.6,19.5,388.0,131.21,87.95
2016,4,20,8,30,540.0,170.0,0.6,20.0,451.0,185.15,121.53
2016,4,20,8,45,581.0,173.0,0.65,20.5,504.0,234.02,157.46
2016,4,20,9,0,622.0,176.0,0.7,21.0,557.0,287.74,200.18
2016,4,20,9,15,564.5,210.0,0.75,21.0,577.0,338.64,244.55
2016,4,20,9,30,507.0,244.0,0.8,21.0,597.0,382.73,282.23
2016,4,20,9,45,283.5,295.0,0.9,21.5,495.0,363.97,273.01
2016,4,20,10,0,60.0,346.0,1.0,22.0,393.0,321.41,242.73
2016,4,20,10,15,404.5,269.5,1.05,22.0,604.5,450.63,340.02
2016,4,20,10,30,749.0,193.0,1.1,22.0,816.0,619.13,462.77
2016,4,20,10,45,759.5,194.5,1.15,22.5,845.5,669.68,497.48
2016,4,20,11,0,770.0,196.0,1.2,23.0,875.0,718.09,530.91
2016,4,20,11,15,551.0,318.5,1.2,23.0,810.5,703.69,517.12
2016,4,20,11,30,332.0,441.0,1.2,23.0,746.0,665.53,486.73
2016,4,20,11,45,598.0,295.0,1.2,23.5,854.0,777.4,567.92
2016,4,20,12,0,864.0,149.0,1.2,24.0,962.0,886.77,640.48
2016,4,20,12,15,865.0,149.5,1.2,24.0,966.5,917.75,658.7
2016,4,20,12,30,866.0,150.0,1.2,24.0,971.0,945.7,675.91
2016,4,20,12,45,864.5,150.0,1.2,24.0,967.5,967.69,689.39
2016,4,20,13,0,863.0,150.0,1.2,24.0,964.0,986.29,700.87
2016,4,20,13,15,860.0,149.5,1.15,23.5,951.5,999.45,709.59
2016,4,20,13,30,857.0,149.0,1.1,23.0,939.0,1008.98,716.21
2016,4,20,13,45,853.0,147.0,1.1,23.0,918.5,1012.37,718.74
2016,4,20,14,0,849.0,145.0,1.1,23.0,898.0,1012.01,719.18
2016,4,20,14,15,841.5,143.0,1.1,23.0,869.0,1016.3,722.7
2016,4,20,14,30,834.0,141.0,1.1,23.0,840.0,1004.86,716.56
2016,4,20,14,45,836.0,131.5,1.1,23.0,806.5,990.97,709.22
2016,4,20,15,0,838.0,122.0,1.1,23.0,773.0,973.11,699.53
2016,4,20,15,15,824.5,119.0,1.15,23.0,730.5,943.9,683.59
2016,4,20,15,30,811.0,116.0,1.2,23.0,688.0,911.67,665.7
2016,4,20,15,45,792.0,113.5,1.3,23.0,640.0,872.21,643.56
2016,4,20,16,0,773.0,111.0,1.4,23.0,592.0,830.52,619.49
2016,4,20,16,15,749.5,106.5,1.45,23.0,540.0,780.8,588.83
2016,4,20,16,30,726.0,102.0,1.5,23.0,488.0,733.48,559.23
2016,4,20,16,45,692.5,97.5,1.55,23.0,433.0,673.91,520.18
2016,4,20,17,0,659.0,93.0,1.6,23.0,378.0,614.67,480.29
2016,4,20,17,15,615.0,86.5,1.45,22.5,322.5,546.6,430.81
2016,4,20,17,30,571.0,80.0,1.3,22.0,267.0,480.73,381.3
2016,4,20,17,45,505.0,71.0,1.2,21.5,213.0,401.75,319.95
2016,4,20,18,0,439.0,62.0,1.1,21.0,159.0,328.27,260.46
2016,4,20,18,15,343.0,49.0,1.1,20.5,111.5,242.37,189.27
2016,4,20,18,30,247.0,36.0,1.1,20.0,64.0,165.23,122.74
2016,4,20,18,45,123.5,18.0,1.1,19.5,32.0,77.41,23.13
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,17.5,0.5,0.44,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.88,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.31,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.75,0.0
2016,4,21,7,15,0.0,3.5,0.7,19.0,3.5,3.07,0.0
2016,4,21,7,30,0.0,5.0,0.7,19.0,5.0,4.39,0.0
2016,4,21,7,45,0.0,18.5,0.75,19.5,18.5,16.28,8.72
2016,4,21,8,0,0.0,32.0,0.8,20.0,32.0,28.21,19.08
2016,4,21,8,15,0.0,35.0,0.8,20.5,35.0,30.87,20.12
2016,4,21,8,30,0.0,38.0,0.8,21.0,38.0,33.55,22.18
2016,4,21,8,45,0.0,57.0,0.85,21.5,57.0,50.41,35.84
2016,4,21,9,0,0.0,76.0,0.9,22.0,76.0,67.32,49.3
2016,4,21,9,15,0.0,93.0,0.9,22.0,93.0,82.49,61.3
2016,4,21,9,30,0.0,110.0,0.9,22.0,110.0,97.27,72.87
2016,4,21,9,45,35.5,233.0,0.95,22.5,260.5,214.03,163.14
2016,4,21,10,0,71.0,356.0,1.0,23.0,411.0,334.62,252.38
2016,4,21,10,15,203.0,371.5,1.0,23.0,539.0,425.7,318.61
2016,4,21,10,30,335.0,387.0,1.0,23.0,667.0,532.49,395.15
2016,4,21,10,45,583.0,272.5,1.05,23.5,779.5,621.16,459.82
2016,4,21,11,0,831.0,158.0,1.1,24.0,892.0,727.49,535.85
2016,4,21,11,15,836.5,159.0,1.15,24.0,913.5,773.08,566.82
2016,4,21,11,30,842.0,160.0,1.2,24.0,935.0,816.63,595.68
2016,4,21,11,45,859.5,151.0,1.3,24.0,952.0,851.78,618.97
2016,4,21,12,0,877.0,142.0,1.4,24.0,969.0,891.33,645.15
2016,4,21,12,15,878.0,142.5,1.5,24.0,973.5,922.55,665.86
2016,4,21,12,30,879.0,143.0,1.6,24.0,978.0,950.69,684.72
2016,4,21,12,45,877.0,143.5,1.7,24.5,974.0,972.82,698.47
2016,4,21,13,0,875.0,144.0,1.8,25.0,970.0,991.5,710.14
2016,4,21,13,15,872.0,143.5,1.85,24.5,957.5,1004.71,720.62
2016,4,21,13,30,869.0,143.0,1.9,24.0,945.0,1014.24,728.99
2016,4,21,13,45,859.0,144.5,2.0,24.0,923.0,1015.02,731.22
2016,4,21,14,0,849.0,146.0,2.1,24.0,901.0,1012.05,731.26
2016,4,21,14,15,841.5,144.5,2.15,24.0,872.0,1016.9,735.85
2016,4,21,14,30,834.0,143.0,2.2,24.0,843.0,1005.99,730.41
2016,4,21,14,45,824.5,139.5,2.25,24.0,807.0,987.3,720.22
2016,4,21,15,0,815.0,136.0,2.3,24.0,771.0,965.15,707.86
2016,4,21,15,15,801.0,133.0,2.3,24.0,728.5,935.92,690.39
2016,4,21,15,30,787.0,130.0,2.3,24.0,686.0,903.76,670.98
2016,4,21,15,45,502.0,207.5,2.3,24.0,553.0,708.74,537.47
2016,4,21,16,0,217.0,285.0,2.3,24.0,420.0,498.35,382.31
2016,4,21,16,15,141.0,255.0,2.2,23.5,340.0,395.59,307.03
2016,4,21,16,30,65.0,225.0,2.1,23.0,260.0,283.1,221.11
2016,4,21,16,45,214.5,191.5,2.05,23.0,288.0,374.66,296.82
2016,4,21,17,0,364.0,158.0,2.0,23.0,316.0,451.67,358.55
2016,4,21,17,15,340.5,138.0,1.9,22.5,269.5,397.42,317.36
2016,4,21,17,30,317.0,118.0,1.8,22.0,223.0,344.3,276.52
2016,4,21,17,45,279.5,98.5,1.7,21.5,178.0,285.03,229.24
2016,4,21,18,0,242.0,79.0,1.6,21.0,133.0,228.98,182.95
2016,4,21,18,15,184.5,59.0,1.55,20.5,93.0,166.23,129.93
2016,4,21,18,30,127.0,39.0,1.5,20.0,53.0,109.32,80.58
2016,4,21,18,45,63.5,19.5,1.5,20.0,26.5,51.45,16.72
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,170.5,15.5,1.8,13.5,33.5,12.33,0.0
2016,4,22,6,30,341.0,31.0,2.1,14.0,67.0,24.89,15.53
2016,4,22,6,45,444.0,41.5,2.4,15.0,118.5,32.45,22.9
2016,4,22,7,0,547.0,52.0,2.7,16.0,170.0,39.73,29.6
2016,4,22,7,15,610.5,59.5,2.6,16.5,227.5,44.14,33.61
2016,4,22,7,30,674.0,67.0,2.5,17.0,285.0,48.39,37.29
2016,4,22,7,45,714.5,72.5,2.45,18.0,343.0,55.77,43.5
2016,4,22,8,0,755.0,78.0,2.4,19.0,401.0,58.4,45.44
2016,4,22,8,15,784.5,82.5,2.35,19.5,458.5,102.73,55.91
2016,4,22,8,30,814.0,87.0,2.3,20.0,516.0,162.72,92.6
2016,4,22,8,45,834.5,90.5,2.25,21.0,570.0,223.68,140.12
2016,4,22,9,0,855.0,94.0,2.2,22.0,624.0,286.63,193.03
2016,4,22,9,15,871.0,97.0,2.25,22.0,673.5,354.53,251.44
2016,4,22,9,30,887.0,100.0,2.3,22.0,723.0,417.56,305.48
2016,4,22,9,45,898.0,103.0,2.4,22.5,767.0,478.93,356.5
2016,4,22,10,0,909.0,106.0,2.5,23.0,811.0,539.94,405.56
2016,4,22,10,15,917.5,107.5,2.55,23.0,848.0,597.71,451.32
2016,4,22,10,30,926.0,109.0,2.6,23.0,885.0,654.29,494.84
2016,4,22,10,45,931.5,111.0,2.65,23.5,914.5,707.92,533.99
2016,4,22,11,0,937.0,113.0,2.7,24.0,944.0,759.59,570.61
2016,4,22,11,15,941.5,114.0,2.7,24.0,965.5,807.46,603.21
2016,4,22,11,30,946.0,115.0,2.7,24.0,987.0,852.85,633.1
2016,4,22,11,45,948.5,115.5,2.75,24.5,1000.5,893.47,658.61
2016,4,22,12,0,951.0,116.0,2.8,25.0,1014.0,931.09,681.94
2016,4,22,12,15,951.5,116.0,2.8,25.0,1018.5,963.34,702.56
2016,4,22,12,30,952.0,116.0,2.8,25.0,1023.0,992.18,720.96
2016,4,22,12,45,950.0,116.0,2.8,25.0,1018.0,1015.14,735.58
2016,4,22,13,0,948.0,116.0,2.8,25.0,1013.0,1034.34,747.89
2016,4,22,13,15,945.0,115.5,2.75,25.0,999.5,1048.22,756.42
2016,4,22,13,30,942.0,115.0,2.7,25.0,986.0,1058.13,762.56
2016,4,22,13,45,936.5,114.5,2.7,25.0,964.0,1061.53,765.23
2016,4,22,14,0,931.0,114.0,2.7,25.0,942.0,1060.89,765.54
2016,4,22,14,15,924.0,112.5,2.65,25.0,912.5,1053.69,761.34
2016,4,22,14,30,917.0,111.0,2.6,25.0,883.0,1042.53,754.83
2016,4,22,14,45,907.0,109.5,2.6,25.0,845.5,1024.56,744.62
2016,4,22,15,0,897.0,108.0,2.6,25.0,808.0,1002.94,732.2
2016,4,22,15,15,884.5,106.0,2.5,25.0,764.5,974.9,714.72
2016,4,22,15,30,872.0,104.0,2.4,25.0,721.0,943.68,695.24
2016,4,22,15,45,855.5,101.0,2.35,25.0,672.0,904.72,671.09
2016,4,22,16,0,839.0,98.0,2.3,25.0,623.0,871.53,650.74
2016,4,22,16,15,817.0,94.5,2.15,24.5,569.5,822.14,619.56
2016,4,22,16,30,795.0,91.0,2.0,24.0,516.0,771.18,586.95
2016,4,22,16,45,766.0,86.0,1.85,24.0,459.5,711.81,546.77
2016,4,22,17,0,737.0,81.0,1.7,24.0,403.0,652.16,505.69
2016,4,22,17,15,695.5,75.5,1.5,23.0,345.5,586.48,459.98
2016,4,22,17,30,654.0,70.0,1.3,22.0,288.0,519.83,410.84
2016,4,22,17,45,592.5,62.5,1.15,21.5,231.5,441.37,350.11
2016,4,22,18,0,531.0,55.0,1.0,21.0,175.0,367.87,290.72
2016,4,22,18,15,431.0,45.0,1.0,20.0,123.5,278.7,217.67
2016,4,22,18,30,331.0,35.0,1.0,19.0,72.0,200.23,150.08
2016,4,22,18,45,165.5,17.5,1.05,18.5,36.0,94.93,39.94
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
