Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,6,15,157.0,17.0,1.0,14.0,34.0,13.57,0.0
2016,4,23,6,30,314.0,34.0,1.1,15.0,68.0,27.44,17.74
2016,4,23,6,45,420.0,45.0,1.2,16.0,119.5,35.3,25.35
2016,4,23,7,0,526.0,56.0,1.3,17.0,171.0,42.87,32.28
2016,4,23,7,15,590.5,63.5,1.2,17.5,228.0,47.12,36.11
2016,4,23,7,30,655.0,71.0,1.1,18.0,285.0,51.21,39.62
2016,4,23,7,45,698.5,76.5,1.0,18.5,343.5,53.52,41.45
2016,4,23,8,0,742.0,82.0,0.9,19.0,402.0,61.3,47.96
2016,4,23,8,15,772.0,86.5,1.0,20.0,459.0,105.9,58.35
2016,4,23,8,30,802.0,91.0,1.1,21.0,516.0,165.13,94.3
2016,4,23,8,45,821.5,95.5,1.25,22.0,569.5,225.89,141.29
2016,4,23,9,0,841.0,100.0,1.4,23.0,623.0,288.55,193.45
2016,4,23,9,15,857.0,103.0,1.45,23.0,672.0,350.54,246.57
2016,4,23,9,30,873.0,106.0,1.5,23.0,721.0,417.6,302.74
2016,4,23,9,45,883.0,109.0,1.55,23.5,764.0,477.68,351.79
2016,4,23,10,0,893.0,112.0,1.6,24.0,807.0,537.31,398.79
2016,4,23,10,15,901.5,114.0,1.6,24.0,843.5,594.58,443.01
2016,4,23,10,30,910.0,116.0,1.6,24.0,880.0,650.7,484.94
2016,4,23,10,45,914.5,118.5,1.65,24.5,909.0,703.26,522.44
2016,4,23,11,0,919.0,121.0,1.7,25.0,938.0,753.81,557.44
2016,4,23,11,15,923.5,122.5,1.7,25.0,959.5,801.29,589.17
2016,4,23,11,30,928.0,124.0,1.7,25.0,981.0,846.34,617.99
2016,4,23,11,45,930.0,124.5,1.7,25.0,994.0,885.86,642.93
2016,4,23,12,0,932.0,125.0,1.7,25.0,1007.0,922.42,665.8
2016,4,23,12,15,932.5,125.0,1.7,25.0,1011.0,954.1,685.46
2016,4,23,12,30,933.0,125.0,1.7,25.0,1015.0,982.46,703.0
2016,4,23,12,45,930.5,126.0,1.75,25.5,1010.5,1005.49,716.48
2016,4,23,13,0,928.0,127.0,1.8,26.0,1006.0,1024.87,727.76
2016,4,23,13,15,925.0,126.5,1.85,26.0,993.0,1038.55,737.05
2016,4,23,13,30,922.0,126.0,1.9,26.0,980.0,1048.34,744.1
2016,4,23,13,45,916.0,125.5,1.95,26.0,958.0,1051.22,747.04
2016,4,23,14,0,910.0,125.0,2.0,26.0,936.0,1050.13,747.72
2016,4,23,14,15,903.5,123.5,2.1,25.5,907.0,1043.58,747.26
2016,4,23,14,30,897.0,122.0,2.2,25.0,878.0,1033.16,744.47
2016,4,23,14,45,887.5,120.0,2.3,25.0,841.5,1015.46,735.64
2016,4,23,15,0,878.0,118.0,2.4,25.0,805.0,994.17,724.54
2016,4,23,15,15,865.5,115.5,2.45,25.0,762.0,966.03,708.46
2016,4,23,15,30,853.0,113.0,2.5,25.0,719.0,944.19,696.52
2016,4,23,15,45,837.5,109.5,2.6,25.0,670.5,905.73,673.83
2016,4,23,16,0,822.0,106.0,2.7,25.0,622.0,864.71,649.19
2016,4,23,16,15,799.5,102.0,2.65,24.5,568.5,814.89,618.27
2016,4,23,16,30,777.0,98.0,2.6,24.0,515.0,763.56,585.78
2016,4,23,16,45,746.5,93.0,2.55,23.5,458.5,703.76,546.49
2016,4,23,17,0,716.0,88.0,2.5,23.0,402.0,647.25,508.63
2016,4,23,17,15,673.5,82.0,2.3,22.5,344.5,578.44,458.62
2016,4,23,17,30,631.0,76.0,2.1,22.0,287.0,511.58,407.97
2016,4,23,17,45,566.0,68.5,1.9,21.5,230.5,432.22,345.67
2016,4,23,18,0,501.0,61.0,1.7,21.0,174.0,358.11,285.12
2016,4,23,18,15,403.5,49.0,1.65,20.0,123.5,269.5,211.73
2016,4,23,18,30,306.0,37.0,1.6,19.0,73.0,191.37,144.22
2016,4,23,18,45,153.0,18.5,1.6,18.5,36.5,91.94,42.54
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,44.0,21.0,1.9,15.5,26.0,17.75,3.27
2016,4,24,6,30,88.0,42.0,2.1,16.0,52.0,34.31,23.56
2016,4,24,6,45,141.5,65.5,2.35,16.5,92.5,50.73,38.75
2016,4,24,7,0,195.0,89.0,2.6,17.0,133.0,67.56,53.93
2016,4,24,7,15,268.0,101.0,2.8,17.5,179.0,76.23,61.63
2016,4,24,7,30,341.0,113.0,3.0,18.0,225.0,80.16,64.92
2016,4,24,7,45,170.5,113.0,3.2,18.5,169.0,83.04,67.12
2016,4,24,8,0,0.0,113.0,3.4,19.0,113.0,96.87,78.67
2016,4,24,8,15,0.0,96.0,3.5,19.0,96.0,84.27,64.45
2016,4,24,8,30,0.0,79.0,3.6,19.0,79.0,69.93,52.41
2016,4,24,8,45,3.5,135.0,3.75,19.5,137.5,117.98,91.14
2016,4,24,9,0,7.0,191.0,3.9,20.0,196.0,165.27,128.48
2016,4,24,9,15,20.5,238.0,3.95,20.0,252.5,209.0,162.41
2016,4,24,9,30,34.0,285.0,4.0,20.0,309.0,249.27,193.41
2016,4,24,9,45,20.5,241.0,4.1,20.5,256.0,217.21,167.94
2016,4,24,10,0,7.0,197.0,4.2,21.0,203.0,175.83,135.1
2016,4,24,10,15,8.0,205.5,4.2,21.0,212.5,184.68,141.89
2016,4,24,10,30,9.0,214.0,4.2,21.0,222.0,193.66,148.72
2016,4,24,10,45,14.0,261.0,4.25,21.5,273.5,238.79,183.3
2016,4,24,11,0,19.0,308.0,4.3,22.0,325.0,284.86,218.05
2016,4,24,11,15,15.5,274.0,4.3,22.0,288.5,254.42,194.51
2016,4,24,11,30,12.0,240.0,4.3,22.0,252.0,223.01,170.28
2016,4,24,11,45,14.5,273.5,4.3,22.5,287.5,256.15,195.35
2016,4,24,12,0,17.0,307.0,4.3,23.0,323.0,289.86,220.46
2016,4,24,12,15,16.5,304.0,4.2,23.0,320.0,288.22,219.05
2016,4,24,12,30,16.0,301.0,4.1,23.0,317.0,286.4,217.62
2016,4,24,12,45,12.5,247.0,4.1,23.5,259.5,234.67,177.96
2016,4,24,13,0,9.0,193.0,4.1,24.0,202.0,182.48,137.73
2016,4,24,13,15,8.0,183.0,4.05,24.0,191.0,172.71,130.3
2016,4,24,13,30,7.0,173.0,4.0,24.0,180.0,162.79,122.7
2016,4,24,13,45,12.0,235.5,3.95,24.0,247.0,225.94,171.56
2016,4,24,14,0,17.0,298.0,3.9,24.0,314.0,290.6,220.83
2016,4,24,14,15,407.0,229.0,3.85,24.0,573.5,668.54,511.81
2016,4,24,14,30,797.0,160.0,3.8,24.0,833.0,983.97,732.2
2016,4,24,14,45,780.5,160.5,3.75,24.0,796.5,963.01,716.52
2016,4,24,15,0,764.0,161.0,3.7,24.0,760.0,938.9,701.44
2016,4,24,15,15,750.0,157.5,3.7,24.0,718.5,916.42,687.83
2016,4,24,15,30,736.0,154.0,3.7,24.0,677.0,884.85,668.0
2016,4,24,15,45,554.0,205.5,3.7,24.0,584.0,751.05,575.04
2016,4,24,16,0,372.0,257.0,3.7,24.0,491.0,616.85,476.34
2016,4,24,16,15,513.0,194.0,3.65,23.5,487.0,671.35,522.46
2016,4,24,16,30,654.0,131.0,3.6,23.0,483.0,704.6,551.38
2016,4,24,16,45,622.5,124.0,3.55,23.0,430.0,646.48,509.82
2016,4,24,17,0,591.0,117.0,3.5,23.0,377.0,588.63,467.48
2016,4,24,17,15,546.5,108.0,3.3,22.5,322.5,520.4,416.48
2016,4,24,17,30,502.0,99.0,3.1,22.0,268.0,449.72,362.13
2016,4,24,17,45,442.5,87.0,2.9,21.5,215.0,375.98,303.32
2016,4,24,18,0,383.0,75.0,2.7,21.0,162.0,307.53,246.72
2016,4,24,18,15,294.5,59.0,2.6,20.5,115.0,226.41,178.41
2016,4,24,18,30,206.0,43.0,2.5,20.0,68.0,155.17,116.78
2016,4,24,18,45,103.0,21.5,2.45,19.5,34.0,75.62,36.91
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,109.5,20.5,2.55,19.5,33.5,16.04,3.45
2016,4,25,6,30,219.0,41.0,2.7,20.0,67.0,31.73,21.06
2016,4,25,6,45,312.5,56.0,2.85,20.5,115.0,42.63,31.18
2016,4,25,7,0,406.0,71.0,3.0,21.0,163.0,53.15,40.63
2016,4,25,7,15,276.5,103.5,3.2,21.5,174.0,77.96,62.15
2016,4,25,7,30,147.0,136.0,3.4,22.0,185.0,102.55,83.07
2016,4,25,7,45,162.5,159.5,3.6,22.5,223.0,118.31,96.07
2016,4,25,8,0,178.0,183.0,3.8,23.0,261.0,133.54,108.36
2016,4,25,8,15,89.0,160.0,3.9,23.5,199.0,127.87,95.63
2016,4,25,8,30,0.0,137.0,4.0,24.0,137.0,118.05,89.99
2016,4,25,8,45,31.0,204.0,4.15,24.5,224.0,171.86,130.8
2016,4,25,9,0,62.0,271.0,4.3,25.0,311.0,233.31,177.03
2016,4,25,9,15,97.5,304.5,4.35,25.0,371.5,277.16,209.78
2016,4,25,9,30,133.0,338.0,4.4,25.0,432.0,321.53,243.2
2016,4,25,9,45,232.5,347.0,4.45,25.5,524.0,385.14,290.25
2016,4,25,10,0,332.0,356.0,4.5,26.0,616.0,456.73,343.5
2016,4,25,10,15,573.0,255.5,4.5,26.0,729.0,530.22,400.21
2016,4,25,10,30,814.0,155.0,4.5,26.0,842.0,626.37,474.13
2016,4,25,10,45,819.0,158.5,4.5,26.5,869.5,676.61,510.79
2016,4,25,11,0,824.0,162.0,4.5,27.0,897.0,725.23,545.45
2016,4,25,11,15,829.0,163.0,4.5,27.0,917.5,769.82,577.61
2016,4,25,11,30,834.0,164.0,4.5,27.0,938.0,812.35,607.17
2016,4,25,11,45,857.5,150.5,4.55,27.5,955.5,847.85,629.88
2016,4,25,12,0,881.0,137.0,4.6,28.0,973.0,888.2,655.8
2016,4,25,12,15,881.5,137.0,4.55,28.0,977.5,918.26,675.35
2016,4,25,12,30,882.0,137.0,4.5,28.0,982.0,945.21,692.88
2016,4,25,12,45,542.0,314.5,4.5,28.5,833.0,834.55,613.12
2016,4,25,13,0,202.0,492.0,4.5,29.0,684.0,675.17,493.42
2016,4,25,13,15,206.0,484.5,4.45,29.0,678.0,680.1,497.97
2016,4,25,13,30,210.0,477.0,4.4,29.0,672.0,683.83,500.96
2016,4,25,13,45,529.0,310.0,4.35,29.0,786.5,866.1,635.75
2016,4,25,14,0,848.0,143.0,4.3,29.0,901.0,1004.1,730.52
2016,4,25,14,15,840.5,141.0,4.25,29.0,872.5,996.31,724.99
2016,4,25,14,30,833.0,139.0,4.2,29.0,844.0,996.34,725.79
2016,4,25,14,45,490.5,262.5,4.2,29.0,673.0,785.22,581.82
2016,4,25,15,0,148.0,386.0,4.2,29.0,502.0,547.78,407.46
2016,4,25,15,15,180.0,362.5,4.1,28.5,496.0,553.48,415.24
2016,4,25,15,30,212.0,339.0,4.0,28.0,490.0,556.88,420.41
2016,4,25,15,45,470.0,235.0,3.95,28.0,540.0,706.03,535.07
2016,4,25,16,0,728.0,131.0,3.9,28.0,590.0,812.62,613.89
2016,4,25,16,15,703.5,126.0,3.75,27.5,538.5,763.07,580.99
2016,4,25,16,30,679.0,121.0,3.6,27.0,487.0,712.47,547.85
2016,4,25,16,45,646.0,114.5,3.5,27.0,433.0,652.92,506.73
2016,4,25,17,0,613.0,108.0,3.4,27.0,379.0,593.75,464.11
2016,4,25,17,15,568.5,100.0,3.2,26.5,324.5,525.86,414.23
2016,4,25,17,30,524.0,92.0,3.0,26.0,270.0,460.27,364.53
2016,4,25,17,45,460.5,82.0,2.8,26.0,216.5,379.64,300.89
2016,4,25,18,0,397.0,72.0,2.6,26.0,163.0,310.58,244.33
2016,4,25,18,15,307.5,57.0,2.65,25.5,116.0,229.41,177.4
2016,4,25,18,30,218.0,42.0,2.7,25.0,69.0,158.22,117.01
2016,4,25,18,45,109.0,21.0,2.8,24.5,34.5,77.05,39.13
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,95.0,22.0,4.05,20.0,33.5,17.18,5.04
2016,4,26,6,30,190.0,44.0,4.1,20.0,67.0,33.96,23.01
2016,4,26,6,45,266.5,62.5,4.15,20.5,113.5,47.39,35.3
2016,4,26,7,0,343.0,81.0,4.2,21.0,160.0,60.28,46.81
2016,4,26,7,15,176.0,98.5,4.3,21.0,139.5,74.06,58.92
2016,4,26,7,30,9.0,116.0,4.4,21.0,119.0,96.61,78.33
2016,4,26,7,45,98.5,150.0,4.55,21.5,193.0,112.23,91.31
2016,4,26,8,0,188.0,184.0,4.7,22.0,267.0,134.26,109.48
2016,4,26,8,15,402.0,167.0,4.8,22.5,374.0,137.94,94.4
2016,4,26,8,30,616.0,150.0,4.9,23.0,481.0,183.08,116.14
2016,4,26,8,45,645.5,155.0,5.05,23.5,533.0,235.02,156.15
2016,4,26,9,0,675.0,160.0,5.2,24.0,585.0,290.38,202.07
2016,4,26,9,15,461.0,246.5,5.25,24.0,547.0,334.97,246.81
2016,4,26,9,30,247.0,333.0,5.3,24.0,509.0,360.62,272.8
2016,4,26,9,45,498.0,255.0,5.4,24.5,636.5,422.98,319.4
2016,4,26,10,0,749.0,177.0,5.5,25.0,764.0,516.21,391.29
2016,4,26,10,15,760.0,180.0,5.55,25.0,799.5,569.93,434.34
2016,4,26,10,30,771.0,183.0,5.6,25.0,835.0,624.17,476.82
2016,4,26,10,45,775.5,187.5,5.7,25.5,862.5,672.9,513.45
2016,4,26,11,0,780.0,192.0,5.8,26.0,890.0,720.1,548.09
2016,4,26,11,15,785.0,194.0,5.85,26.0,910.5,763.82,580.53
2016,4,26,11,30,790.0,196.0,5.9,26.0,931.0,805.64,611.13
2016,4,26,11,45,799.0,192.5,5.95,26.5,944.5,843.84,637.01
2016,4,26,12,0,808.0,189.0,6.0,27.0,958.0,879.94,660.7
2016,4,26,12,15,520.5,341.0,5.95,27.0,837.5,799.86,598.77
2016,4,26,12,30,233.0,493.0,5.9,27.0,717.0,683.81,508.86
2016,4,26,12,45,141.5,464.5,5.9,27.5,600.5,581.69,433.59
2016,4,26,13,0,50.0,436.0,5.9,28.0,484.0,461.95,344.07
2016,4,26,13,15,75.5,452.0,5.85,28.0,523.0,506.89,377.91
2016,4,26,13,30,101.0,468.0,5.8,28.0,562.0,552.65,411.7
2016,4,26,13,45,140.0,462.5,5.8,28.0,590.5,604.87,450.55
2016,4,26,14,0,179.0,457.0,5.8,28.0,619.0,642.87,479.2
2016,4,26,14,15,99.5,379.0,5.7,27.5,468.5,485.9,365.46
2016,4,26,14,30,20.0,301.0,5.6,27.0,318.0,297.92,224.89
2016,4,26,14,45,168.0,332.5,5.6,27.0,465.5,508.52,387.58
2016,4,26,15,0,316.0,364.0,5.6,27.0,613.0,702.91,531.73
2016,4,26,15,15,475.5,284.0,5.5,27.0,635.5,781.64,592.47
2016,4,26,15,30,635.0,204.0,5.4,27.0,658.0,842.47,640.44
2016,4,26,15,45,416.5,248.0,5.3,27.0,537.5,670.53,513.65
2016,4,26,16,0,198.0,292.0,5.2,27.0,417.0,486.29,374.48
2016,4,26,16,15,104.5,237.5,4.95,26.5,303.5,342.11,265.49
2016,4,26,16,30,11.0,183.0,4.7,26.0,190.0,179.59,138.04
2016,4,26,16,45,5.5,139.5,4.5,26.0,143.0,132.31,101.12
2016,4,26,17,0,0.0,96.0,4.3,26.0,96.0,86.07,64.28
2016,4,26,17,15,0.0,81.5,4.1,25.5,81.5,72.63,53.77
2016,4,26,17,30,0.0,67.0,3.9,25.0,67.0,59.22,43.1
2016,4,26,17,45,82.5,86.0,3.7,24.5,105.0,142.21,112.23
2016,4,26,18,0,165.0,105.0,3.5,24.0,143.0,210.67,166.99
2016,4,26,18,15,112.5,76.0,3.5,23.5,98.5,144.85,112.02
2016,4,26,18,30,60.0,47.0,3.5,23.0,54.0,83.25,60.41
2016,4,26,18,45,30.0,23.5,3.55,23.0,27.0,39.73,19.01
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,27,6,15,124.0,22.5,3.35,15.0,37.5,17.59,6.29
2016,4,27,6,30,248.0,45.0,3.4,15.0,75.0,34.82,24.36
2016,4,27,6,45,375.0,56.0,3.45,15.0,129.0,42.71,32.07
2016,4,27,7,0,502.0,67.0,3.5,15.0,183.0,51.6,40.32
2016,4,27,7,15,569.0,75.5,3.4,15.5,241.5,56.23,44.47
2016,4,27,7,30,636.0,84.0,3.3,16.0,300.0,60.68,48.28
2016,4,27,7,45,694.5,87.0,3.25,16.5,362.0,60.73,48.08
2016,4,27,8,0,753.0,90.0,3.2,17.0,424.0,60.92,47.97
2016,4,27,8,15,784.0,94.5,3.15,18.0,482.0,115.72,65.48
2016,4,27,8,30,815.0,99.0,3.1,19.0,540.0,175.65,103.13
2016,4,27,8,45,842.5,101.0,3.05,20.0,596.5,236.55,150.89
2016,4,27,9,0,870.0,103.0,3.0,21.0,653.0,300.31,204.59
2016,4,27,9,15,886.0,106.0,2.95,22.0,703.5,368.7,262.7
2016,4,27,9,30,902.0,109.0,2.9,23.0,754.0,432.31,315.99
2016,4,27,9,45,915.5,110.5,2.9,24.0,798.5,494.08,366.27
2016,4,27,10,0,929.0,112.0,2.9,25.0,843.0,555.7,414.48
2016,4,27,10,15,937.0,114.0,2.8,25.5,880.0,614.29,459.14
2016,4,27,10,30,945.0,116.0,2.7,26.0,917.0,671.6,501.12
2016,4,27,10,45,951.0,117.0,2.65,26.5,946.5,725.22,539.2
2016,4,27,11,0,957.0,118.0,2.6,27.0,976.0,776.86,574.63
2016,4,27,11,15,960.5,119.0,2.6,27.0,997.0,824.44,606.51
2016,4,27,11,30,964.0,120.0,2.6,27.0,1018.0,869.39,635.55
2016,4,27,11,45,968.5,118.5,2.6,27.5,1031.5,910.16,660.27
2016,4,27,12,0,973.0,117.0,2.6,28.0,1045.0,947.97,682.81
2016,4,27,12,15,973.0,117.5,2.6,28.0,1048.5,980.51,703.18
2016,4,27,12,30,973.0,118.0,2.6,28.0,1052.0,1009.59,721.32
2016,4,27,12,45,971.5,117.5,2.6,28.0,1046.5,1032.74,735.73
2016,4,27,13,0,970.0,117.0,2.6,28.0,1041.0,1052.09,747.86
2016,4,27,13,15,966.5,116.0,2.55,28.0,1027.0,1065.08,755.6
2016,4,27,13,30,963.0,115.0,2.5,28.0,1013.0,1074.01,760.95
2016,4,27,13,45,958.0,114.0,2.5,28.0,990.5,1077.35,763.53
2016,4,27,14,0,953.0,113.0,2.5,28.0,968.0,1076.56,763.75
2016,4,27,14,15,946.0,111.5,2.4,28.0,937.5,1069.17,758.92
2016,4,27,14,30,939.0,110.0,2.3,28.0,907.0,1057.75,751.76
2016,4,27,14,45,928.0,109.0,2.25,28.0,869.0,1039.02,740.78
2016,4,27,15,0,917.0,108.0,2.2,28.0,831.0,1016.63,727.65
2016,4,27,15,15,905.0,105.5,2.0,27.5,787.0,988.14,710.44
2016,4,27,15,30,893.0,103.0,1.8,27.0,743.0,956.38,691.11
2016,4,27,15,45,874.5,101.0,1.65,27.0,692.5,916.26,665.6
2016,4,27,16,0,856.0,99.0,1.5,27.0,642.0,881.83,643.77
2016,4,27,16,15,835.0,95.5,1.35,27.0,588.0,832.88,612.23
2016,4,27,16,30,814.0,92.0,1.2,27.0,534.0,782.24,579.41
2016,4,27,16,45,782.0,88.5,1.1,27.0,476.0,721.8,540.07
2016,4,27,17,0,750.0,85.0,1.0,27.0,418.0,661.25,499.96
2016,4,27,17,15,709.0,79.0,0.85,26.5,360.0,595.12,454.34
2016,4,27,17,30,668.0,73.0,0.7,26.0,302.0,527.81,405.63
2016,4,27,17,45,602.5,66.5,0.55,26.0,244.0,447.91,345.02
2016,4,27,18,0,537.0,60.0,0.4,26.0,186.0,373.24,286.2
2016,4,27,18,15,439.5,49.0,0.45,25.5,133.5,284.25,215.98
2016,4,27,18,30,342.0,38.0,0.5,25.0,81.0,205.58,151.03
2016,4,27,18,45,171.0,19.0,0.6,24.5,40.5,99.78,56.27
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,133.5,22.0,1.45,14.5,38.5,17.18,6.65
2016,4,28,6,30,267.0,44.0,1.7,15.0,77.0,34.03,23.78
2016,4,28,6,45,361.0,57.5,2.0,16.0,127.5,43.75,32.89
2016,4,28,7,0,455.0,71.0,2.3,17.0,178.0,54.74,42.77
2016,4,28,7,15,517.5,80.5,2.45,17.5,233.0,59.97,47.4
2016,4,28,7,30,580.0,90.0,2.6,18.0,288.0,64.96,51.62
2016,4,28,7,45,627.0,96.0,2.8,19.0,345.5,66.9,52.94
2016,4,28,8,0,674.0,102.0,3.0,20.0,403.0,68.75,54.12
2016,4,28,8,15,705.0,108.0,3.25,20.5,458.0,115.19,66.65
2016,4,28,8,30,736.0,114.0,3.5,21.0,513.0,171.81,102.6
2016,4,28,8,45,760.5,117.5,3.8,22.0,566.0,228.98,147.32
2016,4,28,9,0,785.0,121.0,4.1,23.0,619.0,293.6,201.24
2016,4,28,9,15,802.0,124.5,4.1,23.5,667.0,352.62,251.99
2016,4,28,9,30,819.0,128.0,4.1,24.0,715.0,412.73,302.94
2016,4,28,9,45,832.0,131.0,4.2,24.5,757.5,471.52,351.78
2016,4,28,10,0,845.0,134.0,4.3,25.0,800.0,530.39,399.2
2016,4,28,10,15,854.5,136.0,4.3,25.0,836.0,586.29,443.67
2016,4,28,10,30,864.0,138.0,4.3,25.0,872.0,640.96,486.0
2016,4,28,10,45,868.5,141.0,4.35,25.5,900.0,691.31,523.22
2016,4,28,11,0,873.0,144.0,4.4,26.0,928.0,739.77,558.07
2016,4,28,11,15,877.0,145.5,4.4,26.0,948.5,784.55,590.38
2016,4,28,11,30,881.0,147.0,4.4,26.0,969.0,827.02,619.1
2016,4,28,11,45,880.0,149.5,4.45,26.5,980.0,863.76,642.63
2016,4,28,12,0,879.0,152.0,4.5,27.0,991.0,897.57,664.02
2016,4,28,12,15,879.0,152.0,4.45,27.0,994.5,927.09,683.3
2016,4,28,12,30,879.0,152.0,4.4,27.0,998.0,953.52,700.48
2016,4,28,12,45,868.5,157.5,4.4,27.5,990.0,971.84,711.13
2016,4,28,13,0,858.0,163.0,4.4,28.0,982.0,998.59,727.41
2016,4,28,13,15,853.0,162.0,4.35,28.0,968.0,1009.45,734.38
2016,4,28,13,30,848.0,161.0,4.3,28.0,954.0,1016.53,739.1
2016,4,28,13,45,828.0,168.0,4.25,28.0,928.0,1013.05,737.06
2016,4,28,14,0,808.0,175.0,4.2,28.0,902.0,1005.75,732.72
2016,4,28,14,15,798.0,173.0,4.15,28.0,872.0,995.67,726.71
2016,4,28,14,30,788.0,171.0,4.1,28.0,842.0,982.02,718.5
2016,4,28,14,45,449.0,276.5,4.05,28.0,655.5,756.48,562.56
2016,4,28,15,0,110.0,382.0,4.0,28.0,469.0,488.53,365.19
2016,4,28,15,15,66.0,323.0,3.95,27.5,374.5,384.0,290.11
2016,4,28,15,30,22.0,264.0,3.9,27.0,280.0,266.52,202.2
2016,4,28,15,45,51.5,274.0,3.85,27.0,308.0,319.97,244.48
2016,4,28,16,0,81.0,284.0,3.8,27.0,336.0,358.44,274.85
2016,4,28,16,15,92.0,262.0,3.65,26.5,316.0,343.89,265.43
2016,4,28,16,30,103.0,240.0,3.5,26.0,296.0,328.2,255.18
2016,4,28,16,45,51.5,136.5,3.35,26.0,164.5,172.27,133.88
2016,4,28,17,0,0.0,33.0,3.2,26.0,33.0,29.1,18.1
2016,4,28,17,15,0.0,28.0,3.0,25.5,28.0,24.67,14.64
2016,4,28,17,30,0.0,23.0,2.8,25.0,23.0,20.24,11.08
2016,4,28,17,45,76.0,64.5,2.65,24.5,82.5,112.76,88.29
2016,4,28,18,0,152.0,106.0,2.5,24.0,142.0,203.85,161.24
2016,4,28,18,15,106.0,76.0,2.55,23.5,98.0,140.54,108.53
2016,4,28,18,30,60.0,46.0,2.6,23.0,54.0,80.69,58.55
2016,4,28,18,45,31.0,24.5,2.7,23.0,28.5,41.29,21.71
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,3.32,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,20.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.64,0.0
2016,4,29,6,15,62.5,26.0,2.8,21.0,34.0,21.08,9.6
2016,4,29,6,30,119.0,48.0,2.9,21.0,64.0,37.87,26.42
2016,4,29,6,45,170.0,72.5,3.05,21.5,107.0,55.84,42.5
2016,4,29,7,0,221.0,97.0,3.2,22.0,150.0,73.17,57.75
2016,4,29,7,15,201.5,116.5,3.55,22.5,174.5,86.21,68.98
2016,4,29,7,30,182.0,136.0,3.9,23.0,199.0,103.11,83.19
2016,4,29,7,45,91.0,135.0,4.25,23.5,166.5,102.94,82.63
2016,4,29,8,0,0.0,134.0,4.6,24.0,134.0,112.91,90.59
2016,4,29,8,15,17.0,173.5,4.75,24.0,183.0,145.22,111.55
2016,4,29,8,30,34.0,213.0,4.9,24.0,232.0,172.84,132.12
2016,4,29,8,45,18.5,193.5,5.1,24.5,204.0,167.48,127.87
2016,4,29,9,0,3.0,174.0,5.3,25.0,176.0,150.75,114.73
2016,4,29,9,15,3.5,173.0,5.35,25.5,175.5,151.22,114.57
2016,4,29,9,30,4.0,172.0,5.4,26.0,175.0,151.51,114.28
2016,4,29,9,45,14.5,236.0,5.45,26.5,247.5,210.48,159.36
2016,4,29,10,0,25.0,300.0,5.5,27.0,320.0,270.83,204.71
2016,4,29,10,15,20.0,284.0,5.45,27.0,300.5,257.8,194.49
2016,4,29,10,30,15.0,268.0,5.4,27.0,281.0,243.55,183.43
2016,4,29,10,45,42.0,348.0,5.4,27.5,385.5,330.75,248.77
2016,4,29,11,0,69.0,428.0,5.4,28.0,490.0,423.22,316.44
2016,4,29,11,15,129.5,455.0,5.35,28.0,575.0,500.75,373.62
2016,4,29,11,30,190.0,482.0,5.3,28.0,660.0,583.0,433.45
2016,4,29,11,45,100.5,350.0,5.25,28.0,444.5,404.8,303.34
2016,4,29,12,0,11.0,218.0,5.2,28.0,229.0,204.37,152.12
2016,4,29,12,15,82.0,359.5,5.15,28.0,439.0,403.86,303.02
2016,4,29,12,30,153.0,501.0,5.1,28.0,649.0,616.46,456.2
2016,4,29,12,45,112.0,482.0,5.05,28.0,590.0,559.21,413.89
2016,4,29,13,0,71.0,463.0,5.0,28.0,531.0,507.56,376.07
2016,4,29,13,15,42.5,359.5,4.9,28.0,400.0,382.47,285.28
2016,4,29,13,30,14.0,256.0,4.8,28.0,269.0,246.27,183.89
2016,4,29,13,45,285.5,294.5,4.75,28.0,551.5,590.14,445.35
2016,4,29,14,0,557.0,333.0,4.7,28.0,834.0,919.07,676.6
2016,4,29,14,15,430.0,370.0,4.6,28.0,749.5,832.57,612.9
2016,4,29,14,30,303.0,407.0,4.5,28.0,665.0,733.71,542.45
2016,4,29,14,45,160.0,337.5,4.4,28.0,473.5,504.42,378.8
2016,4,29,15,0,17.0,268.0,4.3,28.0,282.0,264.0,198.31
2016,4,29,15,15,15.0,250.5,4.1,27.5,262.0,245.65,185.61
2016,4,29,15,30,13.0,233.0,3.9,27.0,242.0,227.27,172.33
2016,4,29,15,45,9.5,217.0,3.75,27.0,223.5,209.03,158.67
2016,4,29,16,0,6.0,201.0,3.6,27.0,205.0,190.93,145.05
2016,4,29,16,15,131.0,244.0,3.35,26.5,316.0,370.4,287.0
2016,4,29,16,30,256.0,287.0,3.1,26.0,427.0,519.51,400.93
2016,4,29,16,45,150.0,232.0,2.9,26.0,312.0,367.84,285.95
2016,4,29,17,0,44.0,177.0,2.7,26.0,197.0,211.76,164.54
2016,4,29,17,15,96.5,176.0,2.55,25.5,211.5,248.87,195.93
2016,4,29,17,30,149.0,175.0,2.4,25.0,226.0,292.94,231.5
2016,4,29,17,45,126.5,142.0,2.25,25.0,180.0,236.84,186.81
2016,4,29,18,0,104.0,109.0,2.1,25.0,134.0,182.08,142.49
2016,4,29,18,15,69.5,75.5,2.05,24.5,90.5,122.14,93.35
2016,4,29,18,30,35.0,42.0,2.0,24.0,47.0,57.86,40.42
2016,4,29,18,45,17.5,22.0,2.0,24.0,24.5,27.74,13.18
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.82,0.0
2016,4,29,19,15,0.0,1.0,2.05,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,13.0,9.0,7.28,0.0
2016,4,30,6,15,122.5,28.5,3.4,13.5,44.0,22.24,11.38
2016,4,30,6,30,228.0,49.0,3.5,14.0,79.0,37.73,27.19
2016,4,30,6,45,326.5,63.5,3.65,14.5,129.5,48.08,36.95
2016,4,30,7,0,425.0,78.0,3.8,15.0,180.0,58.08,46.1
2016,4,30,7,15,488.5,88.5,3.9,16.0,235.5,64.65,51.83
2016,4,30,7,30,552.0,99.0,4.0,17.0,291.0,71.76,57.79
2016,4,30,7,45,602.5,105.5,4.15,18.0,348.5,73.73,59.1
2016,4,30,8,0,653.0,112.0,4.3,19.0,406.0,75.63,60.28
2016,4,30,8,15,684.5,118.0,4.25,19.5,461.5,122.17,72.92
2016,4,30,8,30,716.0,124.0,4.2,20.0,517.0,177.52,108.44
2016,4,30,8,45,746.0,126.5,4.2,20.5,571.0,233.69,152.61
2016,4,30,9,0,776.0,129.0,4.2,21.0,625.0,298.35,206.85
2016,4,30,9,15,502.5,234.5,4.0,21.5,565.0,339.27,250.53
2016,4,30,9,30,229.0,340.0,3.8,22.0,505.0,358.88,272.35
2016,4,30,9,45,539.5,237.5,3.6,22.5,657.0,427.08,322.42
2016,4,30,10,0,850.0,135.0,3.4,23.0,809.0,533.59,403.13
2016,4,30,10,15,859.5,137.5,3.2,23.0,845.0,590.02,447.13
2016,4,30,10,30,869.0,140.0,3.0,23.0,881.0,645.16,488.86
2016,4,30,10,45,880.0,139.0,2.8,23.5,911.0,696.56,525.56
2016,4,30,11,0,891.0,138.0,2.6,24.0,941.0,746.59,559.88
2016,4,30,11,15,895.5,139.0,2.35,24.5,962.0,791.88,588.85
2016,4,30,11,30,900.0,140.0,2.1,25.0,983.0,834.84,613.8
2016,4,30,11,45,907.0,138.0,1.9,25.5,997.0,874.78,636.3
2016,4,30,12,0,914.0,136.0,1.7,26.0,1011.0,912.17,656.41
2016,4,30,12,15,914.5,136.0,1.6,26.0,1015.0,942.87,674.17
2016,4,30,12,30,915.0,136.0,1.5,26.0,1019.0,970.39,689.73
2016,4,30,12,45,916.0,134.5,1.4,26.5,1015.0,993.69,701.12
2016,4,30,13,0,917.0,133.0,1.3,27.0,1011.0,1013.53,710.22
2016,4,30,13,15,914.0,132.5,1.3,27.0,998.0,1026.8,718.37
2016,4,30,13,30,911.0,132.0,1.3,27.0,985.0,1036.27,724.39
2016,4,30,13,45,908.0,130.0,1.35,27.0,964.0,1040.4,728.21
2016,4,30,14,0,905.0,128.0,1.4,27.0,943.0,1040.61,729.84
2016,4,30,14,15,898.5,126.0,1.35,27.0,914.0,1033.42,725.46
2016,4,30,14,30,892.0,124.0,1.3,27.0,885.0,1022.39,718.95
2016,4,30,14,45,885.0,121.0,1.3,27.0,849.5,1006.08,710.2
2016,4,30,15,0,878.0,118.0,1.3,27.0,814.0,986.13,699.35
2016,4,30,15,15,866.0,115.5,1.25,27.0,771.5,958.48,682.99
2016,4,30,15,30,854.0,113.0,1.2,27.0,729.0,936.87,670.54
2016,4,30,15,45,841.0,109.0,1.15,27.0,681.0,900.19,648.49
2016,4,30,16,0,828.0,105.0,1.1,27.0,633.0,860.84,624.77
2016,4,30,16,15,806.5,101.0,1.05,26.5,580.5,811.92,595.77
2016,4,30,16,30,785.0,97.0,1.0,26.0,528.0,761.45,565.29
2016,4,30,16,45,759.0,92.0,0.95,26.0,472.5,705.17,529.14
2016,4,30,17,0,733.0,87.0,0.9,26.0,417.0,648.38,491.9
2016,4,30,17,15,693.0,81.5,0.85,25.5,360.0,584.54,448.3
2016,4,30,17,30,653.0,76.0,0.8,25.0,303.0,519.42,401.7
2016,4,30,17,45,596.0,68.5,0.8,24.5,246.5,444.24,345.9
2016,4,30,18,0,539.0,61.0,0.8,24.0,190.0,373.45,290.74
2016,4,30,18,15,446.0,50.5,0.85,23.0,138.5,287.35,221.93
2016,4,30,18,30,353.0,40.0,0.9,22.0,87.0,210.92,158.05
2016,4,30,18,45,207.0,25.0,0.95,21.5,49.5,120.51,75.76
2016,4,30,19,0,61.0,10.0,1.0,21.0,12.0,26.98,0.0
2016,4,30,19,15,30.5,5.0,1.0,20.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,10.01,0.0
2016,5,1,6,15,161.5,28.0,3.25,15.5,48.0,21.87,11.35
2016,5,1,6,30,284.0,45.0,3.5,16.0,84.0,34.71,24.4
2016,5,1,6,45,369.0,58.5,3.75,16.5,133.0,44.37,33.43
2016,5,1,7,0,454.0,72.0,4.0,17.0,182.0,55.09,43.11
2016,5,1,7,15,513.5,81.0,4.1,17.5,236.0,59.87,47.31
2016,5,1,7,30,573.0,90.0,4.2,18.0,290.0,64.44,51.15
2016,5,1,7,45,286.5,112.5,4.35,18.5,212.5,76.55,61.43
2016,5,1,8,0,0.0,135.0,4.5,19.0,135.0,113.77,93.13
2016,5,1,8,15,0.0,94.0,4.5,19.5,94.0,82.77,63.0
2016,5,1,8,30,0.0,53.0,4.5,20.0,53.0,46.85,33.14
2016,5,1,8,45,0.0,74.0,4.55,20.5,74.0,65.53,48.24
2016,5,1,9,0,0.0,95.0,4.6,21.0,95.0,84.21,63.13
2016,5,1,9,15,0.5,123.0,4.55,21.0,123.5,108.42,82.41
2016,5,1,9,30,1.0,151.0,4.5,21.0,152.0,132.7,101.56
2016,5,1,9,45,9.5,214.5,4.5,21.5,222.5,190.44,146.6
2016,5,1,10,0,18.0,278.0,4.5,22.0,293.0,249.18,191.6
2016,5,1,10,15,32.5,327.0,4.5,22.0,354.5,297.23,228.19
2016,5,1,10,30,47.0,376.0,4.5,22.0,416.0,351.21,268.95
2016,5,1,10,45,73.0,411.5,4.5,22.5,476.5,403.9,307.96
2016,5,1,11,0,99.0,447.0,4.5,23.0,537.0,459.83,348.86
2016,5,1,11,15,133.5,465.0,4.5,23.0,589.0,511.5,387.13
2016,5,1,11,30,168.0,483.0,4.5,23.0,641.0,565.77,426.97
2016,5,1,11,45,154.0,489.0,4.5,23.5,635.5,572.32,430.26
2016,5,1,12,0,140.0,495.0,4.5,24.0,630.0,577.41,432.64
2016,5,1,12,15,84.0,441.0,4.5,24.0,522.5,481.01,361.94
2016,5,1,12,30,28.0,387.0,4.5,24.0,415.0,384.91,290.16
2016,5,1,12,45,47.0,423.0,4.5,24.0,468.5,440.73,332.17
2016,5,1,13,0,66.0,459.0,4.5,24.0,522.0,498.15,374.45
2016,5,1,13,15,78.5,462.0,4.55,23.5,536.0,517.87,390.04
2016,5,1,13,30,91.0,465.0,4.6,23.0,550.0,537.61,405.87
2016,5,1,13,45,443.5,323.0,4.65,23.0,725.0,788.9,597.47
2016,5,1,14,0,796.0,181.0,4.7,23.0,900.0,996.51,745.97
2016,5,1,14,15,787.5,179.0,4.7,23.0,871.5,987.94,739.58
2016,5,1,14,30,779.0,177.0,4.7,23.0,843.0,975.85,732.44
2016,5,1,14,45,741.5,189.5,4.75,23.0,802.0,954.62,719.57
2016,5,1,15,0,704.0,202.0,4.8,23.0,761.0,923.78,700.14
2016,5,1,15,15,622.5,222.5,4.75,22.5,697.5,856.93,655.48
2016,5,1,15,30,541.0,243.0,4.7,22.0,634.0,785.65,605.73
2016,5,1,15,45,486.0,244.0,4.7,22.0,577.5,724.67,562.43
2016,5,1,16,0,431.0,245.0,4.7,22.0,521.0,664.47,518.92
2016,5,1,16,15,424.0,223.5,4.55,22.0,476.0,622.2,488.94
2016,5,1,16,30,417.0,202.0,4.4,22.0,431.0,578.52,457.45
2016,5,1,16,45,412.0,179.5,4.3,22.0,386.0,534.05,425.11
2016,5,1,17,0,407.0,157.0,4.2,22.0,341.0,488.33,391.27
2016,5,1,17,15,357.0,147.0,3.95,21.5,292.5,412.47,332.95
2016,5,1,17,30,307.0,137.0,3.7,21.0,244.0,354.49,287.11
2016,5,1,17,45,263.5,117.0,3.5,20.5,197.0,292.6,237.18
2016,5,1,18,0,220.0,97.0,3.3,20.0,150.0,234.65,189.08
2016,5,1,18,15,163.5,74.5,3.3,19.5,108.0,171.65,135.8
2016,5,1,18,30,107.0,52.0,3.3,19.0,66.0,114.38,86.64
2016,5,1,18,45,53.5,29.5,3.3,19.0,36.5,56.55,34.66
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,6.37,0.0
2016,5,1,19,15,0.0,3.5,3.4,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.5,4.65,13.0,1.5,0.0,0.0
2016,5,2,6,0,0.0,3.0,4.8,13.0,3.0,2.73,0.0
2016,5,2,6,15,0.0,14.0,4.95,13.0,14.0,12.31,4.17
2016,5,2,6,30,0.0,25.0,5.1,13.0,25.0,22.01,13.65
2016,5,2,6,45,0.0,40.0,5.3,13.0,40.0,35.29,25.85
2016,5,2,7,0,0.0,55.0,5.5,13.0,55.0,48.43,37.86
2016,5,2,7,15,0.0,71.5,5.55,13.0,71.5,62.35,50.4
2016,5,2,7,30,0.0,88.0,5.6,13.0,88.0,76.15,62.62
2016,5,2,7,45,0.0,104.5,5.65,13.5,104.5,89.81,74.4
2016,5,2,8,0,0.0,121.0,5.7,14.0,121.0,103.35,85.86
2016,5,2,8,15,48.0,181.5,5.7,14.0,208.0,146.54,116.04
2016,5,2,8,30,96.0,242.0,5.7,14.0,295.0,200.16,157.08
2016,5,2,8,45,48.0,175.0,5.7,14.0,201.5,154.17,121.0
2016,5,2,9,0,0.0,108.0,5.7,14.0,108.0,95.31,74.1
2016,5,2,9,15,0.0,78.0,5.6,14.0,78.0,69.16,52.2
2016,5,2,9,30,0.0,48.0,5.5,14.0,48.0,42.52,29.92
2016,5,2,9,45,3.0,118.5,5.45,14.5,121.5,106.06,82.22
2016,5,2,10,0,6.0,189.0,5.4,15.0,195.0,168.5,132.59
2016,5,2,10,15,3.0,153.0,5.25,15.0,156.0,136.65,106.53
2016,5,2,10,30,0.0,117.0,5.1,15.0,117.0,103.77,79.65
2016,5,2,10,45,0.0,124.5,5.0,15.0,124.5,110.47,85.0
2016,5,2,11,0,0.0,132.0,4.9,15.0,132.0,117.22,90.35
2016,5,2,11,15,7.5,206.0,4.85,15.0,213.0,188.33,147.62
2016,5,2,11,30,15.0,280.0,4.8,15.0,294.0,260.55,204.8
2016,5,2,11,45,30.5,355.0,4.75,15.0,384.0,345.9,271.49
2016,5,2,12,0,46.0,430.0,4.7,15.0,474.0,431.64,337.21
2016,5,2,12,15,33.5,389.0,4.75,15.0,421.0,387.62,303.1
2016,5,2,12,30,21.0,348.0,4.8,15.0,368.0,333.44,261.19
2016,5,2,12,45,147.0,414.5,4.85,15.5,556.0,536.13,419.63
2016,5,2,13,0,273.0,481.0,4.9,16.0,744.0,738.5,570.2
2016,5,2,13,15,136.5,299.0,4.9,16.0,430.5,425.83,335.44
2016,5,2,13,30,0.0,117.0,4.9,16.0,117.0,104.79,79.58
2016,5,2,13,45,11.0,225.0,4.9,16.5,235.0,214.79,168.08
2016,5,2,14,0,22.0,333.0,4.9,17.0,353.0,328.17,256.66
2016,5,2,14,15,45.5,366.5,4.8,17.0,406.0,401.37,313.76
2016,5,2,14,30,69.0,400.0,4.7,17.0,459.0,461.64,360.42
2016,5,2,14,45,65.0,379.5,4.6,17.0,433.5,438.37,342.92
2016,5,2,15,0,61.0,359.0,4.5,17.0,408.0,414.68,325.34
2016,5,2,15,15,30.5,254.0,4.35,17.0,278.5,276.32,217.91
2016,5,2,15,30,0.0,149.0,4.2,17.0,149.0,134.33,104.28
2016,5,2,15,45,0.0,135.0,4.1,17.0,135.0,121.37,94.2
2016,5,2,16,0,0.0,121.0,4.0,17.0,121.0,108.41,83.92
2016,5,2,16,15,0.0,104.0,3.8,17.0,104.0,92.67,71.29
2016,5,2,16,30,0.0,87.0,3.6,17.0,87.0,77.06,58.66
2016,5,2,16,45,0.0,93.0,3.45,17.0,93.0,82.71,63.59
2016,5,2,17,0,0.0,99.0,3.3,17.0,99.0,88.8,68.91
2016,5,2,17,15,0.0,85.5,3.0,16.5,85.5,76.34,58.87
2016,5,2,17,30,0.0,72.0,2.7,16.0,72.0,63.89,48.68
2016,5,2,17,45,230.0,71.0,2.4,16.0,127.5,228.68,189.41
2016,5,2,18,0,460.0,70.0,2.1,16.0,183.0,340.81,278.44
2016,5,2,18,15,373.0,57.5,1.8,15.5,133.5,256.69,206.05
2016,5,2,18,30,286.0,45.0,1.5,15.0,84.0,186.24,144.33
2016,5,2,18,45,167.5,28.0,1.2,14.5,48.0,108.88,72.86
