Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,19,0,49.0,11.0,0.9,14.0,12.0,24.32,0.0
2016,5,2,19,15,24.5,5.5,0.9,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.5,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,89.0,13.0,1.7,10.0,16.0,11.82,0.0
2016,5,3,6,15,232.5,28.0,1.85,10.5,56.0,22.69,12.91
2016,5,3,6,30,376.0,43.0,2.0,11.0,96.0,34.44,24.83
2016,5,3,6,45,471.0,52.0,2.15,11.5,149.0,40.28,30.55
2016,5,3,7,0,566.0,61.0,2.3,12.0,202.0,45.98,35.86
2016,5,3,7,15,623.0,68.0,2.45,13.0,259.5,49.7,39.11
2016,5,3,7,30,680.0,75.0,2.6,14.0,317.0,53.28,42.06
2016,5,3,7,45,721.0,79.5,2.8,15.0,375.0,60.23,47.89
2016,5,3,8,0,762.0,84.0,3.0,16.0,433.0,61.88,48.95
2016,5,3,8,15,789.5,88.0,3.05,16.5,489.5,114.21,63.16
2016,5,3,8,30,817.0,92.0,3.1,17.0,546.0,173.26,101.62
2016,5,3,8,45,837.0,95.5,3.15,17.5,599.0,233.55,150.31
2016,5,3,9,0,857.0,99.0,3.2,18.0,652.0,295.72,204.09
2016,5,3,9,15,871.5,102.0,3.2,18.0,700.5,362.61,262.78
2016,5,3,9,30,886.0,105.0,3.2,18.0,749.0,424.17,316.64
2016,5,3,9,45,896.5,107.5,3.2,18.5,791.5,483.88,367.17
2016,5,3,10,0,907.0,110.0,3.2,19.0,834.0,543.14,415.63
2016,5,3,10,15,915.5,112.0,3.2,19.5,870.5,600.19,460.77
2016,5,3,10,30,924.0,114.0,3.2,20.0,907.0,656.06,503.47
2016,5,3,10,45,929.0,115.5,3.2,20.5,935.5,707.8,541.82
2016,5,3,11,0,934.0,117.0,3.2,21.0,964.0,757.54,577.57
2016,5,3,11,15,938.0,118.0,3.2,21.0,985.0,803.89,610.07
2016,5,3,11,30,942.0,119.0,3.2,21.0,1006.0,847.74,639.6
2016,5,3,11,45,945.5,119.0,3.2,21.5,1018.5,887.63,664.92
2016,5,3,12,0,949.0,119.0,3.2,22.0,1031.0,924.65,688.03
2016,5,3,12,15,949.5,119.0,3.2,22.0,1035.0,956.0,708.54
2016,5,3,12,30,950.0,119.0,3.2,22.0,1039.0,984.05,726.85
2016,5,3,12,45,948.5,119.0,3.2,22.5,1034.5,1006.8,740.26
2016,5,3,13,0,947.0,119.0,3.2,23.0,1030.0,1025.9,751.31
2016,5,3,13,15,944.5,118.5,3.2,23.0,1016.5,1039.79,760.52
2016,5,3,13,30,942.0,118.0,3.2,23.0,1003.0,1049.77,767.34
2016,5,3,13,45,937.0,117.0,3.2,23.0,981.0,1052.82,769.83
2016,5,3,14,0,932.0,116.0,3.2,23.0,959.0,1051.86,769.92
2016,5,3,14,15,925.5,114.5,3.15,23.0,929.5,1044.93,765.88
2016,5,3,14,30,919.0,113.0,3.1,23.0,900.0,1034.08,759.47
2016,5,3,14,45,910.0,111.0,3.1,23.0,863.5,1016.44,749.21
2016,5,3,15,0,901.0,109.0,3.1,23.0,827.0,995.17,736.68
2016,5,3,15,15,889.0,107.0,3.1,23.0,783.5,967.58,720.03
2016,5,3,15,30,877.0,105.0,3.1,23.0,740.0,936.82,701.27
2016,5,3,15,45,862.0,102.0,3.1,23.0,691.5,899.3,677.86
2016,5,3,16,0,847.0,99.0,3.1,23.0,643.0,867.12,658.01
2016,5,3,16,15,826.5,95.5,3.0,22.5,590.5,819.13,627.54
2016,5,3,16,30,806.0,92.0,2.9,22.0,538.0,769.48,595.53
2016,5,3,16,45,778.0,88.0,2.8,22.0,481.5,712.2,556.34
2016,5,3,17,0,750.0,84.0,2.7,22.0,425.0,654.54,516.17
2016,5,3,17,15,711.5,78.5,2.4,21.0,368.0,590.76,470.3
2016,5,3,17,30,673.0,73.0,2.1,20.0,311.0,525.94,421.51
2016,5,3,17,45,614.5,66.5,1.8,19.5,254.0,450.39,361.76
2016,5,3,18,0,556.0,60.0,1.5,19.0,197.0,379.34,303.43
2016,5,3,18,15,467.5,50.0,1.45,18.0,145.0,295.31,233.91
2016,5,3,18,30,379.0,40.0,1.4,17.0,93.0,220.41,169.44
2016,5,3,18,45,234.5,26.0,1.35,16.0,54.0,131.81,89.29
2016,5,3,19,0,90.0,12.0,1.3,15.0,15.0,37.15,0.0
2016,5,3,19,15,45.0,6.0,1.3,14.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,39.0,7.0,1.9,11.5,8.0,0.0,0.0
2016,5,4,6,0,78.0,14.0,2.1,12.0,16.0,12.73,0.0
2016,5,4,6,15,213.0,29.5,2.4,12.5,55.5,23.04,13.27
2016,5,4,6,30,348.0,45.0,2.7,13.0,95.0,36.07,26.07
2016,5,4,6,45,439.5,55.5,3.05,14.0,147.5,43.1,32.73
2016,5,4,7,0,531.0,66.0,3.4,15.0,200.0,49.87,38.86
2016,5,4,7,15,589.0,74.0,3.4,15.5,256.5,54.17,42.65
2016,5,4,7,30,647.0,82.0,3.4,16.0,313.0,58.28,46.11
2016,5,4,7,45,689.0,87.5,3.45,17.0,371.0,60.21,47.47
2016,5,4,8,0,731.0,93.0,3.5,18.0,429.0,62.04,48.68
2016,5,4,8,15,759.5,98.0,3.55,19.0,485.5,120.31,68.39
2016,5,4,8,30,788.0,103.0,3.6,20.0,542.0,178.34,105.79
2016,5,4,8,45,810.0,106.5,3.7,21.0,595.0,237.19,152.39
2016,5,4,9,0,832.0,110.0,3.8,22.0,648.0,298.21,204.0
2016,5,4,9,15,848.0,113.0,3.8,22.5,697.0,358.82,256.42
2016,5,4,9,30,864.0,116.0,3.8,23.0,746.0,420.31,308.76
2016,5,4,9,45,875.5,119.0,3.85,23.5,789.0,483.77,361.23
2016,5,4,10,0,887.0,122.0,3.9,24.0,832.0,542.76,408.78
2016,5,4,10,15,896.0,124.0,3.9,24.0,868.5,599.03,453.58
2016,5,4,10,30,905.0,126.0,3.9,24.0,905.0,654.2,496.29
2016,5,4,10,45,911.5,128.0,3.9,24.5,934.0,706.41,534.66
2016,5,4,11,0,918.0,130.0,3.9,25.0,963.0,756.81,570.63
2016,5,4,11,15,923.0,131.0,3.85,25.0,984.5,803.23,603.22
2016,5,4,11,30,928.0,132.0,3.8,25.0,1006.0,847.28,632.53
2016,5,4,11,45,934.5,130.0,3.8,25.5,1020.0,887.43,657.88
2016,5,4,12,0,941.0,128.0,3.8,26.0,1034.0,924.93,681.19
2016,5,4,12,15,941.5,128.0,3.8,26.0,1038.0,956.08,701.48
2016,5,4,12,30,942.0,128.0,3.8,26.0,1042.0,983.98,719.62
2016,5,4,12,45,942.0,127.5,3.8,26.0,1037.5,1007.57,734.96
2016,5,4,13,0,942.0,127.0,3.8,26.0,1033.0,1027.61,748.06
2016,5,4,13,15,939.0,126.5,3.8,26.0,1020.0,1041.03,756.96
2016,5,4,13,30,936.0,126.0,3.8,26.0,1007.0,1050.57,763.5
2016,5,4,13,45,932.5,124.5,3.8,26.5,986.0,1054.68,765.17
2016,5,4,14,0,929.0,123.0,3.8,27.0,965.0,1054.8,764.44
2016,5,4,14,15,922.5,121.5,3.75,27.0,935.5,1047.97,760.54
2016,5,4,14,30,916.0,120.0,3.7,27.0,906.0,1037.24,754.31
2016,5,4,14,45,907.5,117.5,3.7,27.0,869.5,1019.71,744.15
2016,5,4,15,0,899.0,115.0,3.7,27.0,833.0,998.51,731.73
2016,5,4,15,15,887.5,112.5,3.6,26.5,790.0,970.98,715.96
2016,5,4,15,30,876.0,110.0,3.5,26.0,747.0,940.26,698.05
2016,5,4,15,45,862.0,106.5,3.45,26.0,698.5,911.65,680.49
2016,5,4,16,0,848.0,103.0,3.4,26.0,650.0,871.52,655.01
2016,5,4,16,15,827.5,99.5,3.15,25.5,597.0,823.55,624.09
2016,5,4,16,30,807.0,96.0,2.9,25.0,544.0,773.9,591.65
2016,5,4,16,45,782.0,91.0,2.65,25.0,488.0,717.75,553.01
2016,5,4,17,0,757.0,86.0,2.4,25.0,432.0,660.98,513.36
2016,5,4,17,15,718.0,80.5,2.1,24.0,374.0,596.72,467.79
2016,5,4,17,30,679.0,75.0,1.8,23.0,316.0,531.33,419.33
2016,5,4,17,45,625.5,68.0,1.55,22.5,259.5,457.8,362.27
2016,5,4,18,0,572.0,61.0,1.3,22.0,203.0,388.23,306.11
2016,5,4,18,15,481.0,51.5,1.25,21.0,150.0,302.79,236.62
2016,5,4,18,30,390.0,42.0,1.2,20.0,97.0,226.61,172.13
2016,5,4,18,45,243.0,28.0,1.2,19.0,57.0,136.54,92.52
2016,5,4,19,0,96.0,14.0,1.2,18.0,17.0,40.67,0.0
2016,5,4,19,15,48.0,7.0,1.2,18.0,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,70.0,7.5,1.15,14.5,10.0,6.82,0.0
2016,5,5,6,0,140.0,15.0,1.1,15.0,20.0,12.17,0.0
2016,5,5,6,15,286.0,28.0,1.3,15.5,62.0,22.58,12.88
2016,5,5,6,30,432.0,41.0,1.5,16.0,104.0,32.55,22.73
2016,5,5,6,45,515.0,50.0,1.7,17.0,157.5,38.52,28.34
2016,5,5,7,0,598.0,59.0,1.9,18.0,211.0,44.29,33.5
2016,5,5,7,15,651.0,65.0,1.85,18.5,268.0,47.34,36.15
2016,5,5,7,30,704.0,71.0,1.8,19.0,325.0,55.15,42.83
2016,5,5,7,45,738.0,76.5,1.8,20.0,382.0,57.77,44.77
2016,5,5,8,0,772.0,82.0,1.8,21.0,439.0,60.25,46.53
2016,5,5,8,15,797.0,86.0,1.8,21.5,494.5,113.98,61.09
2016,5,5,8,30,822.0,90.0,1.8,22.0,550.0,173.02,98.92
2016,5,5,8,45,837.0,95.0,1.8,23.0,601.5,233.64,146.64
2016,5,5,9,0,852.0,100.0,1.8,24.0,653.0,295.55,198.36
2016,5,5,9,15,866.0,103.0,1.75,24.5,700.5,361.84,253.97
2016,5,5,9,30,880.0,106.0,1.7,25.0,748.0,422.71,304.43
2016,5,5,9,45,886.5,110.0,1.7,25.5,789.0,481.35,351.89
2016,5,5,10,0,893.0,114.0,1.7,26.0,830.0,539.12,396.94
2016,5,5,10,15,900.5,116.0,1.7,26.0,865.0,594.72,439.61
2016,5,5,10,30,908.0,118.0,1.7,26.0,900.0,649.06,480.01
2016,5,5,10,45,910.5,121.0,1.7,26.5,927.0,699.5,515.45
2016,5,5,11,0,913.0,124.0,1.7,27.0,954.0,747.75,548.27
2016,5,5,11,15,916.0,125.0,1.7,27.0,973.5,792.33,578.14
2016,5,5,11,30,919.0,126.0,1.7,27.0,993.0,834.4,604.9
2016,5,5,11,45,924.0,124.5,1.75,27.5,1005.5,873.26,628.63
2016,5,5,12,0,929.0,123.0,1.8,28.0,1018.0,909.41,650.42
2016,5,5,12,15,929.0,123.0,1.85,28.0,1021.5,939.62,669.64
2016,5,5,12,30,929.0,123.0,1.9,28.0,1025.0,966.6,686.87
2016,5,5,12,45,926.5,123.0,2.0,28.0,1019.5,987.89,701.19
2016,5,5,13,0,924.0,123.0,2.1,28.0,1014.0,1005.6,713.41
2016,5,5,13,15,920.5,122.5,2.15,28.0,1000.0,1018.17,721.97
2016,5,5,13,30,917.0,122.0,2.2,28.0,986.0,1026.92,728.31
2016,5,5,13,45,741.0,233.5,2.25,28.0,921.5,992.87,707.93
2016,5,5,14,0,565.0,345.0,2.3,28.0,857.0,932.84,666.96
2016,5,5,14,15,503.5,348.0,2.3,28.0,794.0,877.96,631.71
2016,5,5,14,30,442.0,351.0,2.3,28.0,731.0,820.93,594.43
2016,5,5,14,45,426.0,341.5,2.35,28.0,695.5,794.35,578.39
2016,5,5,15,0,410.0,332.0,2.4,28.0,660.0,765.88,560.67
2016,5,5,15,15,623.5,223.0,2.4,28.0,692.0,854.26,627.27
2016,5,5,15,30,837.0,114.0,2.4,28.0,724.0,916.53,669.66
2016,5,5,15,45,745.5,140.0,2.4,28.0,656.0,847.93,625.38
2016,5,5,16,0,654.0,166.0,2.4,28.0,588.0,776.55,579.47
2016,5,5,16,15,533.5,185.5,2.3,27.5,511.5,669.31,506.06
2016,5,5,16,30,413.0,205.0,2.2,27.0,435.0,575.5,439.43
2016,5,5,16,45,290.5,199.5,2.15,27.0,353.5,447.31,345.54
2016,5,5,17,0,168.0,194.0,2.1,27.0,272.0,330.43,256.89
2016,5,5,17,15,159.0,169.5,1.85,26.0,235.5,291.54,228.68
2016,5,5,17,30,150.0,145.0,1.6,25.0,199.0,252.89,199.52
2016,5,5,17,45,139.0,120.5,1.35,24.5,163.5,213.41,168.43
2016,5,5,18,0,128.0,96.0,1.1,24.0,128.0,174.48,136.88
2016,5,5,18,15,104.5,73.0,1.1,23.0,95.0,132.21,102.07
2016,5,5,18,30,81.0,50.0,1.1,22.0,62.0,91.81,67.98
2016,5,5,18,45,40.5,30.5,1.1,21.5,36.5,51.97,33.0
2016,5,5,19,0,0.0,11.0,1.1,21.0,11.0,10.01,0.0
2016,5,5,19,15,0.0,5.5,1.1,20.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,60.5,8.0,1.05,13.5,10.5,7.28,0.0
2016,5,6,6,0,121.0,16.0,1.1,14.0,21.0,12.62,0.0
2016,5,6,6,15,259.5,30.0,1.3,14.5,62.0,24.27,14.49
2016,5,6,6,30,398.0,44.0,1.5,15.0,103.0,35.04,25.04
2016,5,6,6,45,478.0,54.5,1.7,16.0,155.5,42.14,31.66
2016,5,6,7,0,558.0,65.0,1.9,17.0,208.0,48.93,37.74
2016,5,6,7,15,613.0,72.0,1.95,17.5,264.5,52.5,40.84
2016,5,6,7,30,668.0,79.0,2.0,18.0,321.0,55.92,43.67
2016,5,6,7,45,705.5,84.5,2.05,19.0,378.5,57.96,45.11
2016,5,6,8,0,743.0,90.0,2.1,20.0,436.0,66.06,51.73
2016,5,6,8,15,770.5,94.5,2.3,20.5,491.5,119.01,66.21
2016,5,6,8,30,798.0,99.0,2.5,21.0,547.0,177.06,103.69
2016,5,6,8,45,820.5,101.5,2.7,22.0,600.0,235.68,149.88
2016,5,6,9,0,843.0,104.0,2.9,23.0,653.0,296.49,201.04
2016,5,6,9,15,858.5,107.0,2.85,23.5,701.5,362.57,257.15
2016,5,6,9,30,874.0,110.0,2.8,24.0,750.0,423.53,308.45
2016,5,6,9,45,887.0,111.5,2.75,24.5,793.0,482.62,356.92
2016,5,6,10,0,900.0,113.0,2.7,25.0,836.0,541.53,403.57
2016,5,6,10,15,908.5,115.0,2.65,25.0,872.0,597.96,447.58
2016,5,6,10,30,917.0,117.0,2.6,25.0,908.0,653.21,489.33
2016,5,6,10,45,924.5,117.5,2.55,25.5,937.0,705.15,526.47
2016,5,6,11,0,932.0,118.0,2.5,26.0,966.0,755.32,561.16
2016,5,6,11,15,936.0,118.5,2.45,26.0,986.5,800.91,591.85
2016,5,6,11,30,940.0,119.0,2.4,26.0,1007.0,844.0,619.51
2016,5,6,11,45,949.0,115.0,2.35,26.5,1021.5,884.57,643.92
2016,5,6,12,0,958.0,111.0,2.3,27.0,1036.0,922.54,666.28
2016,5,6,12,15,958.5,111.0,2.25,27.0,1040.0,953.88,685.45
2016,5,6,12,30,959.0,111.0,2.2,27.0,1044.0,981.88,702.43
2016,5,6,12,45,959.0,110.0,2.15,27.0,1039.0,1005.04,716.3
2016,5,6,13,0,959.0,109.0,2.1,27.0,1034.0,1024.56,727.91
2016,5,6,13,15,956.0,108.5,2.1,27.0,1021.0,1037.88,736.34
2016,5,6,13,30,953.0,108.0,2.1,27.0,1008.0,1047.26,742.48
2016,5,6,13,45,948.0,107.5,2.1,27.5,986.0,1050.67,743.6
2016,5,6,14,0,943.0,107.0,2.1,28.0,964.0,1050.06,742.42
2016,5,6,14,15,936.5,106.0,2.15,28.0,934.5,1043.46,739.8
2016,5,6,14,30,930.0,105.0,2.2,28.0,905.0,1032.95,734.89
2016,5,6,14,45,918.5,105.0,2.25,28.0,868.0,1014.81,725.31
2016,5,6,15,0,907.0,105.0,2.3,28.0,831.0,993.13,713.59
2016,5,6,15,15,895.5,102.5,2.4,27.5,788.0,965.37,699.84
2016,5,6,15,30,884.0,100.0,2.5,27.0,745.0,934.39,683.83
2016,5,6,15,45,866.0,99.0,2.65,27.0,696.0,896.28,661.9
2016,5,6,16,0,848.0,98.0,2.8,27.0,647.0,863.57,643.24
2016,5,6,16,15,828.0,94.5,2.75,26.5,594.5,816.11,614.05
2016,5,6,16,30,808.0,91.0,2.7,26.0,542.0,766.97,583.28
2016,5,6,16,45,778.5,88.0,2.65,26.0,486.0,709.82,545.13
2016,5,6,17,0,749.0,85.0,2.6,26.0,430.0,652.41,506.07
2016,5,6,17,15,711.5,79.5,2.35,25.0,373.0,589.51,461.69
2016,5,6,17,30,674.0,74.0,2.1,24.0,316.0,525.52,414.54
2016,5,6,17,45,622.0,67.0,1.9,23.5,260.0,453.29,358.65
2016,5,6,18,0,570.0,60.0,1.7,23.0,204.0,384.89,303.58
2016,5,6,18,15,486.0,50.5,1.65,22.0,152.0,303.05,236.79
2016,5,6,18,30,402.0,41.0,1.6,21.0,100.0,229.73,174.52
2016,5,6,18,45,270.5,27.5,1.55,20.0,59.5,145.0,99.86
2016,5,6,19,0,139.0,14.0,1.5,19.0,19.0,53.05,0.0
2016,5,6,19,15,69.5,7.0,1.55,18.5,9.5,6.37,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,36.5,8.0,2.65,14.5,9.5,7.28,0.0
2016,5,7,6,0,73.0,16.0,2.9,15.0,19.0,12.56,0.0
2016,5,7,6,15,180.0,34.0,2.9,15.0,57.5,26.43,16.36
2016,5,7,6,30,287.0,52.0,2.9,15.0,96.0,39.86,29.25
2016,5,7,6,45,367.0,65.5,2.95,15.5,145.5,49.34,38.08
2016,5,7,7,0,447.0,79.0,3.0,16.0,195.0,58.47,46.33
2016,5,7,7,15,502.5,89.0,3.2,16.5,248.5,65.59,52.54
2016,5,7,7,30,558.0,99.0,3.4,17.0,302.0,70.67,56.78
2016,5,7,7,45,605.0,104.5,3.6,18.0,358.0,71.91,57.44
2016,5,7,8,0,652.0,110.0,3.8,19.0,414.0,73.12,58.03
2016,5,7,8,15,681.5,116.0,4.1,19.5,468.0,122.71,72.46
2016,5,7,8,30,711.0,122.0,4.4,20.0,522.0,177.18,108.17
2016,5,7,8,45,730.0,128.0,4.7,21.0,572.5,233.03,152.62
2016,5,7,9,0,749.0,134.0,5.0,22.0,623.0,290.8,201.56
2016,5,7,9,15,765.5,138.0,5.0,22.5,669.0,352.68,254.6
2016,5,7,9,30,782.0,142.0,5.0,23.0,715.0,410.17,303.63
2016,5,7,9,45,789.5,147.5,5.05,23.5,755.0,465.79,350.25
2016,5,7,10,0,797.0,153.0,5.1,24.0,795.0,520.96,395.13
2016,5,7,10,15,806.5,156.0,5.05,24.5,829.5,574.46,437.19
2016,5,7,10,30,816.0,159.0,5.0,25.0,864.0,627.24,477.36
2016,5,7,10,45,819.5,163.0,5.0,25.5,890.5,676.01,513.54
2016,5,7,11,0,823.0,167.0,5.0,26.0,917.0,723.03,547.47
2016,5,7,11,15,827.5,168.0,5.0,26.0,937.0,766.26,579.1
2016,5,7,11,30,832.0,169.0,5.0,26.0,957.0,807.41,608.34
2016,5,7,11,45,863.5,150.0,5.0,26.5,976.5,843.93,631.89
2016,5,7,12,0,895.0,131.0,5.0,27.0,996.0,885.68,658.82
2016,5,7,12,15,895.0,131.5,4.95,27.0,999.5,915.27,678.24
2016,5,7,12,30,895.0,132.0,4.9,27.0,1003.0,941.79,695.59
2016,5,7,12,45,547.5,315.0,4.9,27.0,847.5,830.08,615.58
2016,5,7,13,0,200.0,498.0,4.9,27.0,692.0,671.93,496.16
2016,5,7,13,15,131.0,471.0,4.85,27.0,597.5,587.07,435.47
2016,5,7,13,30,62.0,444.0,4.8,27.0,503.0,485.84,361.52
2016,5,7,13,45,48.0,410.5,4.8,27.5,456.0,441.92,329.37
2016,5,7,14,0,34.0,377.0,4.8,28.0,409.0,397.01,296.11
2016,5,7,14,15,440.0,256.0,4.8,28.0,636.5,719.63,541.4
2016,5,7,14,30,846.0,135.0,4.8,28.0,864.0,980.32,723.08
2016,5,7,14,45,644.5,226.5,4.8,28.0,768.5,892.09,662.92
2016,5,7,15,0,443.0,318.0,4.8,28.0,673.0,781.63,582.81
2016,5,7,15,15,608.5,229.0,4.75,27.5,689.0,844.15,633.76
2016,5,7,15,30,774.0,140.0,4.7,27.0,705.0,884.91,665.01
2016,5,7,15,45,752.0,138.5,4.7,27.0,658.0,845.15,638.9
2016,5,7,16,0,730.0,137.0,4.7,27.0,611.0,808.46,615.24
2016,5,7,16,15,707.5,131.5,4.65,26.5,560.5,760.48,584.23
2016,5,7,16,30,685.0,126.0,4.6,26.0,510.0,711.34,551.91
2016,5,7,16,45,665.5,116.5,4.55,26.0,458.0,659.13,515.6
2016,5,7,17,0,646.0,107.0,4.5,26.0,406.0,606.19,477.19
2016,5,7,17,15,606.5,100.0,4.4,25.5,351.5,542.25,429.96
2016,5,7,17,30,567.0,93.0,4.3,25.0,297.0,480.05,382.7
2016,5,7,17,45,523.5,81.5,4.25,24.5,244.5,412.86,329.99
2016,5,7,18,0,480.0,70.0,4.2,24.0,192.0,348.8,277.78
2016,5,7,18,15,398.0,58.5,4.0,23.0,142.5,270.46,212.74
2016,5,7,18,30,316.0,47.0,3.8,22.0,93.0,198.59,151.44
2016,5,7,18,45,202.5,31.0,3.65,21.5,55.5,122.92,84.89
2016,5,7,19,0,89.0,15.0,3.5,21.0,18.0,50.03,0.0
2016,5,7,19,15,44.5,7.5,3.45,20.5,9.0,6.82,0.0
2016,5,7,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,4.0,3.1,17.0,4.0,3.64,0.0
2016,5,8,6,0,0.0,8.0,3.1,17.0,8.0,7.02,0.0
2016,5,8,6,15,0.0,26.0,3.4,17.5,26.0,22.93,13.37
2016,5,8,6,30,0.0,44.0,3.7,18.0,44.0,38.09,27.37
2016,5,8,6,45,1.5,66.5,4.05,18.5,67.0,56.47,43.83
2016,5,8,7,0,3.0,89.0,4.4,19.0,90.0,74.61,59.84
2016,5,8,7,15,12.5,111.0,4.65,19.5,115.5,92.26,75.08
2016,5,8,7,30,22.0,133.0,4.9,20.0,141.0,109.76,89.88
2016,5,8,7,45,11.0,120.5,5.15,20.5,124.5,102.27,82.97
2016,5,8,8,0,0.0,108.0,5.4,21.0,108.0,93.52,75.04
2016,5,8,8,15,0.0,125.0,5.3,21.0,125.0,107.88,83.06
2016,5,8,8,30,0.0,142.0,5.2,21.0,142.0,122.38,94.47
2016,5,8,8,45,0.0,140.0,5.15,21.5,140.0,121.62,93.33
2016,5,8,9,0,0.0,138.0,5.1,22.0,138.0,120.55,91.98
2016,5,8,9,15,0.0,119.5,5.0,22.0,119.5,105.3,79.51
2016,5,8,9,30,0.0,101.0,4.9,22.0,101.0,89.53,66.69
2016,5,8,9,45,0.0,83.0,4.8,22.0,83.0,73.71,53.87
2016,5,8,10,0,0.0,65.0,4.7,22.0,65.0,57.72,40.94
2016,5,8,10,15,1.5,107.5,4.6,22.0,109.0,96.17,71.58
2016,5,8,10,30,3.0,150.0,4.5,22.0,153.0,134.41,101.69
2016,5,8,10,45,5.0,161.5,4.45,22.5,166.5,146.14,110.55
2016,5,8,11,0,7.0,173.0,4.4,23.0,180.0,158.13,119.6
2016,5,8,11,15,8.0,180.5,4.35,23.0,188.5,166.11,125.71
2016,5,8,11,30,9.0,188.0,4.3,23.0,197.0,174.2,131.92
2016,5,8,11,45,13.5,255.5,4.25,23.0,269.0,238.68,181.51
2016,5,8,12,0,18.0,323.0,4.2,23.0,341.0,304.2,231.05
2016,5,8,12,15,10.0,231.5,4.05,23.0,242.0,216.21,163.86
2016,5,8,12,30,2.0,140.0,3.9,23.0,143.0,127.13,94.88
2016,5,8,12,45,8.0,204.5,3.8,23.5,213.0,191.26,144.65
2016,5,8,13,0,14.0,269.0,3.7,24.0,283.0,256.43,194.1
2016,5,8,13,15,126.5,374.0,3.6,23.5,494.0,487.41,369.6
2016,5,8,13,30,239.0,479.0,3.5,23.0,705.0,705.94,527.16
2016,5,8,13,45,120.0,308.5,3.45,23.0,422.5,424.14,322.9
2016,5,8,14,0,1.0,138.0,3.4,23.0,140.0,124.83,93.06
2016,5,8,14,15,2.5,149.0,3.6,22.5,152.0,136.37,102.86
2016,5,8,14,30,4.0,160.0,3.8,22.0,164.0,147.99,112.4
2016,5,8,14,45,8.5,205.5,4.0,22.0,213.0,194.84,149.42
2016,5,8,15,0,13.0,251.0,4.2,22.0,262.0,242.78,187.01
2016,5,8,15,15,45.5,292.5,4.7,22.0,327.0,329.18,255.32
2016,5,8,15,30,78.0,334.0,5.2,22.0,392.0,404.64,314.71
2016,5,8,15,45,39.0,218.5,5.7,22.0,247.5,247.26,193.23
2016,5,8,16,0,0.0,103.0,6.2,22.0,103.0,91.65,68.77
2016,5,8,16,15,193.5,158.5,6.15,21.5,267.0,337.66,272.1
2016,5,8,16,30,387.0,214.0,6.1,21.0,431.0,548.35,440.37
2016,5,8,16,45,193.5,120.0,6.05,21.0,228.5,282.01,228.95
2016,5,8,17,0,0.0,26.0,6.0,21.0,26.0,22.92,13.38
2016,5,8,17,15,0.0,22.5,5.55,20.5,22.5,19.82,10.93
2016,5,8,17,30,0.0,19.0,5.1,20.0,19.0,16.72,8.41
2016,5,8,17,45,0.0,15.5,4.7,20.0,15.5,13.63,5.83
2016,5,8,18,0,0.0,12.0,4.3,20.0,12.0,10.54,3.22
2016,5,8,18,15,0.0,8.5,3.95,19.5,8.5,7.46,0.6
2016,5,8,18,30,0.0,5.0,3.6,19.0,5.0,4.38,0.0
2016,5,8,18,45,0.0,3.0,3.3,19.0,3.0,2.63,0.0
2016,5,8,19,0,0.0,1.0,3.0,19.0,1.0,0.87,0.0
2016,5,8,19,15,0.0,0.5,3.0,18.5,0.5,0.45,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,18.5,9.5,8.64,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,16.45,0.0
2016,5,9,6,15,105.0,40.5,4.6,19.0,56.5,32.12,20.94
2016,5,9,6,30,210.0,62.0,4.8,19.0,94.0,48.35,36.09
2016,5,9,6,45,264.0,83.0,5.0,19.5,140.5,63.64,49.88
2016,5,9,7,0,318.0,104.0,5.2,20.0,187.0,78.44,62.93
2016,5,9,7,15,210.0,126.5,5.5,20.5,186.5,92.77,75.24
2016,5,9,7,30,102.0,149.0,5.8,21.0,186.0,111.14,90.73
2016,5,9,7,45,115.5,175.0,6.1,21.5,223.5,127.97,104.62
2016,5,9,8,0,129.0,201.0,6.4,22.0,261.0,144.16,117.73
2016,5,9,8,15,77.5,207.0,6.45,22.5,244.5,165.72,126.54
2016,5,9,8,30,26.0,213.0,6.5,23.0,228.0,179.97,138.68
2016,5,9,8,45,330.0,202.0,6.6,23.5,417.5,216.61,154.68
2016,5,9,9,0,634.0,191.0,6.7,24.0,607.0,305.0,215.37
2016,5,9,9,15,495.0,255.0,6.65,24.5,594.0,351.29,258.64
2016,5,9,9,30,356.0,319.0,6.6,25.0,581.0,385.28,289.49
2016,5,9,9,45,414.5,314.5,6.55,25.5,637.0,429.74,324.2
2016,5,9,10,0,473.0,310.0,6.5,26.0,693.0,484.06,366.2
2016,5,9,10,15,617.5,255.0,6.35,26.5,777.0,549.28,416.42
2016,5,9,10,30,762.0,200.0,6.2,27.0,861.0,626.97,475.59
2016,5,9,10,45,786.0,192.0,6.05,27.5,893.0,677.49,512.9
2016,5,9,11,0,810.0,184.0,5.9,28.0,925.0,727.12,548.67
2016,5,9,11,15,815.5,185.5,5.75,28.0,945.0,770.97,580.24
2016,5,9,11,30,821.0,187.0,5.6,28.0,965.0,812.89,609.78
2016,5,9,11,45,850.5,169.0,5.45,28.5,984.0,855.06,636.73
2016,5,9,12,0,880.0,151.0,5.3,29.0,1003.0,888.22,656.83
2016,5,9,12,15,880.5,151.0,5.2,29.0,1007.0,917.48,675.73
2016,5,9,12,30,881.0,151.0,5.1,29.0,1011.0,943.79,692.56
2016,5,9,12,45,885.0,147.5,5.0,29.5,1008.0,967.18,705.94
2016,5,9,13,0,889.0,144.0,4.9,30.0,1005.0,987.37,717.1
2016,5,9,13,15,886.0,143.0,4.8,30.0,992.0,999.69,724.59
2016,5,9,13,30,883.0,142.0,4.7,30.0,979.0,1008.34,729.77
2016,5,9,13,45,881.5,138.5,4.65,30.0,958.5,1012.33,732.45
2016,5,9,14,0,880.0,135.0,4.6,30.0,938.0,1012.49,733.03
2016,5,9,14,15,873.0,133.5,4.55,30.0,909.5,1005.41,728.97
2016,5,9,14,30,866.0,132.0,4.5,30.0,881.0,994.64,722.68
2016,5,9,14,45,858.5,128.5,4.45,30.0,845.5,977.75,712.5
2016,5,9,15,0,851.0,125.0,4.4,30.0,810.0,957.36,700.13
2016,5,9,15,15,839.0,122.5,4.3,30.0,768.0,939.97,689.61
2016,5,9,15,30,827.0,120.0,4.2,30.0,726.0,909.69,670.54
2016,5,9,15,45,811.5,116.5,4.15,30.0,679.0,872.36,646.98
2016,5,9,16,0,796.0,113.0,4.1,30.0,632.0,832.62,621.67
2016,5,9,16,15,775.5,109.0,3.95,29.5,580.5,786.02,592.18
2016,5,9,16,30,755.0,105.0,3.8,29.0,529.0,737.9,561.23
2016,5,9,16,45,729.0,99.5,3.7,29.0,475.5,685.84,526.05
2016,5,9,17,0,703.0,94.0,3.6,29.0,422.0,630.35,487.45
2016,5,9,17,15,665.0,88.0,3.4,28.0,366.0,566.27,442.01
2016,5,9,17,30,627.0,82.0,3.2,27.0,310.0,503.72,396.08
2016,5,9,17,45,575.0,74.0,3.0,26.5,255.5,432.84,341.24
2016,5,9,18,0,523.0,66.0,2.8,26.0,201.0,365.83,287.45
2016,5,9,18,15,440.5,56.0,2.85,25.0,150.5,286.82,223.15
2016,5,9,18,30,358.0,46.0,2.9,24.0,100.0,216.07,163.49
2016,5,9,18,45,232.5,31.0,2.95,23.5,60.5,132.42,91.88
2016,5,9,19,0,107.0,16.0,3.0,23.0,21.0,56.81,0.0
2016,5,9,19,15,53.5,8.0,3.15,22.5,10.5,19.74,0.0
2016,5,9,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.25,20.5,9.5,7.73,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,19.0,14.58,0.0
2016,5,10,6,15,107.5,40.5,2.55,21.0,56.5,32.15,20.9
2016,5,10,6,30,184.0,64.0,2.7,21.0,94.0,49.7,36.98
2016,5,10,6,45,273.0,80.0,2.9,21.5,143.5,59.76,46.14
2016,5,10,7,0,362.0,96.0,3.1,22.0,193.0,70.39,55.47
2016,5,10,7,15,418.5,109.0,3.15,22.5,245.5,78.25,62.13
2016,5,10,7,30,475.0,122.0,3.2,23.0,298.0,85.74,68.26
2016,5,10,7,45,536.5,125.5,3.3,24.0,354.5,86.45,68.35
2016,5,10,8,0,598.0,129.0,3.4,25.0,411.0,86.36,67.74
2016,5,10,8,15,628.5,135.5,3.35,25.5,464.0,133.84,81.04
2016,5,10,8,30,659.0,142.0,3.3,26.0,517.0,185.38,113.99
2016,5,10,8,45,692.0,143.0,3.3,26.5,569.0,236.89,153.35
2016,5,10,9,0,725.0,144.0,3.3,27.0,621.0,292.04,198.41
2016,5,10,9,15,741.5,148.0,3.3,27.0,666.5,347.56,245.42
2016,5,10,9,30,758.0,152.0,3.3,27.0,712.0,408.58,296.01
2016,5,10,9,45,775.0,153.0,3.35,27.5,753.5,463.09,340.22
2016,5,10,10,0,792.0,154.0,3.4,28.0,795.0,518.21,383.62
2016,5,10,10,15,801.5,156.5,3.45,28.0,829.0,570.79,424.72
2016,5,10,10,30,811.0,159.0,3.5,28.0,863.0,622.65,464.22
2016,5,10,10,45,818.0,161.0,3.55,28.5,890.0,671.51,499.63
2016,5,10,11,0,825.0,163.0,3.6,29.0,917.0,718.92,533.08
2016,5,10,11,15,829.0,164.0,3.65,29.0,936.5,761.61,563.6
2016,5,10,11,30,833.0,165.0,3.7,29.0,956.0,802.18,591.73
2016,5,10,11,45,832.0,168.0,3.8,29.5,966.5,838.18,614.69
2016,5,10,12,0,831.0,171.0,3.9,30.0,977.0,871.46,635.7
2016,5,10,12,15,831.5,171.5,3.95,30.0,980.5,900.98,655.17
2016,5,10,12,30,832.0,172.0,4.0,30.0,984.0,927.62,672.77
2016,5,10,12,45,826.5,174.5,4.05,30.0,978.0,947.54,686.01
2016,5,10,13,0,821.0,177.0,4.1,30.0,972.0,964.1,697.16
2016,5,10,13,15,817.5,176.0,4.1,30.0,959.5,975.75,704.94
2016,5,10,13,30,814.0,175.0,4.1,30.0,947.0,983.83,710.55
2016,5,10,13,45,803.5,177.0,4.15,30.0,924.5,984.41,711.7
2016,5,10,14,0,793.0,179.0,4.2,30.0,902.0,981.39,710.68
2016,5,10,14,15,785.0,176.5,4.2,30.0,874.5,972.81,705.9
2016,5,10,14,30,777.0,174.0,4.2,30.0,847.0,960.76,698.98
2016,5,10,14,45,757.0,176.5,4.2,30.0,810.0,938.77,685.61
2016,5,10,15,0,737.0,179.0,4.2,30.0,773.0,920.94,675.13
2016,5,10,15,15,723.0,175.0,4.15,29.5,732.0,892.39,658.55
2016,5,10,15,30,709.0,171.0,4.1,29.0,691.0,861.23,640.18
2016,5,10,15,45,676.0,172.5,4.05,29.0,642.5,816.67,611.23
2016,5,10,16,0,643.0,174.0,4.0,29.0,594.0,770.89,581.23
2016,5,10,16,15,618.0,167.0,3.85,28.5,544.5,722.05,548.89
2016,5,10,16,30,593.0,160.0,3.7,28.0,495.0,672.39,515.35
2016,5,10,16,45,464.0,168.5,3.6,28.0,414.5,555.14,429.43
2016,5,10,17,0,335.0,177.0,3.5,28.0,334.0,440.2,343.15
2016,5,10,17,15,296.5,163.0,3.35,27.5,288.5,385.23,302.33
2016,5,10,17,30,258.0,149.0,3.2,27.0,243.0,333.15,262.48
2016,5,10,17,45,218.0,128.0,3.1,26.5,198.0,275.16,217.11
2016,5,10,18,0,178.0,107.0,3.0,26.0,153.0,220.76,173.4
2016,5,10,18,15,134.5,83.0,3.05,25.5,113.0,157.08,121.38
2016,5,10,18,30,91.0,59.0,3.1,25.0,73.0,106.18,78.93
2016,5,10,18,45,45.5,35.5,3.2,24.5,42.5,59.05,39.15
2016,5,10,19,0,0.0,12.0,3.3,24.0,12.0,10.56,0.0
2016,5,10,19,15,0.0,6.0,3.4,23.5,6.0,5.46,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.5,8.5,2.05,18.5,10.0,7.73,0.0
2016,5,11,6,0,67.0,17.0,2.3,19.0,20.0,14.05,0.0
2016,5,11,6,15,158.0,37.0,2.55,19.5,58.5,28.62,18.2
2016,5,11,6,30,249.0,57.0,2.8,20.0,97.0,43.43,31.8
2016,5,11,6,45,319.0,73.5,3.05,20.5,145.5,54.97,42.21
2016,5,11,7,0,389.0,90.0,3.3,21.0,194.0,66.03,51.94
2016,5,11,7,15,443.5,102.5,3.55,21.5,247.5,73.67,58.44
2016,5,11,7,30,498.0,115.0,3.8,22.0,301.0,80.94,64.44
2016,5,11,7,45,530.0,128.0,4.1,22.5,354.0,88.02,70.12
2016,5,11,8,0,562.0,141.0,4.4,23.0,407.0,94.73,75.41
2016,5,11,8,15,592.5,149.0,4.45,23.5,460.0,141.61,89.15
2016,5,11,8,30,623.0,157.0,4.5,24.0,513.0,191.96,121.8
2016,5,11,8,45,632.5,170.5,4.6,24.5,560.0,246.15,164.49
2016,5,11,9,0,642.0,184.0,4.7,25.0,607.0,301.29,210.36
2016,5,11,9,15,660.5,190.5,4.7,25.5,653.0,354.59,254.96
2016,5,11,9,30,679.0,197.0,4.7,26.0,699.0,409.45,300.28
2016,5,11,9,45,676.0,211.5,4.7,26.5,735.0,462.63,343.49
2016,5,11,10,0,673.0,226.0,4.7,27.0,771.0,514.58,384.39
2016,5,11,10,15,684.0,230.5,4.6,27.5,805.5,564.7,422.49
2016,5,11,10,30,695.0,235.0,4.5,28.0,840.0,614.63,459.24
2016,5,11,10,45,694.0,244.5,4.45,28.5,864.5,660.53,492.14
2016,5,11,11,0,693.0,254.0,4.4,29.0,889.0,704.76,522.94
2016,5,11,11,15,698.5,257.0,4.3,29.0,909.0,746.49,552.35
2016,5,11,11,30,704.0,260.0,4.2,29.0,929.0,786.72,580.15
2016,5,11,11,45,504.0,369.0,4.1,29.5,851.0,752.46,550.83
2016,5,11,12,0,304.0,478.0,4.0,30.0,773.0,700.12,508.87
2016,5,11,12,15,238.5,492.5,3.9,30.0,724.5,667.2,484.93
2016,5,11,12,30,173.0,507.0,3.8,30.0,676.0,633.74,460.16
2016,5,11,12,45,96.5,422.0,3.7,30.0,516.5,482.97,353.92
2016,5,11,13,0,20.0,337.0,3.6,30.0,357.0,324.58,238.74
2016,5,11,13,15,130.0,408.5,3.5,30.0,532.5,523.17,384.73
2016,5,11,13,30,240.0,480.0,3.4,30.0,708.0,705.95,512.19
2016,5,11,13,45,194.0,472.0,3.3,30.0,653.5,658.91,478.06
2016,5,11,14,0,148.0,464.0,3.2,30.0,599.0,610.24,443.83
2016,5,11,14,15,261.0,424.0,3.1,30.0,654.0,698.22,508.03
2016,5,11,14,30,374.0,384.0,3.0,30.0,709.0,769.7,559.3
2016,5,11,14,45,287.0,389.0,2.95,30.0,632.5,690.44,503.71
2016,5,11,15,0,200.0,394.0,2.9,30.0,556.0,596.67,438.19
2016,5,11,15,15,437.0,293.0,2.9,30.0,622.0,741.1,545.79
2016,5,11,15,30,674.0,192.0,2.9,30.0,688.0,850.58,625.16
2016,5,11,15,45,652.0,187.5,2.9,30.0,641.5,810.22,598.74
2016,5,11,16,0,630.0,183.0,2.9,30.0,595.0,768.21,571.69
2016,5,11,16,15,467.0,208.5,2.85,29.5,500.5,634.29,478.12
2016,5,11,16,30,304.0,234.0,2.8,29.0,406.0,502.83,383.25
2016,5,11,16,45,195.0,215.0,2.8,28.5,321.5,376.22,290.12
2016,5,11,17,0,86.0,196.0,2.8,28.0,237.0,259.76,200.97
2016,5,11,17,15,255.5,162.0,2.65,27.5,260.5,356.18,279.4
2016,5,11,17,30,425.0,128.0,2.5,27.0,284.0,423.42,332.6
2016,5,11,17,45,368.0,113.5,2.35,26.5,232.5,353.48,278.01
2016,5,11,18,0,311.0,99.0,2.2,26.0,181.0,288.53,226.35
2016,5,11,18,15,243.0,79.5,2.25,25.5,134.0,210.13,162.93
2016,5,11,18,30,175.0,60.0,2.3,25.0,87.0,148.12,111.36
2016,5,11,18,45,103.0,37.0,2.35,24.5,51.0,87.08,59.91
2016,5,11,19,0,31.0,14.0,2.4,24.0,15.0,24.32,0.0
2016,5,11,19,15,15.5,7.0,2.65,23.5,7.5,9.97,0.0
2016,5,11,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,7.5,1.1,19.5,7.5,6.82,0.0
2016,5,12,6,0,0.0,15.0,1.2,20.0,15.0,13.21,0.0
2016,5,12,6,15,23.0,37.0,1.4,20.5,40.5,31.3,20.44
2016,5,12,6,30,46.0,59.0,1.6,21.0,66.0,48.64,36.16
2016,5,12,6,45,63.0,83.0,1.8,21.5,97.5,66.96,52.37
2016,5,12,7,0,80.0,107.0,2.0,22.0,129.0,84.91,67.94
2016,5,12,7,15,102.0,129.0,2.0,22.0,163.5,97.65,78.82
2016,5,12,7,30,124.0,151.0,2.0,22.0,198.0,112.64,91.38
2016,5,12,7,45,119.5,176.5,2.05,22.5,227.5,129.01,104.67
2016,5,12,8,0,115.0,202.0,2.1,23.0,257.0,144.81,117.23
2016,5,12,8,15,57.5,121.0,2.05,23.5,148.5,105.13,77.77
2016,5,12,8,30,0.0,40.0,2.0,24.0,40.0,35.34,23.16
2016,5,12,8,45,2.0,109.0,2.0,24.5,110.5,96.37,71.94
2016,5,12,9,0,4.0,178.0,2.0,25.0,181.0,154.39,116.98
2016,5,12,9,15,2.0,113.0,1.95,25.0,114.5,100.4,74.38
2016,5,12,9,30,0.0,48.0,1.9,25.0,48.0,42.54,28.47
2016,5,12,9,45,45.5,216.5,1.85,25.5,253.5,204.23,154.08
2016,5,12,10,0,91.0,385.0,1.8,26.0,459.0,364.75,272.42
2016,5,12,10,15,260.5,372.0,1.7,26.0,596.5,449.53,333.73
2016,5,12,10,30,430.0,359.0,1.6,26.0,734.0,557.29,411.02
2016,5,12,10,45,560.0,305.5,1.55,26.5,809.5,625.25,458.88
2016,5,12,11,0,690.0,252.0,1.5,27.0,885.0,700.25,510.99
2016,5,12,11,15,570.0,332.5,1.5,27.0,863.0,717.04,519.76
2016,5,12,11,30,450.0,413.0,1.5,27.0,841.0,721.17,519.95
2016,5,12,11,45,397.0,436.0,1.55,27.5,817.5,720.57,518.05
2016,5,12,12,0,344.0,459.0,1.6,28.0,794.0,716.34,513.55
2016,5,12,12,15,354.5,455.0,1.65,28.0,801.0,739.34,529.58
2016,5,12,12,30,365.0,451.0,1.7,28.0,808.0,761.37,544.7
2016,5,12,12,45,381.0,441.5,1.75,28.0,813.0,782.09,559.18
2016,5,12,13,0,397.0,432.0,1.8,28.0,818.0,801.36,572.74
2016,5,12,13,15,373.5,437.5,1.85,28.0,797.0,795.6,568.99
2016,5,12,13,30,350.0,443.0,1.9,28.0,776.0,787.49,563.92
2016,5,12,13,45,543.0,328.0,1.95,28.0,831.5,881.69,632.02
2016,5,12,14,0,736.0,213.0,2.0,28.0,887.0,964.93,689.45
2016,5,12,14,15,431.0,321.5,2.0,28.0,713.0,773.6,559.71
2016,5,12,14,30,126.0,430.0,2.0,28.0,539.0,559.67,408.1
2016,5,12,14,45,238.5,395.0,2.0,28.0,591.5,649.08,475.11
2016,5,12,15,0,351.0,360.0,2.0,28.0,644.0,719.44,526.19
2016,5,12,15,15,492.5,284.0,1.95,27.5,660.0,783.0,574.06
2016,5,12,15,30,634.0,208.0,1.9,27.0,676.0,829.58,610.36
2016,5,12,15,45,521.0,233.5,1.9,27.0,601.5,735.28,545.54
2016,5,12,16,0,408.0,259.0,1.9,27.0,527.0,650.55,486.66
2016,5,12,16,15,307.0,254.0,1.8,26.5,446.5,535.91,406.31
2016,5,12,16,30,206.0,249.0,1.7,26.0,366.0,427.62,327.83
2016,5,12,16,45,177.5,224.5,1.6,26.0,318.0,373.32,288.35
2016,5,12,17,0,149.0,200.0,1.5,26.0,270.0,320.62,249.01
2016,5,12,17,15,279.0,166.0,1.35,25.5,276.5,376.02,294.31
2016,5,12,17,30,409.0,132.0,1.2,25.0,283.0,417.42,326.86
2016,5,12,17,45,355.0,117.0,1.1,24.5,232.0,349.51,274.31
2016,5,12,18,0,301.0,102.0,1.0,24.0,181.0,277.32,217.63
2016,5,12,18,15,234.5,82.0,0.95,23.5,135.0,208.94,162.3
2016,5,12,18,30,168.0,62.0,0.9,23.0,89.0,147.52,111.39
2016,5,12,18,45,84.0,39.5,0.9,23.0,53.0,77.49,53.32
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,15.15,0.0
2016,5,12,19,15,0.0,8.5,0.95,22.5,8.5,7.73,0.0
2016,5,12,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
