Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.5,7.5,2.35,18.0,8.0,6.82,0.0
2016,5,13,6,0,17.0,15.0,2.4,18.0,16.0,13.07,0.63
2016,5,13,6,15,62.5,42.0,2.4,18.0,51.5,34.18,23.15
2016,5,13,6,30,108.0,69.0,2.4,18.0,87.0,54.23,41.47
2016,5,13,6,45,161.0,95.0,2.4,18.5,133.5,73.09,58.36
2016,5,13,7,0,214.0,121.0,2.4,19.0,180.0,89.14,72.44
2016,5,13,7,15,261.5,142.5,2.4,19.5,230.0,103.32,84.53
2016,5,13,7,30,309.0,164.0,2.4,20.0,280.0,116.94,95.81
2016,5,13,7,45,349.5,180.5,2.4,20.5,331.5,126.89,103.74
2016,5,13,8,0,390.0,197.0,2.4,21.0,383.0,136.73,111.41
2016,5,13,8,15,422.0,210.5,2.4,21.5,433.5,171.53,119.24
2016,5,13,8,30,454.0,224.0,2.4,22.0,484.0,216.61,148.84
2016,5,13,8,45,477.0,236.5,2.4,23.0,532.0,263.15,183.81
2016,5,13,9,0,500.0,249.0,2.4,24.0,580.0,312.35,222.51
2016,5,13,9,15,521.0,258.0,2.35,24.0,624.5,360.84,261.95
2016,5,13,9,30,542.0,267.0,2.3,24.0,669.0,411.32,302.59
2016,5,13,9,45,565.5,269.5,2.25,24.5,710.0,459.71,340.37
2016,5,13,10,0,589.0,272.0,2.2,25.0,751.0,509.76,378.41
2016,5,13,10,15,602.0,277.0,2.1,25.5,784.5,556.31,412.69
2016,5,13,10,30,615.0,282.0,2.0,26.0,818.0,603.81,446.5
2016,5,13,10,45,632.5,280.0,1.95,26.5,846.5,648.56,477.71
2016,5,13,11,0,650.0,278.0,1.9,27.0,875.0,693.39,508.11
2016,5,13,11,15,656.5,280.5,1.85,27.0,894.5,733.69,535.52
2016,5,13,11,30,663.0,283.0,1.8,27.0,914.0,772.7,561.51
2016,5,13,11,45,513.0,352.5,1.75,27.5,844.5,743.85,537.8
2016,5,13,12,0,363.0,422.0,1.7,28.0,775.0,698.6,503.31
2016,5,13,12,15,335.0,451.5,1.65,28.0,778.0,718.3,515.55
2016,5,13,12,30,307.0,481.0,1.6,28.0,781.0,735.93,525.68
2016,5,13,12,45,522.0,358.5,1.6,28.0,866.5,841.64,600.66
2016,5,13,13,0,737.0,236.0,1.6,28.0,952.0,944.9,670.67
2016,5,13,13,15,493.0,357.0,1.6,28.0,833.5,841.63,598.74
2016,5,13,13,30,249.0,478.0,1.6,28.0,715.0,722.98,515.8
2016,5,13,13,45,304.0,448.5,1.6,28.0,731.5,754.49,539.79
2016,5,13,14,0,359.0,419.0,1.6,28.0,748.0,784.19,561.19
2016,5,13,14,15,274.0,426.0,1.6,28.0,673.0,711.57,511.72
2016,5,13,14,30,189.0,433.0,1.6,28.0,598.0,623.7,452.0
2016,5,13,14,45,336.5,369.5,1.6,28.0,647.5,716.46,520.29
2016,5,13,15,0,484.0,306.0,1.6,28.0,697.0,803.34,581.69
2016,5,13,15,15,378.5,322.5,1.55,28.0,619.0,701.14,511.55
2016,5,13,15,30,273.0,339.0,1.5,28.0,541.0,616.71,453.13
2016,5,13,15,45,333.5,300.5,1.5,28.0,531.0,624.46,462.15
2016,5,13,16,0,394.0,262.0,1.5,28.0,521.0,627.02,466.82
2016,5,13,16,15,246.0,255.5,1.45,27.5,413.0,486.44,366.67
2016,5,13,16,30,98.0,249.0,1.4,27.0,305.0,328.33,250.17
2016,5,13,16,45,227.5,211.5,1.35,27.0,324.0,408.86,314.48
2016,5,13,17,0,357.0,174.0,1.3,27.0,343.0,450.87,348.07
2016,5,13,17,15,363.0,159.0,1.2,26.5,312.0,423.49,328.4
2016,5,13,17,30,369.0,144.0,1.1,26.0,281.0,394.6,307.36
2016,5,13,17,45,320.0,126.0,1.0,25.5,230.5,329.47,257.58
2016,5,13,18,0,271.0,108.0,0.9,25.0,180.0,268.72,209.86
2016,5,13,18,15,208.5,86.5,0.9,24.5,134.0,202.21,156.4
2016,5,13,18,30,146.0,65.0,0.9,24.0,88.0,142.17,107.01
2016,5,13,18,45,73.0,41.0,0.9,23.5,52.5,75.44,52.0
2016,5,13,19,0,0.0,17.0,0.9,23.0,17.0,15.04,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.0,8.5,7.73,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.0,1.6,19.5,9.0,8.19,0.0
2016,5,14,6,0,0.0,18.0,1.7,20.0,18.0,15.87,2.69
2016,5,14,6,15,41.5,40.0,1.7,20.5,47.0,32.8,21.81
2016,5,14,6,30,83.0,62.0,1.7,21.0,76.0,49.62,37.05
2016,5,14,6,45,112.0,85.5,1.7,21.5,111.5,66.98,52.41
2016,5,14,7,0,141.0,109.0,1.7,22.0,147.0,83.87,67.04
2016,5,14,7,15,171.0,129.0,1.65,22.5,186.5,98.16,79.07
2016,5,14,7,30,201.0,149.0,1.6,23.0,226.0,112.05,90.45
2016,5,14,7,45,139.0,174.0,1.55,23.5,231.0,127.77,103.1
2016,5,14,8,0,77.0,199.0,1.5,24.0,236.0,150.5,121.3
2016,5,14,8,15,82.5,224.5,1.5,24.0,268.5,177.28,133.65
2016,5,14,8,30,88.0,250.0,1.5,24.0,301.0,205.15,153.76
2016,5,14,8,45,61.5,256.5,1.5,24.5,294.0,215.07,161.73
2016,5,14,9,0,35.0,263.0,1.5,25.0,287.0,221.0,166.71
2016,5,14,9,15,25.5,257.0,1.45,25.0,275.0,219.36,165.47
2016,5,14,9,30,16.0,251.0,1.4,25.0,263.0,220.89,166.55
2016,5,14,9,45,16.5,263.0,1.4,25.5,276.0,233.34,175.35
2016,5,14,10,0,17.0,275.0,1.4,26.0,289.0,245.86,184.08
2016,5,14,10,15,17.5,286.5,1.3,25.5,301.5,258.03,193.12
2016,5,14,10,30,18.0,298.0,1.2,25.0,314.0,270.28,202.19
2016,5,14,10,45,15.0,268.0,1.15,25.0,282.0,244.8,182.97
2016,5,14,11,0,12.0,238.0,1.1,25.0,250.0,218.29,163.06
2016,5,14,11,15,14.0,266.5,1.0,25.0,280.5,245.91,183.53
2016,5,14,11,30,16.0,295.0,0.9,25.0,311.0,273.96,203.82
2016,5,14,11,45,16.0,299.5,0.8,25.0,316.0,279.53,207.46
2016,5,14,12,0,16.0,304.0,0.7,25.0,321.0,285.08,211.17
2016,5,14,12,15,21.5,344.0,0.65,24.5,366.0,327.43,242.14
2016,5,14,12,30,27.0,384.0,0.6,24.0,411.0,378.42,278.62
2016,5,14,12,45,28.5,389.5,0.6,24.0,418.0,388.42,285.38
2016,5,14,13,0,30.0,395.0,0.6,24.0,425.0,398.34,292.43
2016,5,14,13,15,21.5,325.5,0.65,23.5,347.0,316.29,234.59
2016,5,14,13,30,13.0,256.0,0.7,23.0,269.0,244.48,182.97
2016,5,14,13,45,6.5,162.5,0.8,23.0,169.0,152.49,114.04
2016,5,14,14,0,0.0,69.0,0.9,23.0,69.0,61.45,43.32
2016,5,14,14,15,0.0,52.0,1.0,22.5,52.0,46.25,31.49
2016,5,14,14,30,0.0,35.0,1.1,22.0,35.0,31.09,19.46
2016,5,14,14,45,0.0,56.5,1.25,22.0,56.5,50.19,34.86
2016,5,14,15,0,0.0,78.0,1.4,22.0,78.0,69.3,50.21
2016,5,14,15,15,0.0,84.5,1.45,21.5,84.5,75.05,55.01
2016,5,14,15,30,0.0,91.0,1.5,21.0,91.0,80.8,59.87
2016,5,14,15,45,3.0,141.0,1.6,21.0,143.5,129.47,99.04
2016,5,14,16,0,6.0,191.0,1.7,21.0,196.0,179.97,139.28
2016,5,14,16,15,7.5,188.0,1.65,21.0,193.5,178.94,138.8
2016,5,14,16,30,9.0,185.0,1.6,21.0,191.0,178.01,138.56
2016,5,14,16,45,4.5,114.0,1.6,21.0,117.0,105.79,81.14
2016,5,14,17,0,0.0,43.0,1.6,21.0,43.0,37.95,25.87
2016,5,14,17,15,0.0,37.0,1.65,20.5,37.0,32.63,21.65
2016,5,14,17,30,0.0,31.0,1.7,20.0,31.0,27.31,17.33
2016,5,14,17,45,0.0,25.5,1.75,20.0,25.5,22.44,13.28
2016,5,14,18,0,0.0,20.0,1.8,20.0,20.0,17.59,9.19
2016,5,14,18,15,0.0,15.0,2.05,19.5,15.0,13.18,5.43
2016,5,14,18,30,0.0,10.0,2.3,19.0,10.0,8.77,1.65
2016,5,14,18,45,0.0,6.0,2.55,19.0,6.0,5.26,0.0
2016,5,14,19,0,0.0,2.0,2.8,19.0,2.0,1.75,0.0
2016,5,14,19,15,0.0,1.0,2.9,18.5,1.0,0.91,0.0
2016,5,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,6.0,2.65,14.0,6.0,5.46,0.0
2016,5,15,6,0,0.0,12.0,2.7,14.0,12.0,10.55,0.46
2016,5,15,6,15,0.0,31.5,2.7,14.0,31.5,27.56,18.04
2016,5,15,6,30,0.0,51.0,2.7,14.0,51.0,43.78,33.05
2016,5,15,6,45,6.5,73.5,2.75,14.0,75.0,62.07,49.72
2016,5,15,7,0,13.0,96.0,2.8,14.0,99.0,80.15,65.97
2016,5,15,7,15,18.5,117.0,2.8,14.5,123.0,97.01,80.68
2016,5,15,7,30,24.0,138.0,2.8,15.0,147.0,113.74,94.94
2016,5,15,7,45,83.5,171.5,2.85,15.5,210.5,132.08,110.3
2016,5,15,8,0,143.0,205.0,2.9,16.0,274.0,147.02,122.47
2016,5,15,8,15,113.0,227.5,2.9,16.0,286.0,173.89,134.5
2016,5,15,8,30,83.0,250.0,2.9,16.0,298.0,204.5,158.94
2016,5,15,8,45,58.5,256.5,2.95,16.5,292.0,214.47,167.22
2016,5,15,9,0,34.0,263.0,3.0,17.0,286.0,220.71,172.6
2016,5,15,9,15,85.0,309.0,2.95,17.5,371.5,276.14,214.31
2016,5,15,9,30,136.0,355.0,2.9,18.0,457.0,332.68,256.76
2016,5,15,9,45,141.5,377.0,2.9,18.5,488.0,364.86,281.05
2016,5,15,10,0,147.0,399.0,2.9,19.0,519.0,397.8,305.63
2016,5,15,10,15,111.0,406.0,2.85,19.5,499.0,397.44,304.69
2016,5,15,10,30,75.0,413.0,2.8,20.0,479.0,395.54,302.26
2016,5,15,10,45,95.5,436.5,2.8,20.5,523.0,436.03,331.83
2016,5,15,11,0,116.0,460.0,2.8,21.0,567.0,477.88,361.87
2016,5,15,11,15,76.0,432.5,2.7,21.0,503.5,435.62,329.88
2016,5,15,11,30,36.0,405.0,2.6,21.0,440.0,387.75,293.69
2016,5,15,11,45,27.5,367.0,2.55,21.0,394.0,351.85,267.02
2016,5,15,12,0,19.0,329.0,2.5,21.0,348.0,309.92,235.56
2016,5,15,12,15,23.0,357.5,2.45,21.0,380.0,340.85,258.83
2016,5,15,12,30,27.0,386.0,2.4,21.0,412.0,380.08,287.77
2016,5,15,12,45,27.0,384.0,2.35,21.5,410.5,381.64,288.18
2016,5,15,13,0,27.0,382.0,2.3,22.0,409.0,382.88,288.55
2016,5,15,13,15,22.5,351.5,2.3,22.0,374.0,341.32,257.99
2016,5,15,13,30,18.0,321.0,2.3,22.0,339.0,309.64,234.65
2016,5,15,13,45,15.5,286.5,2.3,22.0,302.0,275.77,209.51
2016,5,15,14,0,13.0,252.0,2.3,22.0,265.0,241.63,183.92
2016,5,15,14,15,19.5,292.5,2.3,22.0,310.5,286.56,218.5
2016,5,15,14,30,26.0,333.0,2.3,22.0,356.0,346.63,263.81
2016,5,15,14,45,25.5,320.5,2.3,22.0,342.5,334.96,255.27
2016,5,15,15,0,25.0,308.0,2.3,22.0,329.0,308.78,236.14
2016,5,15,15,15,84.0,330.5,2.3,21.5,394.0,403.13,310.03
2016,5,15,15,30,143.0,353.0,2.3,21.0,459.0,496.82,381.6
2016,5,15,15,45,98.0,316.0,2.3,21.0,387.0,401.39,310.3
2016,5,15,16,0,53.0,279.0,2.3,21.0,315.0,322.65,250.68
2016,5,15,16,15,26.5,201.5,2.25,21.0,219.5,218.33,170.31
2016,5,15,16,30,0.0,124.0,2.2,21.0,124.0,111.5,85.29
2016,5,15,16,45,0.0,113.0,2.15,21.0,113.0,101.43,77.61
2016,5,15,17,0,0.0,102.0,2.1,21.0,102.0,91.37,69.73
2016,5,15,17,15,0.0,88.5,1.95,20.5,88.5,78.93,59.94
2016,5,15,17,30,0.0,75.0,1.8,20.0,75.0,66.52,49.99
2016,5,15,17,45,0.0,62.0,1.7,20.0,62.0,54.78,40.35
2016,5,15,18,0,0.0,49.0,1.6,20.0,49.0,43.24,30.72
2016,5,15,18,15,0.0,37.0,1.45,19.5,37.0,32.61,21.75
2016,5,15,18,30,0.0,25.0,1.3,19.0,25.0,22.0,12.67
2016,5,15,18,45,0.0,15.5,1.15,19.0,15.5,13.62,5.32
2016,5,15,19,0,0.0,6.0,1.0,19.0,6.0,5.26,0.0
2016,5,15,19,15,0.0,3.0,0.95,18.5,3.0,2.73,0.0
2016,5,15,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,17.5,5.0,4.55,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,8.78,0.0
2016,5,16,6,15,0.0,23.0,2.05,18.0,23.0,20.25,11.55
2016,5,16,6,30,0.0,36.0,2.3,18.0,36.0,31.75,22.06
2016,5,16,6,45,0.0,52.5,2.55,18.0,52.5,46.08,34.95
2016,5,16,7,0,0.0,69.0,2.8,18.0,69.0,59.98,47.31
2016,5,16,7,15,0.0,87.0,3.0,18.0,87.0,74.92,60.36
2016,5,16,7,30,0.0,105.0,3.2,18.0,105.0,89.71,73.06
2016,5,16,7,45,0.0,123.5,3.4,18.5,123.5,104.72,85.61
2016,5,16,8,0,0.0,142.0,3.6,19.0,142.0,119.61,97.84
2016,5,16,8,15,0.0,110.0,3.7,19.5,110.0,96.03,73.69
2016,5,16,8,30,0.0,78.0,3.8,20.0,78.0,69.07,51.3
2016,5,16,8,45,0.0,101.5,3.9,20.5,101.5,89.67,67.77
2016,5,16,9,0,0.0,125.0,4.0,21.0,125.0,109.71,83.53
2016,5,16,9,15,0.0,132.5,3.95,21.0,132.5,116.34,88.57
2016,5,16,9,30,0.0,140.0,3.9,21.0,140.0,122.99,93.63
2016,5,16,9,45,14.5,230.0,3.85,21.5,242.0,205.32,157.87
2016,5,16,10,0,29.0,320.0,3.8,22.0,344.0,283.31,217.19
2016,5,16,10,15,26.5,324.5,3.65,22.5,347.0,290.26,221.56
2016,5,16,10,30,24.0,329.0,3.5,23.0,350.0,299.84,228.03
2016,5,16,10,45,18.0,281.0,3.35,23.5,297.5,257.8,195.52
2016,5,16,11,0,12.0,233.0,3.2,24.0,245.0,213.87,161.59
2016,5,16,11,15,113.0,360.0,3.05,24.0,468.5,401.65,304.25
2016,5,16,11,30,214.0,487.0,2.9,24.0,692.0,597.82,445.49
2016,5,16,11,45,172.5,493.5,2.8,24.5,660.0,584.08,432.62
2016,5,16,12,0,131.0,500.0,2.7,25.0,628.0,566.95,418.48
2016,5,16,12,15,85.0,463.0,2.75,25.0,546.5,497.5,368.78
2016,5,16,12,30,39.0,426.0,2.8,25.0,465.0,427.91,318.16
2016,5,16,12,45,27.5,361.0,2.85,25.5,388.5,360.25,268.77
2016,5,16,13,0,16.0,296.0,2.9,26.0,312.0,282.66,211.25
2016,5,16,13,15,35.5,368.0,3.0,26.0,402.5,380.16,283.99
2016,5,16,13,30,55.0,440.0,3.1,26.0,493.0,472.13,350.74
2016,5,16,13,45,32.5,323.0,3.25,26.0,354.0,337.99,253.16
2016,5,16,14,0,10.0,206.0,3.4,26.0,215.0,195.95,146.84
2016,5,16,14,15,48.0,312.5,3.5,26.0,354.5,345.9,261.33
2016,5,16,14,30,86.0,419.0,3.6,26.0,494.0,492.7,369.29
2016,5,16,14,45,117.0,408.5,3.7,26.0,506.5,528.73,396.34
2016,5,16,15,0,148.0,398.0,3.8,26.0,519.0,548.67,412.44
2016,5,16,15,15,138.5,375.5,3.85,25.5,484.0,516.39,390.62
2016,5,16,15,30,129.0,353.0,3.9,25.0,449.0,483.59,368.36
2016,5,16,15,45,181.5,326.5,4.0,25.0,452.0,501.08,384.18
2016,5,16,16,0,234.0,300.0,4.1,25.0,455.0,514.76,396.98
2016,5,16,16,15,462.5,213.0,4.1,24.5,488.5,632.02,490.84
2016,5,16,16,30,691.0,126.0,4.1,24.0,522.0,708.93,552.94
2016,5,16,16,45,436.0,164.0,4.1,24.0,405.0,525.54,414.31
2016,5,16,17,0,181.0,202.0,4.1,24.0,288.0,344.06,272.11
2016,5,16,17,15,170.0,178.0,4.05,23.5,251.0,304.17,242.37
2016,5,16,17,30,159.0,154.0,4.0,23.0,214.0,264.69,211.79
2016,5,16,17,45,327.5,113.5,3.95,22.5,210.5,328.47,264.52
2016,5,16,18,0,496.0,73.0,3.9,22.0,207.0,356.93,286.36
2016,5,16,18,15,420.5,62.0,3.65,21.5,157.5,281.94,223.26
2016,5,16,18,30,345.0,51.0,3.4,21.0,108.0,211.98,163.27
2016,5,16,18,45,242.5,36.0,3.2,20.5,68.5,139.93,101.18
2016,5,16,19,0,140.0,21.0,3.0,20.0,29.0,74.07,27.63
2016,5,16,19,15,70.0,10.5,2.9,19.5,14.5,25.74,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,5.0,2.0,16.5,5.0,4.55,0.0
2016,5,17,6,0,0.0,10.0,2.4,17.0,10.0,8.78,0.0
2016,5,17,6,15,0.0,22.5,2.55,17.0,22.5,19.81,11.26
2016,5,17,6,30,0.0,35.0,2.7,17.0,35.0,30.86,21.4
2016,5,17,6,45,0.0,51.0,2.85,17.5,51.0,44.91,34.0
2016,5,17,7,0,0.0,67.0,3.0,18.0,67.0,58.44,45.96
2016,5,17,7,15,0.0,64.0,3.1,18.5,64.0,56.56,44.19
2016,5,17,7,30,0.0,61.0,3.2,19.0,61.0,53.89,41.65
2016,5,17,7,45,0.0,65.0,3.35,19.5,65.0,57.45,44.5
2016,5,17,8,0,0.0,69.0,3.5,20.0,69.0,61.02,47.31
2016,5,17,8,15,0.5,115.5,3.5,20.5,116.0,100.51,77.07
2016,5,17,8,30,1.0,162.0,3.5,21.0,163.0,138.39,107.09
2016,5,17,8,45,0.5,136.5,3.5,21.5,137.0,118.91,90.92
2016,5,17,9,0,0.0,111.0,3.5,22.0,111.0,97.9,73.68
2016,5,17,9,15,7.5,180.5,3.45,22.0,186.5,158.71,121.6
2016,5,17,9,30,15.0,250.0,3.4,22.0,262.0,219.65,168.73
2016,5,17,9,45,65.5,323.0,3.35,22.5,376.5,296.2,226.3
2016,5,17,10,0,116.0,396.0,3.3,23.0,491.0,379.91,288.38
2016,5,17,10,15,219.0,403.0,3.25,23.0,591.5,453.09,342.88
2016,5,17,10,30,322.0,410.0,3.2,23.0,692.0,533.25,402.29
2016,5,17,10,45,162.0,276.0,3.15,23.5,418.5,342.48,261.01
2016,5,17,11,0,2.0,142.0,3.1,24.0,145.0,127.34,94.64
2016,5,17,11,15,16.5,265.5,3.05,24.0,282.0,246.73,186.77
2016,5,17,11,30,31.0,389.0,3.0,24.0,419.0,369.48,278.06
2016,5,17,11,45,68.0,441.0,2.95,24.5,507.0,450.0,336.39
2016,5,17,12,0,105.0,493.0,2.9,25.0,595.0,534.33,396.16
2016,5,17,12,15,205.5,488.0,2.85,25.0,689.5,630.83,466.01
2016,5,17,12,30,306.0,483.0,2.8,25.0,784.0,733.86,538.57
2016,5,17,12,45,251.0,493.0,2.8,25.0,739.0,706.44,517.91
2016,5,17,13,0,196.0,503.0,2.8,25.0,694.0,667.01,489.82
2016,5,17,13,15,500.0,339.0,2.8,25.0,818.5,827.51,609.15
2016,5,17,13,30,804.0,175.0,2.8,25.0,943.0,966.34,705.37
2016,5,17,13,45,541.5,313.0,2.8,25.0,825.0,860.69,631.19
2016,5,17,14,0,279.0,451.0,2.8,25.0,707.0,735.02,539.65
2016,5,17,14,15,526.0,311.0,2.8,25.0,776.5,851.71,628.1
2016,5,17,14,30,773.0,171.0,2.8,25.0,846.0,946.47,695.01
2016,5,17,14,45,769.0,164.5,2.85,25.0,813.0,931.03,685.41
2016,5,17,15,0,765.0,158.0,2.9,25.0,780.0,912.24,674.62
2016,5,17,15,15,751.5,155.0,2.9,25.0,740.0,884.99,657.84
2016,5,17,15,30,738.0,152.0,2.9,25.0,700.0,860.24,642.78
2016,5,17,15,45,447.0,229.5,2.95,25.0,555.5,661.66,502.88
2016,5,17,16,0,156.0,307.0,3.0,25.0,411.0,455.04,348.05
2016,5,17,16,15,317.0,250.0,2.95,24.5,439.5,536.97,415.41
2016,5,17,16,30,478.0,193.0,2.9,24.0,468.0,606.27,471.03
2016,5,17,16,45,394.0,189.5,2.9,24.0,401.0,521.12,407.53
2016,5,17,17,0,310.0,186.0,2.9,24.0,334.0,429.18,338.39
2016,5,17,17,15,290.0,166.0,2.8,23.5,291.0,381.13,302.78
2016,5,17,17,30,270.0,146.0,2.7,23.0,248.0,334.02,266.75
2016,5,17,17,45,242.0,125.0,2.65,23.0,205.5,282.39,225.63
2016,5,17,18,0,214.0,104.0,2.6,23.0,163.0,232.96,185.25
2016,5,17,18,15,173.5,83.0,2.6,22.5,123.5,180.19,141.5
2016,5,17,18,30,133.0,62.0,2.6,22.0,84.0,131.42,100.22
2016,5,17,18,45,75.0,41.5,2.6,21.5,53.0,75.19,52.96
2016,5,17,19,0,17.0,21.0,2.6,21.0,22.0,25.65,7.44
2016,5,17,19,15,8.5,10.5,2.65,21.0,11.0,11.52,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,11.0,3.8,15.0,11.0,10.01,0.0
2016,5,18,6,0,0.0,22.0,3.8,15.0,22.0,19.17,7.07
2016,5,18,6,15,40.5,44.0,3.75,15.0,51.0,36.66,25.86
2016,5,18,6,30,81.0,66.0,3.7,15.0,80.0,52.52,40.61
2016,5,18,6,45,119.5,85.5,3.7,15.0,115.0,67.23,54.1
2016,5,18,7,0,158.0,105.0,3.7,15.0,150.0,81.62,67.03
2016,5,18,7,15,96.0,124.5,3.65,15.5,153.5,95.07,78.68
2016,5,18,7,30,34.0,144.0,3.6,16.0,157.0,112.94,93.9
2016,5,18,7,45,17.0,129.5,3.6,16.5,136.0,109.37,90.28
2016,5,18,8,0,0.0,115.0,3.6,17.0,115.0,99.2,80.99
2016,5,18,8,15,52.0,185.5,3.5,17.0,215.5,150.42,117.2
2016,5,18,8,30,104.0,256.0,3.4,17.0,316.0,211.13,162.88
2016,5,18,8,45,228.5,267.0,3.35,17.5,415.0,247.81,186.15
2016,5,18,9,0,353.0,278.0,3.3,18.0,514.0,299.58,223.21
2016,5,18,9,15,203.5,301.5,3.3,18.5,440.0,302.05,230.7
2016,5,18,9,30,54.0,325.0,3.3,19.0,366.0,285.43,220.87
2016,5,18,9,45,41.5,323.0,3.3,19.5,355.5,285.71,220.76
2016,5,18,10,0,29.0,321.0,3.3,20.0,345.0,283.89,218.81
2016,5,18,10,15,14.5,221.0,3.25,20.0,233.0,201.07,154.62
2016,5,18,10,30,0.0,121.0,3.2,20.0,121.0,107.24,80.61
2016,5,18,10,45,5.0,167.5,3.15,20.5,173.0,151.27,115.29
2016,5,18,11,0,10.0,214.0,3.1,21.0,225.0,195.89,149.73
2016,5,18,11,15,9.5,201.5,3.05,21.5,211.5,185.49,141.19
2016,5,18,11,30,9.0,189.0,3.0,22.0,198.0,174.88,132.64
2016,5,18,11,45,32.0,320.0,2.95,22.5,351.5,313.1,238.05
2016,5,18,12,0,55.0,451.0,2.9,23.0,505.0,454.06,340.98
2016,5,18,12,15,48.5,441.5,2.85,23.0,489.0,445.36,333.78
2016,5,18,12,30,42.0,432.0,2.8,23.0,473.0,435.7,326.59
2016,5,18,12,45,25.0,306.0,2.8,23.5,331.0,306.05,230.74
2016,5,18,13,0,8.0,180.0,2.8,24.0,189.0,169.21,126.92
2016,5,18,13,15,17.0,275.5,2.8,24.0,293.0,265.48,200.7
2016,5,18,13,30,26.0,371.0,2.8,24.0,397.0,376.04,282.8
2016,5,18,13,45,20.5,325.0,2.85,24.0,345.0,316.46,238.58
2016,5,18,14,0,15.0,279.0,2.9,24.0,293.0,268.66,203.13
2016,5,18,14,15,83.5,357.5,2.95,23.5,431.0,425.05,322.77
2016,5,18,14,30,152.0,436.0,3.0,23.0,569.0,588.11,442.62
2016,5,18,14,45,80.5,323.0,3.1,23.0,393.5,389.76,297.25
2016,5,18,15,0,9.0,210.0,3.2,23.0,218.0,199.33,151.84
2016,5,18,15,15,12.0,230.0,3.3,22.5,240.0,221.4,170.06
2016,5,18,15,30,15.0,250.0,3.4,22.0,262.0,243.91,188.29
2016,5,18,15,45,7.5,182.0,3.5,22.0,188.0,172.04,132.41
2016,5,18,16,0,0.0,114.0,3.6,22.0,114.0,101.76,76.75
2016,5,18,16,15,8.5,158.5,3.65,21.5,163.5,150.91,116.94
2016,5,18,16,30,17.0,203.0,3.7,21.0,213.0,201.97,158.47
2016,5,18,16,45,47.0,201.0,3.75,21.0,224.5,234.59,185.76
2016,5,18,17,0,77.0,199.0,3.8,21.0,236.0,254.64,202.98
2016,5,18,17,15,69.5,175.5,3.8,20.5,206.0,223.1,178.5
2016,5,18,17,30,62.0,152.0,3.8,20.0,176.0,191.98,153.97
2016,5,18,17,45,241.5,120.0,3.8,20.0,190.0,275.89,224.23
2016,5,18,18,0,421.0,88.0,3.8,20.0,204.0,330.37,267.17
2016,5,18,18,15,348.0,74.0,3.65,19.5,155.5,258.38,206.33
2016,5,18,18,30,275.0,60.0,3.5,19.0,107.0,193.95,150.9
2016,5,18,18,45,180.5,41.5,3.35,18.5,68.0,124.85,91.56
2016,5,18,19,0,86.0,23.0,3.2,18.0,29.0,55.98,24.4
2016,5,18,19,15,43.0,11.5,3.15,17.5,14.5,20.4,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.82,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.5,0.0
2016,5,19,6,15,0.0,9.5,2.85,15.0,9.5,8.34,1.54
2016,5,19,6,30,0.0,15.0,3.1,15.0,15.0,13.18,6.01
2016,5,19,6,45,0.0,21.0,3.35,15.0,21.0,18.46,10.85
2016,5,19,7,0,0.0,27.0,3.6,15.0,27.0,23.76,15.64
2016,5,19,7,15,0.0,25.0,3.4,15.0,25.0,22.0,14.06
2016,5,19,7,30,0.0,23.0,3.2,15.0,23.0,20.25,12.45
2016,5,19,7,45,0.0,23.0,3.0,15.5,23.0,20.26,12.37
2016,5,19,8,0,0.0,23.0,2.8,16.0,23.0,20.27,12.29
2016,5,19,8,15,0.0,23.0,2.85,16.0,23.0,20.29,11.48
2016,5,19,8,30,0.0,23.0,2.9,16.0,23.0,20.3,11.43
2016,5,19,8,45,0.0,34.5,3.0,16.0,34.5,30.49,19.9
2016,5,19,9,0,0.0,46.0,3.1,16.0,46.0,40.71,28.32
2016,5,19,9,15,0.0,56.0,3.05,16.0,56.0,49.62,35.6
2016,5,19,9,30,0.0,66.0,3.0,16.0,66.0,58.54,42.85
2016,5,19,9,45,0.0,85.5,2.95,16.5,85.5,75.95,56.89
2016,5,19,10,0,0.0,105.0,2.9,17.0,105.0,93.1,70.55
2016,5,19,10,15,0.0,99.5,2.5,17.0,99.5,88.34,66.54
2016,5,19,10,30,0.0,94.0,2.1,17.0,94.0,83.54,62.54
2016,5,19,10,45,4.5,144.5,1.7,17.5,149.0,130.84,100.25
2016,5,19,11,0,9.0,195.0,1.3,18.0,204.0,178.59,137.36
2016,5,19,11,15,99.5,342.5,1.25,18.0,438.5,375.95,288.97
2016,5,19,11,30,190.0,490.0,1.2,18.0,673.0,580.39,435.68
2016,5,19,11,45,251.0,485.5,1.2,18.5,729.5,640.62,476.24
2016,5,19,12,0,312.0,481.0,1.2,19.0,786.0,703.75,519.29
2016,5,19,12,15,258.5,494.0,1.2,19.5,747.5,685.56,504.17
2016,5,19,12,30,205.0,507.0,1.2,20.0,709.0,658.09,483.52
2016,5,19,12,45,221.0,502.0,1.2,20.5,719.0,678.72,497.5
2016,5,19,13,0,237.0,497.0,1.2,21.0,729.0,698.68,510.48
2016,5,19,13,15,163.0,484.5,1.2,21.5,643.0,624.66,457.72
2016,5,19,13,30,89.0,472.0,1.2,22.0,557.0,535.55,394.44
2016,5,19,13,45,66.0,437.5,1.2,22.5,500.0,482.76,357.3
2016,5,19,14,0,43.0,403.0,1.2,23.0,443.0,428.76,318.48
2016,5,19,14,15,30.0,345.0,1.2,23.0,372.5,360.15,269.57
2016,5,19,14,30,17.0,287.0,1.2,23.0,302.0,279.16,210.4
2016,5,19,14,45,24.0,305.5,1.2,23.0,325.5,317.53,239.82
2016,5,19,15,0,31.0,324.0,1.2,23.0,349.0,344.4,260.04
2016,5,19,15,15,31.5,309.5,1.3,23.0,334.0,331.25,251.0
2016,5,19,15,30,32.0,295.0,1.4,23.0,319.0,317.86,241.94
2016,5,19,15,45,26.0,267.0,1.5,23.0,286.0,271.02,207.42
2016,5,19,16,0,20.0,239.0,1.6,23.0,253.0,238.7,183.47
2016,5,19,16,15,48.5,243.5,1.75,22.5,273.0,280.39,217.61
2016,5,19,16,30,77.0,248.0,1.9,22.0,293.0,308.73,241.27
2016,5,19,16,45,93.5,226.0,2.05,22.0,275.5,296.89,233.48
2016,5,19,17,0,110.0,204.0,2.2,22.0,258.0,294.93,233.25
2016,5,19,17,15,103.5,179.5,2.2,21.5,225.0,260.71,207.37
2016,5,19,17,30,97.0,155.0,2.2,21.0,192.0,226.64,181.09
2016,5,19,17,45,296.5,114.5,2.2,20.5,201.5,300.31,242.64
2016,5,19,18,0,496.0,74.0,2.2,20.0,211.0,357.24,287.0
2016,5,19,18,15,422.5,63.5,2.05,19.5,161.5,283.87,225.35
2016,5,19,18,30,349.0,53.0,1.9,19.0,112.0,215.26,166.71
2016,5,19,18,45,245.5,38.0,1.8,18.5,72.0,142.69,104.53
2016,5,19,19,0,142.0,23.0,1.7,18.0,32.0,77.87,37.96
2016,5,19,19,15,71.0,11.5,1.7,17.5,16.0,26.87,0.0
2016,5,19,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,5,45,73.0,12.5,0.8,13.5,17.5,11.37,0.0
2016,5,20,6,0,146.0,25.0,0.9,14.0,35.0,19.58,8.17
2016,5,20,6,15,250.5,40.0,0.9,14.5,76.5,30.92,21.12
2016,5,20,6,30,355.0,55.0,0.9,15.0,118.0,41.92,31.41
2016,5,20,6,45,177.5,50.5,0.9,16.0,82.0,37.0,27.28
2016,5,20,7,0,0.0,46.0,0.9,17.0,46.0,40.58,30.44
2016,5,20,7,15,304.0,68.5,0.9,17.5,186.0,48.51,37.33
2016,5,20,7,30,608.0,91.0,0.9,18.0,326.0,63.47,50.21
2016,5,20,7,45,308.5,127.0,0.9,18.5,246.5,85.05,68.55
2016,5,20,8,0,9.0,163.0,0.9,19.0,167.0,135.0,110.52
2016,5,20,8,15,12.5,182.5,0.95,19.5,189.5,152.63,118.55
2016,5,20,8,30,16.0,202.0,1.0,20.0,212.0,170.84,132.0
2016,5,20,8,45,15.5,214.0,1.05,20.5,224.0,183.13,140.96
2016,5,20,9,0,15.0,226.0,1.1,21.0,236.0,195.27,149.81
2016,5,20,9,15,11.5,214.0,1.15,21.5,222.5,187.17,143.06
2016,5,20,9,30,8.0,202.0,1.2,22.0,209.0,177.87,135.45
2016,5,20,9,45,14.5,248.0,1.3,22.5,260.5,220.05,167.34
2016,5,20,10,0,21.0,294.0,1.4,23.0,312.0,263.23,199.33
2016,5,20,10,15,44.0,351.0,1.45,23.0,389.5,320.45,241.73
2016,5,20,10,30,67.0,408.0,1.5,23.0,467.0,385.78,289.42
2016,5,20,10,45,119.0,438.5,1.6,23.5,547.0,449.33,335.15
2016,5,20,11,0,171.0,469.0,1.7,24.0,627.0,521.09,386.04
2016,5,20,11,15,518.5,307.5,1.7,24.0,801.5,652.19,484.43
2016,5,20,11,30,866.0,146.0,1.7,24.0,976.0,797.1,588.29
2016,5,20,11,45,875.0,142.5,1.75,24.5,989.5,834.89,610.88
2016,5,20,12,0,884.0,139.0,1.8,25.0,1003.0,870.43,632.85
2016,5,20,12,15,884.0,139.0,1.8,25.0,1006.5,898.76,650.74
2016,5,20,12,30,884.0,139.0,1.8,25.0,1010.0,924.19,666.79
2016,5,20,12,45,881.5,140.0,1.8,25.5,1005.0,945.22,678.72
2016,5,20,13,0,879.0,141.0,1.8,26.0,1000.0,963.03,688.63
2016,5,20,13,15,875.5,140.0,1.8,26.0,987.0,974.66,696.07
2016,5,20,13,30,872.0,139.0,1.8,26.0,974.0,982.69,701.4
2016,5,20,13,45,865.0,139.5,1.8,26.0,952.5,985.08,703.35
2016,5,20,14,0,858.0,140.0,1.8,26.0,931.0,983.84,703.19
2016,5,20,14,15,851.0,138.0,1.8,26.0,902.5,976.56,699.38
2016,5,20,14,30,844.0,136.0,1.8,26.0,874.0,965.7,693.49
2016,5,20,14,45,836.5,132.5,1.85,26.0,840.0,949.38,684.85
2016,5,20,15,0,829.0,129.0,1.9,26.0,806.0,939.39,680.37
2016,5,20,15,15,816.5,126.5,1.95,26.0,765.0,912.52,664.94
2016,5,20,15,30,804.0,124.0,2.0,26.0,724.0,882.75,647.68
2016,5,20,15,45,786.5,121.5,2.05,26.0,677.5,845.87,625.56
2016,5,20,16,0,769.0,119.0,2.1,26.0,631.0,806.82,601.73
2016,5,20,16,15,748.5,115.0,2.1,25.5,581.5,761.74,574.19
2016,5,20,16,30,728.0,111.0,2.1,25.0,532.0,718.38,547.37
2016,5,20,16,45,699.0,106.5,2.15,25.0,479.0,663.89,511.3
2016,5,20,17,0,670.0,102.0,2.2,25.0,426.0,609.36,473.4
2016,5,20,17,15,633.5,96.0,2.1,24.5,372.0,548.48,429.58
2016,5,20,17,30,597.0,90.0,2.0,24.0,318.0,489.01,385.43
2016,5,20,17,45,547.0,82.0,1.9,24.0,265.0,421.47,332.91
2016,5,20,18,0,497.0,74.0,1.8,24.0,212.0,357.54,281.54
2016,5,20,18,15,424.5,63.5,1.65,23.0,162.5,284.64,222.46
2016,5,20,18,30,352.0,53.0,1.5,22.0,113.0,216.25,165.31
2016,5,20,18,45,247.5,38.0,1.4,21.5,73.0,143.13,103.68
2016,5,20,19,0,143.0,23.0,1.3,21.0,33.0,78.34,39.66
2016,5,20,19,15,71.5,11.5,1.35,20.5,16.5,26.99,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,13.5,10.91,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,27.0,20.25,8.58
2016,5,21,6,15,103.5,48.5,2.35,20.0,64.5,38.14,26.66
2016,5,21,6,30,164.0,73.0,2.4,20.0,102.0,56.1,42.91
2016,5,21,6,45,82.0,67.0,2.45,20.5,81.5,54.56,41.96
2016,5,21,7,0,0.0,61.0,2.5,21.0,61.0,53.74,41.31
2016,5,21,7,15,35.5,107.5,2.5,21.5,121.0,87.56,70.37
2016,5,21,7,30,71.0,154.0,2.5,22.0,181.0,119.49,97.19
2016,5,21,7,45,35.5,125.5,2.55,22.5,139.0,102.26,82.05
2016,5,21,8,0,0.0,97.0,2.6,23.0,97.0,84.99,67.01
2016,5,21,8,15,11.0,155.5,2.6,23.0,162.0,132.51,101.51
2016,5,21,8,30,22.0,214.0,2.6,23.0,227.0,180.48,138.42
2016,5,21,8,45,82.0,262.5,2.65,23.5,316.5,222.91,168.23
2016,5,21,9,0,142.0,311.0,2.7,24.0,406.0,274.31,205.27
2016,5,21,9,15,105.5,324.0,2.7,24.0,397.5,292.69,220.61
2016,5,21,9,30,69.0,337.0,2.7,24.0,389.0,299.5,226.6
2016,5,21,9,45,44.0,312.0,2.7,24.5,345.5,278.06,210.29
2016,5,21,10,0,19.0,287.0,2.7,25.0,302.0,256.47,193.59
2016,5,21,10,15,65.0,359.5,2.65,25.0,416.0,338.38,254.82
2016,5,21,10,30,111.0,432.0,2.6,25.0,530.0,430.72,322.25
2016,5,21,10,45,73.5,410.0,2.6,25.5,476.0,398.81,297.67
2016,5,21,11,0,36.0,388.0,2.6,26.0,422.0,361.99,269.71
2016,5,21,11,15,29.0,369.5,2.55,26.0,397.0,345.98,257.85
2016,5,21,11,30,22.0,351.0,2.5,26.0,372.0,327.29,243.91
2016,5,21,11,45,31.5,389.0,2.5,26.0,420.0,373.53,277.81
2016,5,21,12,0,41.0,427.0,2.5,26.0,468.0,419.94,311.21
2016,5,21,12,15,159.5,459.5,2.45,26.0,617.0,563.01,415.47
2016,5,21,12,30,278.0,492.0,2.4,26.0,766.0,714.07,520.73
2016,5,21,12,45,165.0,470.0,2.4,26.5,632.5,596.3,436.04
2016,5,21,13,0,52.0,448.0,2.4,27.0,499.0,467.98,343.29
2016,5,21,13,15,33.0,354.5,2.4,27.0,386.5,363.84,269.44
2016,5,21,13,30,14.0,261.0,2.4,27.0,274.0,249.72,185.81
2016,5,21,13,45,73.0,363.0,2.45,27.0,431.0,415.49,309.66
2016,5,21,14,0,132.0,465.0,2.5,27.0,588.0,590.43,433.86
2016,5,21,14,15,74.5,377.5,2.55,27.0,446.5,435.58,323.29
2016,5,21,14,30,17.0,290.0,2.6,27.0,305.0,281.86,210.51
2016,5,21,14,45,15.5,275.0,2.65,27.0,288.5,266.66,199.99
2016,5,21,15,0,14.0,260.0,2.7,27.0,272.0,251.38,188.93
2016,5,21,15,15,173.5,294.5,2.75,27.0,425.0,461.52,350.03
2016,5,21,15,30,333.0,329.0,2.8,27.0,578.0,655.77,491.44
2016,5,21,15,45,175.0,280.0,2.85,27.0,410.5,443.31,336.58
2016,5,21,16,0,17.0,231.0,2.9,27.0,243.0,228.02,172.78
2016,5,21,16,15,223.5,220.5,2.9,26.5,351.5,425.84,329.71
2016,5,21,16,30,430.0,210.0,2.9,26.0,460.0,584.44,450.85
2016,5,21,16,45,438.5,194.5,2.95,26.0,427.5,557.95,431.98
2016,5,21,17,0,447.0,179.0,3.0,26.0,395.0,529.18,412.09
2016,5,21,17,15,408.0,165.0,2.95,25.5,344.0,468.27,367.47
2016,5,21,17,30,369.0,151.0,2.9,25.0,293.0,399.39,315.79
2016,5,21,17,45,315.5,134.5,2.85,25.0,242.5,333.85,264.38
2016,5,21,18,0,262.0,118.0,2.8,25.0,192.0,273.17,215.53
2016,5,21,18,15,206.0,95.5,2.65,24.5,145.5,209.35,163.5
2016,5,21,18,30,150.0,73.0,2.5,24.0,99.0,151.19,115.17
2016,5,21,18,45,92.5,47.0,2.45,23.5,61.5,87.57,62.41
2016,5,21,19,0,35.0,21.0,2.4,23.0,24.0,34.04,15.28
2016,5,21,19,15,17.5,10.5,2.4,22.5,12.0,13.6,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,42.0,13.5,2.05,21.0,17.0,12.28,0.0
2016,5,22,6,0,84.0,27.0,2.2,21.0,34.0,21.84,9.91
2016,5,22,6,15,172.5,46.0,2.3,21.0,73.0,36.52,25.21
2016,5,22,6,30,261.0,65.0,2.4,21.0,112.0,49.19,36.83
2016,5,22,6,45,130.5,60.0,2.55,21.5,83.5,46.95,35.21
2016,5,22,7,0,0.0,55.0,2.7,22.0,55.0,48.57,36.66
2016,5,22,7,15,0.0,80.0,2.7,22.0,80.0,69.62,54.81
2016,5,22,7,30,0.0,105.0,2.7,22.0,105.0,89.86,71.99
2016,5,22,7,45,150.5,148.5,2.75,22.5,222.5,112.48,90.75
2016,5,22,8,0,301.0,192.0,2.8,23.0,340.0,132.85,107.28
2016,5,22,8,15,323.0,212.5,2.8,23.5,387.5,171.55,121.66
2016,5,22,8,30,345.0,233.0,2.8,24.0,435.0,213.2,149.67
2016,5,22,8,45,324.5,262.5,2.8,24.5,465.5,255.5,182.93
2016,5,22,9,0,304.0,292.0,2.8,25.0,496.0,295.72,215.41
2016,5,22,9,15,167.5,293.5,2.75,25.0,407.0,284.33,211.98
2016,5,22,9,30,31.0,295.0,2.7,25.0,318.0,254.18,192.16
2016,5,22,9,45,23.0,280.5,2.7,25.0,298.5,250.11,189.07
2016,5,22,10,0,15.0,266.0,2.7,25.0,279.0,237.17,179.09
2016,5,22,10,15,14.5,267.0,2.7,25.0,280.0,239.77,180.87
2016,5,22,10,30,14.0,268.0,2.7,25.0,281.0,242.16,182.47
2016,5,22,10,45,11.5,233.0,2.75,25.5,244.0,212.15,159.28
2016,5,22,11,0,9.0,198.0,2.8,26.0,207.0,181.15,135.36
2016,5,22,11,15,8.5,187.0,2.8,26.0,195.5,171.94,128.3
2016,5,22,11,30,8.0,176.0,2.8,26.0,184.0,162.54,121.07
2016,5,22,11,45,10.5,214.5,2.85,26.5,225.5,199.34,148.79
2016,5,22,12,0,13.0,253.0,2.9,27.0,267.0,236.61,176.43
2016,5,22,12,15,14.0,263.5,2.95,27.0,278.0,247.95,184.84
2016,5,22,12,30,15.0,274.0,3.0,27.0,289.0,259.37,193.37
2016,5,22,12,45,221.0,355.0,3.1,27.0,571.0,546.26,407.9
2016,5,22,13,0,427.0,436.0,3.2,27.0,853.0,831.26,606.04
2016,5,22,13,15,435.0,428.0,3.25,27.0,849.0,844.4,613.63
2016,5,22,13,30,443.0,420.0,3.3,27.0,845.0,855.27,621.76
2016,5,22,13,45,280.5,441.5,3.35,27.5,708.5,718.26,525.16
2016,5,22,14,0,118.0,463.0,3.4,28.0,572.0,574.36,421.49
2016,5,22,14,15,75.0,409.5,3.4,28.0,478.5,468.05,346.61
2016,5,22,14,30,32.0,356.0,3.4,28.0,385.0,374.26,278.45
2016,5,22,14,45,372.5,273.0,3.45,28.0,579.5,659.95,494.63
2016,5,22,15,0,713.0,190.0,3.5,28.0,774.0,898.35,663.23
2016,5,22,15,15,365.5,226.0,3.5,27.5,525.0,596.92,450.68
2016,5,22,15,30,18.0,262.0,3.5,27.0,276.0,257.98,194.47
2016,5,22,15,45,17.0,245.5,3.55,27.0,258.5,241.56,183.29
2016,5,22,16,0,16.0,229.0,3.6,27.0,241.0,225.11,171.26
2016,5,22,16,15,170.0,233.0,3.55,27.0,333.0,381.59,295.35
2016,5,22,16,30,324.0,237.0,3.5,27.0,425.0,516.36,398.81
2016,5,22,16,45,430.0,191.0,3.45,27.0,415.5,547.44,424.14
2016,5,22,17,0,536.0,145.0,3.4,27.0,406.0,554.8,432.24
2016,5,22,17,15,497.0,135.5,3.25,26.5,354.0,494.9,388.05
2016,5,22,17,30,458.0,126.0,3.1,26.0,302.0,437.1,344.57
2016,5,22,17,45,399.5,114.5,3.0,25.5,250.5,368.58,291.51
2016,5,22,18,0,341.0,103.0,2.9,25.0,199.0,305.03,240.83
2016,5,22,18,15,275.5,85.5,2.8,24.5,152.5,228.79,178.9
2016,5,22,18,30,210.0,68.0,2.7,24.0,106.0,168.76,128.74
2016,5,22,18,45,134.0,46.5,2.65,24.0,67.5,106.95,76.94
