Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,19,0,58.0,25.0,2.6,24.0,29.0,50.78,26.25
2016,5,22,19,15,29.0,12.5,2.65,24.0,14.5,18.08,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,58.5,13.5,2.3,20.5,18.0,12.28,0.0
2016,5,23,6,0,117.0,27.0,2.5,21.0,36.0,21.08,9.58
2016,5,23,6,15,211.0,44.0,2.6,21.0,76.0,33.88,23.01
2016,5,23,6,30,305.0,61.0,2.7,21.0,116.0,46.25,34.31
2016,5,23,6,45,371.5,74.0,2.85,21.5,164.5,55.08,42.25
2016,5,23,7,0,438.0,87.0,3.0,22.0,213.0,63.57,49.62
2016,5,23,7,15,219.0,105.5,3.05,22.5,168.5,78.79,62.56
2016,5,23,7,30,0.0,124.0,3.1,23.0,124.0,103.98,83.71
2016,5,23,7,45,3.5,142.5,3.2,23.5,144.0,118.86,95.76
2016,5,23,8,0,7.0,161.0,3.3,24.0,164.0,133.63,107.54
2016,5,23,8,15,9.5,179.0,3.35,24.0,184.0,149.91,114.97
2016,5,23,8,30,12.0,197.0,3.4,24.0,204.0,166.59,127.51
2016,5,23,8,45,14.0,214.0,3.45,24.5,223.0,182.82,139.45
2016,5,23,9,0,16.0,231.0,3.5,25.0,242.0,199.36,151.59
2016,5,23,9,15,8.0,164.0,3.55,25.0,169.5,145.21,109.44
2016,5,23,9,30,0.0,97.0,3.6,25.0,97.0,86.06,63.0
2016,5,23,9,45,0.0,102.5,3.65,25.5,102.5,90.88,66.55
2016,5,23,10,0,0.0,108.0,3.7,26.0,108.0,95.71,70.06
2016,5,23,10,15,0.0,112.5,3.75,26.0,112.5,99.71,73.05
2016,5,23,10,30,0.0,117.0,3.8,26.0,117.0,103.73,76.07
2016,5,23,10,45,0.0,120.5,3.9,26.5,120.5,106.9,78.27
2016,5,23,11,0,0.0,124.0,4.0,27.0,124.0,110.09,80.49
2016,5,23,11,15,5.5,171.5,4.05,27.0,177.0,156.11,115.94
2016,5,23,11,30,11.0,219.0,4.1,27.0,230.0,202.78,151.48
2016,5,23,11,45,12.0,234.0,4.15,27.5,246.0,217.8,162.4
2016,5,23,12,0,13.0,249.0,4.2,28.0,262.0,233.0,173.45
2016,5,23,12,15,13.5,255.5,4.25,28.0,269.0,240.3,178.89
2016,5,23,12,30,14.0,262.0,4.3,28.0,276.0,247.59,184.36
2016,5,23,12,45,14.0,260.5,4.35,28.0,275.0,247.14,184.06
2016,5,23,13,0,14.0,259.0,4.4,28.0,274.0,246.55,183.71
2016,5,23,13,15,15.0,278.5,4.4,28.0,294.0,266.06,198.37
2016,5,23,13,30,16.0,298.0,4.4,28.0,314.0,285.75,213.11
2016,5,23,13,45,19.5,320.5,4.4,28.5,339.5,310.86,231.48
2016,5,23,14,0,23.0,343.0,4.4,29.0,365.0,336.31,249.98
2016,5,23,14,15,394.5,260.5,4.35,29.0,608.0,667.92,500.32
2016,5,23,14,30,766.0,178.0,4.3,29.0,851.0,941.08,690.91
2016,5,23,14,45,502.0,286.5,4.25,29.0,720.5,797.07,588.77
2016,5,23,15,0,238.0,395.0,4.2,29.0,590.0,627.27,465.08
2016,5,23,15,15,245.5,372.0,4.15,28.5,564.5,623.47,465.15
2016,5,23,15,30,253.0,349.0,4.1,28.0,539.0,603.41,453.14
2016,5,23,15,45,293.0,316.5,4.05,28.0,523.5,600.08,453.16
2016,5,23,16,0,333.0,284.0,4.0,28.0,508.0,592.99,450.38
2016,5,23,16,15,444.5,226.5,3.95,27.5,500.0,627.62,480.14
2016,5,23,16,30,556.0,169.0,3.9,27.0,492.0,638.5,492.66
2016,5,23,16,45,425.5,181.0,3.9,27.0,414.5,532.99,413.98
2016,5,23,17,0,295.0,193.0,3.9,27.0,337.0,424.12,331.43
2016,5,23,17,15,274.5,173.0,3.8,26.5,294.0,376.68,296.48
2016,5,23,17,30,254.0,153.0,3.7,26.0,251.0,330.25,261.2
2016,5,23,17,45,225.5,132.0,3.65,26.0,209.0,279.4,221.01
2016,5,23,18,0,197.0,111.0,3.6,26.0,167.0,230.83,181.73
2016,5,23,18,15,159.0,89.5,3.6,25.5,128.5,179.79,139.92
2016,5,23,18,30,121.0,68.0,3.6,25.0,90.0,125.68,94.99
2016,5,23,18,45,72.5,46.5,3.6,24.5,58.5,79.27,56.2
2016,5,23,19,0,24.0,25.0,3.6,24.0,27.0,32.17,15.39
2016,5,23,19,15,12.0,12.5,3.7,23.5,13.5,14.15,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,12.0,2.6,21.0,12.0,10.91,0.0
2016,5,24,6,0,0.0,24.0,2.7,21.0,24.0,20.91,9.65
2016,5,24,6,15,28.0,46.0,2.9,21.5,51.0,38.34,26.73
2016,5,24,6,30,56.0,68.0,3.1,22.0,78.0,55.5,42.09
2016,5,24,6,45,89.5,89.0,3.3,22.5,111.5,69.61,54.56
2016,5,24,7,0,123.0,110.0,3.5,23.0,145.0,84.84,67.66
2016,5,24,7,15,154.0,133.0,3.65,23.0,187.0,100.89,81.31
2016,5,24,7,30,185.0,156.0,3.8,23.0,229.0,116.48,94.31
2016,5,24,7,45,92.5,146.0,4.0,23.5,182.5,110.45,88.7
2016,5,24,8,0,0.0,136.0,4.2,24.0,136.0,115.32,92.29
2016,5,24,8,15,68.5,198.5,4.25,24.0,239.0,160.09,121.17
2016,5,24,8,30,137.0,261.0,4.3,24.0,342.0,210.81,157.0
2016,5,24,8,45,254.5,268.0,4.4,24.5,433.5,245.12,178.32
2016,5,24,9,0,372.0,275.0,4.5,25.0,525.0,300.77,218.01
2016,5,24,9,15,218.5,305.0,4.55,25.5,454.5,308.05,229.31
2016,5,24,9,30,65.0,335.0,4.6,26.0,384.0,296.19,223.53
2016,5,24,9,45,179.0,359.0,4.65,26.5,504.0,365.74,274.45
2016,5,24,10,0,293.0,383.0,4.7,27.0,624.0,448.98,335.69
2016,5,24,10,15,312.0,384.5,4.65,27.0,650.5,481.96,360.63
2016,5,24,10,30,331.0,386.0,4.6,27.0,677.0,516.07,386.27
2016,5,24,10,45,224.5,425.0,4.6,27.5,625.0,504.34,376.11
2016,5,24,11,0,118.0,464.0,4.6,28.0,573.0,479.24,355.6
2016,5,24,11,15,90.5,458.0,4.6,28.0,542.5,465.55,345.31
2016,5,24,11,30,63.0,452.0,4.6,28.0,512.0,447.36,331.56
2016,5,24,11,45,49.5,433.5,4.65,28.5,481.5,426.72,315.82
2016,5,24,12,0,36.0,415.0,4.7,29.0,451.0,404.32,298.78
2016,5,24,12,15,54.5,446.5,4.7,29.0,500.5,453.61,334.79
2016,5,24,12,30,73.0,478.0,4.7,29.0,550.0,504.54,371.43
2016,5,24,12,45,47.0,412.0,4.7,29.0,458.5,424.45,313.56
2016,5,24,13,0,21.0,346.0,4.7,29.0,367.0,332.72,246.53
2016,5,24,13,15,23.0,356.0,4.65,29.0,379.0,345.13,255.96
2016,5,24,13,30,25.0,366.0,4.6,29.0,391.0,369.11,273.59
2016,5,24,13,45,89.5,417.5,4.55,29.0,501.5,484.28,359.0
2016,5,24,14,0,154.0,469.0,4.5,29.0,612.0,614.44,452.35
2016,5,24,14,15,146.5,453.5,4.45,28.5,586.0,595.12,439.46
2016,5,24,14,30,139.0,438.0,4.4,28.0,560.0,574.81,426.44
2016,5,24,14,45,172.5,419.0,4.35,28.0,564.5,589.24,438.51
2016,5,24,15,0,206.0,400.0,4.3,28.0,569.0,601.84,449.18
2016,5,24,15,15,340.0,338.0,4.15,28.0,600.0,674.75,505.26
2016,5,24,15,30,474.0,276.0,4.0,28.0,631.0,740.29,554.95
2016,5,24,15,45,399.5,281.5,3.9,28.0,568.0,669.72,504.24
2016,5,24,16,0,325.0,287.0,3.8,28.0,505.0,588.94,446.4
2016,5,24,16,15,215.0,272.5,3.65,27.5,412.0,460.76,352.86
2016,5,24,16,30,105.0,258.0,3.5,27.0,319.0,340.45,262.14
2016,5,24,16,45,150.0,232.5,3.35,27.0,310.5,357.22,277.02
2016,5,24,17,0,195.0,207.0,3.2,27.0,302.0,356.92,278.39
2016,5,24,17,15,166.0,188.5,3.1,26.5,263.0,310.97,243.66
2016,5,24,17,30,137.0,170.0,3.0,26.0,224.0,267.29,210.12
2016,5,24,17,45,111.0,145.5,2.95,26.0,185.0,220.75,173.39
2016,5,24,18,0,85.0,121.0,2.9,26.0,146.0,168.46,131.42
2016,5,24,18,15,60.5,95.0,2.95,25.5,111.0,126.23,97.06
2016,5,24,18,30,36.0,69.0,3.0,25.0,76.0,86.07,63.91
2016,5,24,18,45,18.0,44.0,3.05,25.0,47.5,51.35,34.96
2016,5,24,19,0,0.0,19.0,3.1,25.0,19.0,16.74,5.77
2016,5,24,19,15,0.0,9.5,3.1,24.5,9.5,8.64,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.35,22.5,5.5,5.0,0.0
2016,5,25,6,0,0.0,11.0,3.4,23.0,11.0,9.66,1.44
2016,5,25,6,15,0.0,24.5,3.5,23.0,24.5,21.57,12.51
2016,5,25,6,30,0.0,38.0,3.6,23.0,38.0,33.52,23.14
2016,5,25,6,45,0.0,54.0,3.7,23.5,54.0,47.45,35.35
2016,5,25,7,0,0.0,70.0,3.8,24.0,70.0,60.96,46.98
2016,5,25,7,15,62.0,114.5,3.9,24.0,139.0,92.54,73.91
2016,5,25,7,30,124.0,159.0,4.0,24.0,208.0,117.85,95.11
2016,5,25,7,45,62.0,130.0,4.1,24.5,154.5,105.63,84.29
2016,5,25,8,0,0.0,101.0,4.2,25.0,101.0,88.23,69.21
2016,5,25,8,15,0.0,67.5,4.2,25.0,67.5,59.71,42.86
2016,5,25,8,30,0.0,34.0,4.2,25.0,34.0,30.03,18.74
2016,5,25,8,45,0.0,72.5,4.25,25.5,72.5,64.22,46.08
2016,5,25,9,0,0.0,111.0,4.3,26.0,111.0,97.9,72.53
2016,5,25,9,15,1.5,137.0,4.35,26.0,138.5,120.59,90.1
2016,5,25,9,30,3.0,163.0,4.4,26.0,166.0,143.5,107.73
2016,5,25,9,45,16.5,244.0,4.45,26.5,258.0,217.48,164.11
2016,5,25,10,0,30.0,325.0,4.5,27.0,350.0,286.74,215.75
2016,5,25,10,15,22.5,299.0,4.45,27.0,318.0,270.64,203.29
2016,5,25,10,30,15.0,273.0,4.4,27.0,286.0,246.87,185.18
2016,5,25,10,45,13.5,252.5,4.4,27.0,264.5,230.11,172.41
2016,5,25,11,0,12.0,232.0,4.4,27.0,243.0,212.72,159.15
2016,5,25,11,15,12.0,232.0,4.35,27.0,244.0,213.86,159.91
2016,5,25,11,30,12.0,232.0,4.3,27.0,245.0,214.94,160.63
2016,5,25,11,45,24.0,324.5,4.25,27.5,349.0,309.68,231.23
2016,5,25,12,0,36.0,417.0,4.2,28.0,453.0,405.91,300.9
2016,5,25,12,15,26.0,355.5,4.15,28.0,381.5,345.85,256.73
2016,5,25,12,30,16.0,294.0,4.1,28.0,310.0,278.19,206.83
2016,5,25,12,45,27.0,357.5,4.05,28.0,384.5,354.97,263.79
2016,5,25,13,0,38.0,421.0,4.0,28.0,459.0,428.2,316.88
2016,5,25,13,15,38.0,415.5,4.0,28.0,453.0,426.35,315.47
2016,5,25,13,30,38.0,410.0,4.0,28.0,447.0,424.07,314.06
2016,5,25,13,45,45.0,414.0,4.0,28.5,456.5,437.55,323.64
2016,5,25,14,0,52.0,418.0,4.0,29.0,466.0,450.98,333.12
2016,5,25,14,15,74.5,422.5,3.95,29.0,489.5,479.87,354.83
2016,5,25,14,30,97.0,427.0,3.9,29.0,513.0,508.54,376.26
2016,5,25,14,45,62.5,373.0,3.85,29.0,427.5,421.89,313.66
2016,5,25,15,0,28.0,319.0,3.8,29.0,342.0,335.3,250.18
2016,5,25,15,15,27.0,302.0,3.85,29.0,323.5,318.2,238.31
2016,5,25,15,30,26.0,285.0,3.9,29.0,305.0,300.9,226.05
2016,5,25,15,45,13.5,220.0,4.0,29.0,230.5,213.45,160.48
2016,5,25,16,0,1.0,155.0,4.1,29.0,156.0,140.83,104.89
2016,5,25,16,15,31.5,200.5,4.1,29.0,219.5,220.05,167.42
2016,5,25,16,30,62.0,246.0,4.1,29.0,283.0,293.24,224.36
2016,5,25,16,45,55.5,220.5,4.2,29.0,251.5,260.88,200.13
2016,5,25,17,0,49.0,195.0,4.3,29.0,220.0,228.74,175.97
2016,5,25,17,15,42.5,172.5,4.1,28.5,192.0,200.23,154.53
2016,5,25,17,30,36.0,150.0,3.9,28.0,164.0,172.12,133.0
2016,5,25,17,45,28.0,127.0,3.75,27.5,137.0,143.03,110.27
2016,5,25,18,0,20.0,104.0,3.6,27.0,110.0,108.42,82.64
2016,5,25,18,15,10.0,81.5,3.45,26.5,84.5,81.38,60.66
2016,5,25,18,30,0.0,59.0,3.3,26.0,59.0,55.15,39.09
2016,5,25,18,45,0.0,38.5,3.2,25.5,38.5,35.38,22.54
2016,5,25,19,0,0.0,18.0,3.1,25.0,18.0,15.85,5.37
2016,5,25,19,15,0.0,9.0,3.1,24.5,9.0,8.19,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,7.5,2.8,23.5,7.5,6.82,0.0
2016,5,26,6,0,0.0,15.0,2.9,24.0,15.0,13.19,4.08
2016,5,26,6,15,0.0,37.0,3.05,24.0,37.0,32.17,21.32
2016,5,26,6,30,0.0,59.0,3.2,24.0,59.0,50.18,37.23
2016,5,26,6,45,11.0,81.0,3.35,24.5,84.0,68.0,52.74
2016,5,26,7,0,22.0,103.0,3.5,25.0,109.0,82.9,65.46
2016,5,26,7,15,11.0,58.5,3.7,25.0,61.5,51.73,38.83
2016,5,26,7,30,0.0,14.0,3.9,25.0,14.0,12.32,4.95
2016,5,26,7,45,0.0,77.5,4.15,25.0,77.5,68.56,52.91
2016,5,26,8,0,0.0,141.0,4.4,25.0,141.0,119.07,95.1
2016,5,26,8,15,3.0,160.0,4.45,25.0,161.5,135.37,103.33
2016,5,26,8,30,6.0,179.0,4.5,25.0,182.0,152.2,116.09
2016,5,26,8,45,8.5,196.5,4.55,25.0,202.0,168.29,128.23
2016,5,26,9,0,11.0,214.0,4.6,25.0,222.0,184.78,140.68
2016,5,26,9,15,46.5,279.5,4.6,25.0,315.0,241.78,183.52
2016,5,26,9,30,82.0,345.0,4.6,25.0,408.0,309.48,234.34
2016,5,26,9,45,143.0,373.0,4.7,25.0,488.5,359.99,271.95
2016,5,26,10,0,204.0,401.0,4.8,25.0,569.0,423.76,319.79
2016,5,26,10,15,113.0,362.0,4.7,25.0,456.5,361.71,273.76
2016,5,26,10,30,22.0,323.0,4.6,25.0,344.0,293.01,221.51
2016,5,26,10,45,167.5,383.0,4.55,25.0,539.0,433.59,328.29
2016,5,26,11,0,313.0,443.0,4.5,25.0,734.0,592.02,444.68
2016,5,26,11,15,183.0,441.5,4.4,25.0,613.0,517.88,388.61
2016,5,26,11,30,53.0,440.0,4.3,25.0,492.0,428.86,321.18
2016,5,26,11,45,374.5,349.5,4.25,25.5,716.5,619.63,466.55
2016,5,26,12,0,696.0,259.0,4.2,26.0,941.0,824.77,614.61
2016,5,26,12,15,697.5,259.0,4.5,26.5,945.5,852.22,632.5
2016,5,26,12,30,699.0,259.0,4.8,27.0,950.0,877.38,650.38
2016,5,26,12,45,501.5,370.0,5.15,27.5,865.0,821.62,607.62
2016,5,26,13,0,304.0,481.0,5.5,28.0,780.0,750.01,553.09
2016,5,26,13,15,541.0,337.0,5.6,28.0,860.0,856.81,635.54
2016,5,26,13,30,778.0,193.0,5.7,28.0,940.0,949.44,703.83
2016,5,26,13,45,444.0,327.5,5.85,28.5,752.0,773.07,575.89
2016,5,26,14,0,110.0,462.0,6.0,29.0,564.0,550.97,408.83
2016,5,26,14,15,205.5,440.0,5.85,29.0,623.5,637.75,474.67
2016,5,26,14,30,301.0,418.0,5.7,29.0,683.0,723.35,537.58
2016,5,26,14,45,246.5,410.0,5.6,29.0,621.5,663.85,494.45
2016,5,26,15,0,192.0,402.0,5.5,29.0,560.0,589.88,441.28
2016,5,26,15,15,271.0,364.5,5.3,28.5,575.0,637.72,479.43
2016,5,26,15,30,350.0,327.0,5.1,28.0,590.0,666.42,503.49
2016,5,26,15,45,246.0,319.5,4.9,28.0,499.0,560.56,425.24
2016,5,26,16,0,142.0,312.0,4.7,28.0,408.0,445.13,339.02
2016,5,26,16,15,88.5,270.5,4.5,27.5,329.0,340.84,261.49
2016,5,26,16,30,35.0,229.0,4.3,27.0,250.0,253.4,194.65
2016,5,26,16,45,213.0,202.5,4.1,27.0,309.5,383.1,299.26
2016,5,26,17,0,391.0,176.0,3.9,27.0,369.0,484.73,379.11
2016,5,26,17,15,336.0,170.5,3.8,26.5,322.0,413.74,325.38
2016,5,26,17,30,281.0,165.0,3.7,26.0,275.0,359.8,284.0
2016,5,26,17,45,246.0,144.0,3.65,26.0,229.5,304.2,240.33
2016,5,26,18,0,211.0,123.0,3.6,26.0,184.0,251.53,197.98
2016,5,26,18,15,163.0,100.0,3.7,25.5,141.0,186.22,145.08
2016,5,26,18,30,115.0,77.0,3.8,25.0,98.0,134.06,101.87
2016,5,26,18,45,60.5,51.5,3.9,24.5,62.0,81.02,58.01
2016,5,26,19,0,6.0,26.0,4.0,24.0,26.0,25.9,12.56
2016,5,26,19,15,3.0,13.0,4.15,23.5,13.0,12.52,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,5,45,17.0,13.5,4.9,22.5,15.0,12.28,0.0
2016,5,27,6,0,34.0,27.0,4.9,23.0,30.0,22.61,11.21
2016,5,27,6,15,92.0,52.5,4.9,23.0,68.0,42.08,29.73
2016,5,27,6,30,150.0,78.0,4.9,23.0,106.0,59.55,45.38
2016,5,27,6,45,84.5,90.0,4.9,23.0,107.0,70.32,55.08
2016,5,27,7,0,19.0,102.0,4.9,23.0,108.0,84.97,67.8
2016,5,27,7,15,9.5,60.5,5.05,23.0,63.5,53.5,40.7
2016,5,27,7,30,0.0,19.0,5.2,23.0,19.0,16.72,8.84
2016,5,27,7,45,0.0,70.0,5.35,23.5,70.0,61.89,47.54
2016,5,27,8,0,0.0,121.0,5.5,24.0,121.0,103.95,82.83
2016,5,27,8,15,0.0,72.5,5.6,24.0,72.5,64.16,46.64
2016,5,27,8,30,0.0,24.0,5.7,24.0,24.0,21.19,11.62
2016,5,27,8,45,2.0,100.5,5.8,24.5,102.0,89.23,66.27
2016,5,27,9,0,4.0,177.0,5.9,25.0,180.0,153.54,116.74
2016,5,27,9,15,2.0,122.5,5.8,25.5,124.0,108.48,80.77
2016,5,27,9,30,0.0,68.0,5.7,26.0,68.0,60.33,42.45
2016,5,27,9,45,5.0,143.0,5.6,26.5,147.0,127.91,95.31
2016,5,27,10,0,10.0,218.0,5.5,27.0,226.0,194.6,146.38
2016,5,27,10,15,10.0,216.0,5.4,27.0,225.0,194.17,145.77
2016,5,27,10,30,10.0,214.0,5.3,27.0,224.0,193.61,145.15
2016,5,27,10,45,12.0,220.0,5.25,27.5,231.5,201.11,150.45
2016,5,27,11,0,14.0,226.0,5.2,28.0,239.0,208.81,155.89
2016,5,27,11,15,13.5,239.0,5.0,28.0,252.5,221.0,164.91
2016,5,27,11,30,13.0,252.0,4.8,28.0,266.0,233.23,173.92
2016,5,27,11,45,13.0,245.5,4.65,28.5,259.0,228.65,170.0
2016,5,27,12,0,13.0,239.0,4.5,29.0,252.0,223.94,166.06
2016,5,27,12,15,15.5,278.5,4.2,29.0,293.5,262.48,194.68
2016,5,27,12,30,18.0,318.0,3.9,29.0,335.0,301.54,223.32
2016,5,27,12,45,16.0,289.5,3.6,29.0,305.5,275.12,203.65
2016,5,27,13,0,14.0,261.0,3.3,29.0,276.0,248.21,183.71
2016,5,27,13,15,15.0,278.0,2.9,29.0,293.5,265.41,196.39
2016,5,27,13,30,16.0,295.0,2.5,29.0,311.0,282.74,208.94
2016,5,27,13,45,67.5,380.0,2.2,29.0,443.5,425.47,313.31
2016,5,27,14,0,119.0,465.0,1.9,29.0,576.0,575.25,417.21
2016,5,27,14,15,90.0,435.0,1.65,29.0,517.5,506.96,368.14
2016,5,27,14,30,61.0,405.0,1.4,29.0,459.0,450.82,328.32
2016,5,27,14,45,121.0,404.5,1.2,29.0,506.0,523.94,380.79
2016,5,27,15,0,181.0,404.0,1.0,29.0,553.0,581.21,420.2
2016,5,27,15,15,277.0,363.5,0.9,29.0,578.5,641.75,462.93
2016,5,27,15,30,373.0,323.0,0.8,29.0,604.0,682.5,491.86
2016,5,27,15,45,556.0,229.0,0.7,29.0,618.5,751.47,541.09
2016,5,27,16,0,739.0,135.0,0.6,29.0,633.0,798.43,572.65
2016,5,27,16,15,518.5,190.5,0.65,28.5,527.0,648.27,474.52
2016,5,27,16,30,298.0,246.0,0.7,28.0,421.0,503.94,374.98
2016,5,27,16,45,482.5,176.5,0.75,28.0,428.5,569.38,427.19
2016,5,27,17,0,667.0,107.0,0.8,28.0,436.0,610.39,459.43
2016,5,27,17,15,631.5,100.5,0.85,27.5,382.5,550.13,418.05
2016,5,27,17,30,596.0,94.0,0.9,27.0,329.0,491.17,376.93
2016,5,27,17,45,555.0,84.5,0.95,26.5,277.0,427.48,330.48
2016,5,27,18,0,514.0,75.0,1.0,26.0,225.0,366.49,283.96
2016,5,27,18,15,443.5,65.5,0.95,25.5,175.0,294.97,227.1
2016,5,27,18,30,373.0,56.0,0.9,25.0,125.0,227.36,171.65
2016,5,27,18,45,270.0,42.0,0.9,24.5,83.5,154.76,111.88
2016,5,27,19,0,167.0,28.0,0.9,24.0,42.0,93.64,57.28
2016,5,27,19,15,83.5,14.0,0.95,23.5,21.0,32.16,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,36.5,16.0,2.75,21.5,19.0,14.55,0.0
2016,5,28,6,0,73.0,32.0,2.8,22.0,38.0,25.6,13.65
2016,5,28,6,15,162.0,52.0,2.95,22.0,78.5,40.87,28.88
2016,5,28,6,30,251.0,72.0,3.1,22.0,119.0,55.78,42.36
2016,5,28,6,45,125.5,64.5,3.3,22.5,88.0,50.17,37.85
2016,5,28,7,0,0.0,57.0,3.5,23.0,57.0,50.34,38.03
2016,5,28,7,15,0.0,69.5,3.65,23.5,69.5,61.31,47.33
2016,5,28,7,30,0.0,82.0,3.8,24.0,82.0,71.96,56.19
2016,5,28,7,45,0.0,97.5,4.0,24.5,97.5,84.92,66.84
2016,5,28,8,0,0.0,113.0,4.2,25.0,113.0,97.74,77.21
2016,5,28,8,15,5.0,152.0,4.25,25.5,155.5,129.46,98.36
2016,5,28,8,30,10.0,191.0,4.3,26.0,198.0,161.81,122.96
2016,5,28,8,45,17.5,221.5,4.35,26.5,233.5,189.11,143.22
2016,5,28,9,0,25.0,252.0,4.4,27.0,269.0,217.65,164.3
2016,5,28,9,15,13.5,203.0,4.35,27.0,212.0,178.79,134.46
2016,5,28,9,30,2.0,154.0,4.3,27.0,155.0,135.54,101.04
2016,5,28,9,45,145.5,269.5,4.3,27.5,389.0,283.52,212.5
2016,5,28,10,0,289.0,385.0,4.3,28.0,623.0,446.81,332.34
2016,5,28,10,15,211.5,411.5,4.2,28.0,589.5,451.72,335.87
2016,5,28,10,30,134.0,438.0,4.1,28.0,556.0,443.43,329.4
2016,5,28,10,45,121.0,449.5,4.1,28.5,558.5,456.71,338.24
2016,5,28,11,0,108.0,461.0,4.1,29.0,561.0,470.39,347.06
2016,5,28,11,15,172.0,473.0,4.05,29.0,637.0,535.27,394.24
2016,5,28,11,30,236.0,485.0,4.0,29.0,713.0,606.97,445.46
2016,5,28,11,45,301.0,467.0,3.95,29.5,760.5,659.08,481.87
2016,5,28,12,0,366.0,449.0,3.9,30.0,808.0,714.4,520.08
2016,5,28,12,15,390.0,445.0,3.85,30.0,829.0,749.2,543.96
2016,5,28,12,30,414.0,441.0,3.8,30.0,850.0,783.77,567.6
2016,5,28,12,45,626.5,301.5,3.8,30.0,918.0,868.93,630.9
2016,5,28,13,0,839.0,162.0,3.8,30.0,986.0,947.43,684.76
2016,5,28,13,15,835.0,161.5,3.8,30.0,973.0,959.26,692.17
2016,5,28,13,30,831.0,161.0,3.8,30.0,960.0,967.55,697.87
2016,5,28,13,45,572.0,302.5,3.8,30.0,847.5,871.13,631.92
2016,5,28,14,0,313.0,444.0,3.8,30.0,735.0,753.9,546.73
2016,5,28,14,15,559.5,299.0,3.8,29.5,800.0,863.42,630.61
2016,5,28,14,30,806.0,154.0,3.8,29.0,865.0,951.26,693.49
2016,5,28,14,45,785.0,158.5,3.8,29.0,828.5,930.9,680.4
2016,5,28,15,0,764.0,163.0,3.8,29.0,792.0,907.62,666.22
2016,5,28,15,15,750.5,159.5,3.75,29.0,752.0,880.44,649.18
2016,5,28,15,30,737.0,156.0,3.7,29.0,712.0,855.73,633.83
2016,5,28,15,45,720.5,151.5,3.65,29.0,667.5,819.64,610.69
2016,5,28,16,0,704.0,147.0,3.6,29.0,623.0,781.52,586.08
2016,5,28,16,15,682.5,142.5,3.5,28.5,575.0,737.53,558.08
2016,5,28,16,30,661.0,138.0,3.4,28.0,527.0,692.37,528.69
2016,5,28,16,45,633.5,131.5,3.3,28.0,476.0,639.69,491.62
2016,5,28,17,0,606.0,125.0,3.2,28.0,425.0,586.95,453.8
2016,5,28,17,15,569.0,117.5,3.1,27.5,372.5,527.14,410.67
2016,5,28,17,30,532.0,110.0,3.0,27.0,320.0,468.82,367.4
2016,5,28,17,45,488.0,99.0,2.95,26.5,269.0,400.18,315.05
2016,5,28,18,0,444.0,88.0,2.9,26.0,218.0,340.28,267.62
2016,5,28,18,15,374.0,76.0,2.9,25.5,169.5,270.97,211.33
2016,5,28,18,30,304.0,64.0,2.9,25.0,121.0,208.71,159.35
2016,5,28,18,45,210.5,47.5,2.9,25.0,81.0,140.6,102.41
2016,5,28,19,0,117.0,31.0,2.9,25.0,41.0,76.86,47.11
2016,5,28,19,15,58.5,15.5,2.9,24.5,20.5,27.73,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,3.0,13.0,2.05,21.5,13.5,11.82,0.0
2016,5,29,6,0,6.0,26.0,2.2,22.0,27.0,22.57,11.48
2016,5,29,6,15,39.0,48.0,2.25,22.0,55.5,39.93,28.11
2016,5,29,6,30,72.0,70.0,2.3,22.0,84.0,55.54,42.18
2016,5,29,6,45,107.0,90.5,2.4,22.0,118.5,70.79,55.7
2016,5,29,7,0,142.0,111.0,2.5,22.0,153.0,85.68,68.64
2016,5,29,7,15,135.0,135.5,2.55,22.0,182.0,102.41,82.87
2016,5,29,7,30,128.0,160.0,2.6,22.0,211.0,118.54,96.34
2016,5,29,7,45,307.5,157.5,2.7,22.5,303.0,112.07,90.32
2016,5,29,8,0,487.0,155.0,2.8,23.0,395.0,102.2,81.51
2016,5,29,8,15,476.0,178.5,2.85,23.5,435.5,150.95,100.53
2016,5,29,8,30,465.0,202.0,2.9,24.0,476.0,199.23,133.75
2016,5,29,8,45,306.5,257.0,2.95,24.5,444.5,246.54,176.74
2016,5,29,9,0,148.0,312.0,3.0,25.0,413.0,275.11,204.85
2016,5,29,9,15,81.0,279.0,3.0,25.0,335.0,251.87,189.54
2016,5,29,9,30,14.0,246.0,3.0,25.0,257.0,215.74,163.35
2016,5,29,9,45,250.5,278.5,3.0,25.5,484.5,328.83,246.54
2016,5,29,10,0,487.0,311.0,3.0,26.0,712.0,481.35,358.19
2016,5,29,10,15,258.5,331.5,3.0,26.0,545.5,410.06,307.15
2016,5,29,10,30,30.0,352.0,3.0,26.0,379.0,317.43,237.63
2016,5,29,10,45,22.0,313.0,3.05,26.5,333.5,286.95,214.69
2016,5,29,11,0,14.0,274.0,3.1,27.0,288.0,250.29,186.83
2016,5,29,11,15,24.0,337.0,3.05,27.0,360.5,313.29,233.65
2016,5,29,11,30,34.0,400.0,3.0,27.0,433.0,379.16,281.54
2016,5,29,11,45,55.0,438.0,3.0,27.5,492.0,433.96,320.53
2016,5,29,12,0,76.0,476.0,3.0,28.0,551.0,491.06,360.56
2016,5,29,12,15,458.5,316.0,2.95,28.0,769.5,696.39,513.87
2016,5,29,12,30,841.0,156.0,2.9,28.0,988.0,891.17,648.81
2016,5,29,12,45,837.5,157.5,2.9,28.0,983.5,911.01,660.26
2016,5,29,13,0,834.0,159.0,2.9,28.0,979.0,927.87,671.26
2016,5,29,13,15,831.5,158.0,2.85,28.0,967.0,951.65,686.43
2016,5,29,13,30,829.0,157.0,2.8,28.0,955.0,960.81,692.13
2016,5,29,13,45,631.0,275.0,2.75,28.0,875.0,901.53,652.2
2016,5,29,14,0,433.0,393.0,2.7,28.0,795.0,828.98,599.12
2016,5,29,14,15,251.5,402.5,2.6,28.0,635.0,656.16,479.55
2016,5,29,14,30,70.0,412.0,2.5,28.0,475.0,466.12,343.14
2016,5,29,14,45,112.0,407.5,2.4,28.0,503.0,517.79,382.21
2016,5,29,15,0,154.0,403.0,2.3,28.0,531.0,554.05,408.98
2016,5,29,15,15,235.5,369.5,2.15,27.5,553.5,594.47,440.65
2016,5,29,15,30,317.0,336.0,2.0,27.0,576.0,644.79,478.55
2016,5,29,15,45,265.0,323.0,1.95,27.0,515.5,579.83,432.65
2016,5,29,16,0,213.0,310.0,1.9,27.0,455.0,502.47,378.13
2016,5,29,16,15,299.0,268.0,1.9,26.5,454.0,536.74,407.18
2016,5,29,16,30,385.0,226.0,1.9,26.0,453.0,549.75,420.33
2016,5,29,16,45,506.5,171.5,1.95,26.0,440.5,581.35,446.64
2016,5,29,17,0,628.0,117.0,2.0,26.0,428.0,593.57,458.49
2016,5,29,17,15,591.5,110.0,1.9,25.5,375.5,533.83,415.27
2016,5,29,17,30,555.0,103.0,1.8,25.0,323.0,475.51,372.33
2016,5,29,17,45,499.5,95.5,1.7,25.0,271.0,407.7,320.05
2016,5,29,18,0,444.0,88.0,1.6,25.0,219.0,340.21,266.64
2016,5,29,18,15,375.0,76.0,1.6,24.5,170.5,271.37,211.29
2016,5,29,18,30,306.0,64.0,1.6,24.0,122.0,209.45,159.94
2016,5,29,18,45,208.0,47.5,1.65,24.0,81.5,139.62,101.95
2016,5,29,19,0,110.0,31.0,1.7,24.0,41.0,74.58,46.33
2016,5,29,19,15,55.0,15.5,1.85,23.5,20.5,26.94,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.0,0.9,20.5,1.0,0.91,0.0
2016,5,30,6,0,0.0,2.0,0.9,21.0,2.0,1.75,0.0
2016,5,30,6,15,0.0,5.0,0.95,21.0,5.0,4.38,0.0
2016,5,30,6,30,0.0,8.0,1.0,21.0,8.0,7.02,0.45
2016,5,30,6,45,0.0,12.0,1.05,21.0,12.0,10.54,3.59
2016,5,30,7,0,0.0,16.0,1.1,21.0,16.0,14.06,6.72
2016,5,30,7,15,0.0,16.0,0.95,21.0,16.0,14.07,6.71
2016,5,30,7,30,0.0,16.0,0.8,21.0,16.0,14.08,6.69
2016,5,30,7,45,0.0,12.5,0.7,21.5,12.5,11.0,3.95
2016,5,30,8,0,0.0,9.0,0.6,22.0,9.0,7.93,1.23
2016,5,30,8,15,22.0,123.0,0.5,22.5,136.0,103.98,78.4
2016,5,30,8,30,44.0,237.0,0.4,23.0,263.0,190.48,144.05
2016,5,30,8,45,144.5,271.0,0.35,23.5,366.5,232.4,170.59
2016,5,30,9,0,245.0,305.0,0.3,24.0,470.0,287.37,207.85
2016,5,30,9,15,468.5,242.0,0.6,24.0,585.5,325.97,233.11
2016,5,30,9,30,692.0,179.0,0.9,24.0,701.0,390.69,281.15
2016,5,30,9,45,700.5,186.0,1.2,24.5,739.0,442.36,323.16
2016,5,30,10,0,709.0,193.0,1.5,25.0,777.0,493.94,364.15
2016,5,30,10,15,719.0,196.5,1.75,25.0,810.0,543.23,403.08
2016,5,30,10,30,729.0,200.0,2.0,25.0,843.0,592.1,440.91
2016,5,30,10,45,730.0,207.0,2.25,25.0,867.5,637.56,475.52
2016,5,30,11,0,731.0,214.0,2.5,25.0,892.0,681.43,508.38
2016,5,30,11,15,736.5,216.0,2.55,25.0,912.0,722.59,537.97
2016,5,30,11,30,742.0,218.0,2.6,25.0,932.0,762.13,565.95
2016,5,30,11,45,785.0,190.5,2.7,25.5,954.0,800.64,593.11
2016,5,30,12,0,828.0,163.0,2.8,26.0,976.0,841.69,619.65
2016,5,30,12,15,829.0,163.0,2.65,26.0,980.0,870.43,637.3
2016,5,30,12,30,830.0,163.0,2.5,26.0,984.0,896.49,653.04
2016,5,30,12,45,832.5,160.5,2.45,26.0,981.5,918.79,667.02
2016,5,30,13,0,835.0,158.0,2.4,26.0,979.0,927.02,671.89
2016,5,30,13,15,833.0,157.0,2.3,26.0,967.5,939.93,679.52
2016,5,30,13,30,831.0,156.0,2.2,26.0,956.0,949.46,684.93
2016,5,30,13,45,831.5,151.5,2.1,26.0,938.0,954.72,687.67
2016,5,30,14,0,832.0,147.0,2.0,26.0,920.0,956.38,688.22
2016,5,30,14,15,825.5,145.5,1.9,26.0,893.5,950.56,684.09
2016,5,30,14,30,819.0,144.0,1.8,26.0,867.0,951.95,684.73
2016,5,30,14,45,814.0,139.5,1.75,26.0,835.0,937.39,675.82
2016,5,30,15,0,809.0,135.0,1.7,26.0,803.0,919.44,664.99
2016,5,30,15,15,797.5,132.5,1.65,26.0,763.5,894.38,649.66
2016,5,30,15,30,786.0,130.0,1.6,26.0,724.0,866.46,632.56
2016,5,30,15,45,776.5,124.0,1.6,26.0,681.0,833.85,612.9
2016,5,30,16,0,767.0,118.0,1.6,26.0,638.0,798.65,591.41
2016,5,30,16,15,747.5,114.0,1.65,26.0,589.5,755.08,564.49
2016,5,30,16,30,728.0,110.0,1.7,26.0,541.0,710.02,536.11
2016,5,30,16,45,701.5,106.0,1.75,26.5,489.0,661.39,503.66
2016,5,30,17,0,675.0,102.0,1.8,27.0,437.0,609.7,467.38
2016,5,30,17,15,640.0,96.5,1.7,26.5,384.0,550.76,425.63
2016,5,30,17,30,605.0,91.0,1.6,26.0,331.0,493.04,383.51
2016,5,30,17,45,544.0,86.0,1.5,26.0,277.5,422.73,329.73
2016,5,30,18,0,483.0,81.0,1.4,26.0,224.0,356.89,277.87
2016,5,30,18,15,415.5,70.5,1.3,25.0,175.0,283.65,219.84
2016,5,30,18,30,348.0,60.0,1.2,24.0,126.0,221.81,168.92
2016,5,30,18,45,250.5,45.5,1.1,23.5,85.0,151.98,111.01
2016,5,30,19,0,153.0,31.0,1.0,23.0,44.0,93.47,59.75
2016,5,30,19,15,76.5,15.5,1.05,23.0,22.0,32.0,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,19.5,14.5,1.85,21.0,16.0,13.19,0.0
2016,5,31,6,0,39.0,29.0,1.9,21.0,32.0,24.15,12.91
2016,5,31,6,15,88.5,50.5,1.95,21.0,65.0,40.82,29.02
2016,5,31,6,30,138.0,72.0,2.0,21.0,98.0,55.41,42.26
2016,5,31,6,45,190.0,88.5,2.1,21.5,137.0,67.29,52.8
2016,5,31,7,0,242.0,105.0,2.2,22.0,176.0,78.79,62.71
2016,5,31,7,15,158.0,131.0,2.25,22.0,181.5,99.8,80.63
2016,5,31,7,30,74.0,157.0,2.3,22.0,187.0,121.65,98.94
2016,5,31,7,45,71.0,180.0,2.35,22.5,212.0,137.65,111.81
2016,5,31,8,0,68.0,203.0,2.4,23.0,237.0,153.24,124.13
2016,5,31,8,15,79.5,230.0,2.45,23.0,274.0,180.19,136.86
2016,5,31,8,30,91.0,257.0,2.5,23.0,311.0,209.27,157.8
2016,5,31,8,45,72.5,272.0,2.6,23.5,317.5,226.6,171.26
2016,5,31,9,0,54.0,287.0,2.7,24.0,324.0,241.51,182.98
2016,5,31,9,15,30.0,237.0,2.75,24.0,258.0,204.8,155.37
2016,5,31,9,30,6.0,187.0,2.8,24.0,192.0,164.57,124.63
2016,5,31,9,45,20.0,261.0,2.85,24.5,278.0,232.64,176.44
2016,5,31,10,0,34.0,335.0,2.9,25.0,364.0,295.76,223.28
2016,5,31,10,15,30.0,337.0,2.9,25.5,363.0,300.39,225.91
2016,5,31,10,30,26.0,339.0,2.9,26.0,362.0,304.31,228.13
2016,5,31,10,45,13.0,215.5,2.95,26.5,227.0,197.75,147.7
2016,5,31,11,0,0.0,92.0,3.0,27.0,92.0,81.84,58.46
2016,5,31,11,15,10.0,214.5,3.1,27.0,224.5,196.93,147.0
2016,5,31,11,30,20.0,337.0,3.2,27.0,357.0,312.8,233.34
2016,5,31,11,45,18.0,316.5,3.3,27.0,335.0,295.18,219.96
2016,5,31,12,0,16.0,296.0,3.4,27.0,313.0,277.0,206.53
2016,5,31,12,15,8.0,191.0,3.65,27.0,199.5,177.54,131.85
2016,5,31,12,30,0.0,86.0,3.9,27.0,86.0,76.85,54.45
2016,5,31,12,45,0.0,85.5,4.2,27.0,85.5,76.44,54.21
2016,5,31,13,0,0.0,85.0,4.5,27.0,85.0,75.99,53.88
2016,5,31,13,15,0.0,71.5,4.55,27.0,71.5,63.87,44.46
2016,5,31,13,30,0.0,58.0,4.6,27.0,58.0,51.73,35.01
2016,5,31,13,45,0.0,76.5,4.65,27.0,76.5,68.27,47.97
2016,5,31,14,0,0.0,95.0,4.7,27.0,95.0,84.85,60.94
2016,5,31,14,15,0.0,71.5,4.4,26.5,71.5,63.66,44.56
2016,5,31,14,30,0.0,48.0,4.1,26.0,48.0,42.67,28.18
2016,5,31,14,45,0.0,53.5,3.8,25.5,53.5,47.54,32.16
2016,5,31,15,0,0.0,59.0,3.5,25.0,59.0,52.4,36.16
2016,5,31,15,15,0.0,58.5,3.4,24.5,58.5,51.91,35.93
2016,5,31,15,30,0.0,58.0,3.3,24.0,58.0,51.43,35.71
2016,5,31,15,45,0.0,66.5,3.25,24.0,66.5,58.96,41.84
2016,5,31,16,0,0.0,75.0,3.2,24.0,75.0,66.48,47.99
2016,5,31,16,15,12.0,146.5,3.1,23.5,153.5,141.98,108.95
2016,5,31,16,30,24.0,218.0,3.0,23.0,232.0,221.3,172.22
2016,5,31,16,45,146.0,210.0,2.95,23.0,284.0,327.84,258.78
2016,5,31,17,0,268.0,202.0,2.9,23.0,336.0,413.0,326.67
2016,5,31,17,15,246.5,182.5,2.85,23.0,294.5,366.94,291.13
2016,5,31,17,30,225.0,163.0,2.8,23.0,253.0,322.05,256.38
2016,5,31,17,45,180.0,144.0,2.8,23.0,209.0,256.5,204.38
2016,5,31,18,0,135.0,125.0,2.8,23.0,165.0,205.36,162.86
2016,5,31,18,15,104.0,100.5,2.7,22.5,128.0,158.5,124.43
2016,5,31,18,30,73.0,76.0,2.6,22.0,91.0,114.49,87.71
2016,5,31,18,45,36.5,51.0,2.55,22.0,58.5,65.33,46.7
2016,5,31,19,0,0.0,26.0,2.5,22.0,26.0,23.54,12.06
2016,5,31,19,15,0.0,13.0,2.45,22.0,13.0,11.82,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.5,15.5,1.0,20.5,19.5,14.1,0.0
2016,6,1,6,0,83.0,31.0,1.1,21.0,39.0,24.91,13.58
2016,6,1,6,15,164.5,51.0,1.05,21.0,78.5,40.19,28.53
2016,6,1,6,30,246.0,71.0,1.0,21.0,118.0,55.09,42.0
2016,6,1,6,45,213.5,90.5,0.95,21.5,140.5,68.75,54.05
2016,6,1,7,0,181.0,110.0,0.9,22.0,163.0,81.8,65.25
2016,6,1,7,15,114.0,131.0,0.8,22.0,167.0,99.53,80.25
2016,6,1,7,30,47.0,152.0,0.7,22.0,171.0,118.43,95.91
2016,6,1,7,45,307.5,145.5,0.65,22.0,295.5,104.44,83.74
2016,6,1,8,0,568.0,139.0,0.6,22.0,420.0,91.85,72.88
2016,6,1,8,15,597.0,146.0,0.6,22.0,471.0,135.17,84.37
2016,6,1,8,30,626.0,153.0,0.6,22.0,522.0,183.61,114.77
2016,6,1,8,45,647.0,159.5,0.6,22.5,569.5,233.58,152.56
2016,6,1,9,0,668.0,166.0,0.6,23.0,617.0,285.78,194.56
2016,6,1,9,15,685.5,170.5,0.65,23.0,661.5,337.39,237.33
2016,6,1,9,30,703.0,175.0,0.7,23.0,706.0,390.32,280.75
2016,6,1,9,45,481.5,283.5,0.8,23.5,656.0,424.54,311.15
2016,6,1,10,0,260.0,392.0,0.9,24.0,606.0,436.42,321.77
2016,6,1,10,15,204.0,416.0,0.9,24.0,588.5,449.71,331.71
2016,6,1,10,30,148.0,440.0,0.9,24.0,571.0,451.84,332.98
2016,6,1,10,45,106.5,437.0,0.95,24.5,532.5,439.22,323.33
2016,6,1,11,0,65.0,434.0,1.0,25.0,494.0,418.0,307.36
2016,6,1,11,15,71.5,437.5,1.0,25.0,505.0,432.55,317.81
2016,6,1,11,30,78.0,441.0,1.0,25.0,516.0,447.37,328.2
2016,6,1,11,45,182.0,464.0,1.0,25.0,642.0,558.89,407.5
2016,6,1,12,0,286.0,487.0,1.0,25.0,768.0,678.72,489.02
2016,6,1,12,15,336.0,466.0,1.0,25.0,797.5,718.87,515.68
2016,6,1,12,30,386.0,445.0,1.0,25.0,827.0,759.86,543.49
2016,6,1,12,45,375.5,447.5,1.0,25.0,818.0,767.86,548.2
2016,6,1,13,0,365.0,450.0,1.0,25.0,809.0,773.74,551.91
2016,6,1,13,15,388.5,435.5,1.05,25.0,814.0,793.31,566.16
2016,6,1,13,30,412.0,421.0,1.1,25.0,819.0,819.07,584.1
2016,6,1,13,45,607.5,293.5,1.15,25.5,866.0,894.01,637.7
2016,6,1,14,0,803.0,166.0,1.2,26.0,913.0,956.93,678.61
2016,6,1,14,15,560.0,290.5,1.3,26.0,804.5,852.8,611.24
2016,6,1,14,30,317.0,415.0,1.4,26.0,696.0,732.61,528.69
2016,6,1,14,45,546.0,284.5,1.55,26.0,745.0,831.43,604.14
2016,6,1,15,0,775.0,154.0,1.7,26.0,794.0,906.36,657.65
2016,6,1,15,15,762.5,150.5,1.75,26.0,755.0,880.1,641.57
2016,6,1,15,30,750.0,147.0,1.8,26.0,716.0,851.11,624.68
2016,6,1,15,45,389.5,204.0,1.9,26.0,499.0,576.69,435.25
2016,6,1,16,0,29.0,261.0,2.0,26.0,282.0,279.61,211.51
2016,6,1,16,15,70.0,262.0,1.95,26.0,306.0,315.4,241.38
2016,6,1,16,30,111.0,263.0,1.9,26.0,330.0,348.86,268.02
2016,6,1,16,45,55.5,138.5,1.85,26.0,172.0,173.45,133.73
2016,6,1,17,0,0.0,14.0,1.8,26.0,14.0,12.34,4.39
2016,6,1,17,15,0.0,12.5,1.7,25.5,12.5,11.0,3.38
2016,6,1,17,30,0.0,11.0,1.6,25.0,11.0,9.68,2.34
2016,6,1,17,45,0.0,9.0,1.55,25.0,9.0,7.91,0.9
