Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,18,45,162.0,61.0,1.65,25.5,89.5,132.44,97.57
2016,6,11,19,0,90.0,40.0,1.6,25.0,49.0,78.9,53.28
2016,6,11,19,15,45.0,20.0,1.65,25.0,24.5,33.07,3.27
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,5,45,52.5,15.5,2.2,22.5,20.5,14.1,0.0
2016,6,12,6,0,105.0,31.0,2.4,23.0,41.0,24.96,13.61
2016,6,12,6,15,186.5,49.5,2.45,23.5,80.0,39.19,27.35
2016,6,12,6,30,268.0,68.0,2.5,24.0,119.0,51.29,38.22
2016,6,12,6,45,143.0,85.5,2.65,24.5,114.0,67.72,52.52
2016,6,12,7,0,18.0,103.0,2.8,25.0,109.0,85.77,67.89
2016,6,12,7,15,65.5,131.5,2.9,25.0,157.0,103.64,82.92
2016,6,12,7,30,113.0,160.0,3.0,25.0,205.0,118.45,95.13
2016,6,12,7,45,161.5,183.5,3.1,25.5,258.0,133.82,107.41
2016,6,12,8,0,210.0,207.0,3.2,26.0,311.0,148.71,119.08
2016,6,12,8,15,243.0,227.5,3.25,26.0,360.5,170.58,123.27
2016,6,12,8,30,276.0,248.0,3.3,26.0,410.0,208.2,147.78
2016,6,12,8,45,156.5,258.5,3.35,26.5,352.0,223.92,164.03
2016,6,12,9,0,37.0,269.0,3.4,27.0,294.0,223.65,168.06
2016,6,12,9,15,226.0,284.0,3.4,27.0,453.0,283.08,208.04
2016,6,12,9,30,415.0,299.0,3.4,27.0,612.0,373.77,273.61
2016,6,12,9,45,385.5,331.5,3.4,27.5,635.0,419.37,309.04
2016,6,12,10,0,356.0,364.0,3.4,28.0,658.0,456.21,336.96
2016,6,12,10,15,398.5,361.0,3.35,28.0,702.5,500.4,370.12
2016,6,12,10,30,441.0,358.0,3.3,28.0,747.0,544.43,402.88
2016,6,12,10,45,427.0,376.5,3.3,28.5,762.5,577.54,426.12
2016,6,12,11,0,413.0,395.0,3.3,29.0,778.0,608.7,447.39
2016,6,12,11,15,427.0,407.5,3.3,29.0,811.5,652.98,478.55
2016,6,12,11,30,441.0,420.0,3.3,29.0,845.0,697.53,509.37
2016,6,12,11,45,436.5,429.5,3.35,29.0,855.0,725.2,528.31
2016,6,12,12,0,432.0,439.0,3.4,29.0,865.0,751.45,546.2
2016,6,12,12,15,400.5,444.5,3.35,29.0,841.0,748.9,543.76
2016,6,12,12,30,369.0,450.0,3.3,29.0,817.0,743.56,539.54
2016,6,12,12,45,388.5,443.0,3.3,29.5,828.0,769.74,556.82
2016,6,12,13,0,408.0,436.0,3.3,30.0,839.0,794.77,573.0
2016,6,12,13,15,397.0,432.5,3.3,30.0,821.0,793.14,571.92
2016,6,12,13,30,386.0,429.0,3.3,30.0,803.0,789.16,569.5
2016,6,12,13,45,394.5,416.0,3.3,30.0,791.5,792.32,572.5
2016,6,12,14,0,403.0,403.0,3.3,30.0,780.0,802.87,580.24
2016,6,12,14,15,295.0,423.5,3.25,30.0,695.5,714.02,518.28
2016,6,12,14,30,187.0,444.0,3.2,30.0,611.0,621.09,452.81
2016,6,12,14,45,204.5,424.0,3.2,30.0,600.5,618.99,453.23
2016,6,12,15,0,222.0,404.0,3.2,30.0,590.0,615.3,452.1
2016,6,12,15,15,294.0,366.0,3.15,30.0,599.5,655.24,482.52
2016,6,12,15,30,366.0,328.0,3.1,30.0,609.0,676.93,500.19
2016,6,12,15,45,490.0,259.0,3.05,30.0,611.5,720.64,534.38
2016,6,12,16,0,614.0,190.0,3.0,30.0,614.0,747.58,556.79
2016,6,12,16,15,438.0,225.0,2.9,29.5,516.5,616.2,463.45
2016,6,12,16,30,262.0,260.0,2.8,29.0,419.0,488.21,370.25
2016,6,12,16,45,393.0,208.0,2.7,29.0,421.5,534.19,407.76
2016,6,12,17,0,524.0,156.0,2.6,29.0,424.0,555.96,426.33
2016,6,12,17,15,487.5,146.0,2.4,28.5,373.5,498.42,384.5
2016,6,12,17,30,451.0,136.0,2.2,28.0,323.0,442.66,343.41
2016,6,12,17,45,410.5,122.5,2.05,28.0,274.0,382.99,297.8
2016,6,12,18,0,370.0,109.0,1.9,28.0,225.0,326.28,253.32
2016,6,12,18,15,309.5,94.0,1.85,27.5,178.0,261.95,202.38
2016,6,12,18,30,249.0,79.0,1.8,27.0,131.0,196.24,149.22
2016,6,12,18,45,179.0,59.5,1.75,26.5,91.0,136.61,100.28
2016,6,12,19,0,109.0,40.0,1.7,26.0,51.0,84.52,57.05
2016,6,12,19,15,54.5,20.0,1.85,25.5,25.5,38.45,6.15
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,60.0,16.0,2.9,23.5,21.5,14.55,0.0
2016,6,13,6,0,120.0,32.0,3.0,24.0,43.0,25.72,14.08
2016,6,13,6,15,212.5,48.5,3.15,24.0,83.0,37.24,25.65
2016,6,13,6,30,305.0,65.0,3.3,24.0,123.0,49.13,36.39
2016,6,13,6,45,392.0,73.5,3.5,24.5,173.0,54.64,41.36
2016,6,13,7,0,479.0,82.0,3.7,25.0,223.0,60.92,46.75
2016,6,13,7,15,527.5,90.0,3.75,25.5,274.5,64.65,49.77
2016,6,13,7,30,576.0,98.0,3.8,26.0,326.0,68.18,52.51
2016,6,13,7,45,625.0,100.0,3.85,26.5,380.5,67.09,51.29
2016,6,13,8,0,674.0,102.0,3.9,27.0,435.0,66.16,50.2
2016,6,13,8,15,477.5,174.5,3.85,27.0,423.5,142.28,93.99
2016,6,13,8,30,281.0,247.0,3.8,27.0,412.0,207.84,146.9
2016,6,13,8,45,306.5,265.5,3.8,27.5,460.5,247.19,175.19
2016,6,13,9,0,332.0,284.0,3.8,28.0,509.0,289.64,207.29
2016,6,13,9,15,567.0,202.0,3.75,28.0,617.0,318.07,224.72
2016,6,13,9,30,802.0,120.0,3.7,28.0,725.0,379.22,270.46
2016,6,13,9,45,511.5,258.5,3.7,28.5,652.0,411.56,301.54
2016,6,13,10,0,221.0,397.0,3.7,29.0,579.0,422.95,312.26
2016,6,13,10,15,188.5,417.5,3.65,29.0,577.5,438.84,324.24
2016,6,13,10,30,156.0,438.0,3.6,29.0,576.0,451.37,333.22
2016,6,13,10,45,252.0,432.0,3.6,29.5,663.0,515.65,379.68
2016,6,13,11,0,348.0,426.0,3.6,30.0,750.0,592.48,434.25
2016,6,13,11,15,334.5,444.0,3.55,30.0,760.5,618.85,452.16
2016,6,13,11,30,321.0,462.0,3.5,30.0,771.0,643.64,468.91
2016,6,13,11,45,592.5,299.0,3.5,30.5,879.0,734.0,536.61
2016,6,13,12,0,864.0,136.0,3.5,31.0,987.0,830.18,604.09
2016,6,13,12,15,865.0,136.5,3.5,31.0,991.5,859.12,622.48
2016,6,13,12,30,866.0,137.0,3.5,31.0,996.0,885.44,639.55
2016,6,13,12,45,546.5,319.5,3.5,31.0,861.5,804.24,581.54
2016,6,13,13,0,227.0,502.0,3.5,31.0,727.0,682.83,491.42
2016,6,13,13,15,211.0,498.0,3.5,31.0,705.0,672.79,485.21
2016,6,13,13,30,195.0,494.0,3.5,31.0,683.0,661.04,477.22
2016,6,13,13,45,256.0,472.0,3.5,31.5,715.0,714.34,514.46
2016,6,13,14,0,317.0,450.0,3.5,32.0,747.0,757.02,543.93
2016,6,13,14,15,573.5,293.0,3.5,31.5,811.0,864.75,624.93
2016,6,13,14,30,830.0,136.0,3.5,31.0,875.0,937.82,677.03
2016,6,13,14,45,588.5,255.0,3.5,31.0,769.5,841.59,612.2
2016,6,13,15,0,347.0,374.0,3.5,31.0,664.0,714.94,521.58
2016,6,13,15,15,323.5,360.5,3.4,31.0,621.0,676.53,496.24
2016,6,13,15,30,300.0,347.0,3.3,31.0,578.0,637.36,469.65
2016,6,13,15,45,339.5,314.0,3.25,31.0,560.5,632.42,468.6
2016,6,13,16,0,379.0,281.0,3.2,31.0,543.0,623.67,464.68
2016,6,13,16,15,395.5,253.5,3.05,30.5,509.5,597.85,448.76
2016,6,13,16,30,412.0,226.0,2.9,30.0,476.0,582.39,439.79
2016,6,13,16,45,424.0,200.5,2.8,30.0,437.5,549.64,417.61
2016,6,13,17,0,436.0,175.0,2.7,30.0,399.0,514.22,393.15
2016,6,13,17,15,293.5,172.5,2.5,29.5,316.0,386.32,297.98
2016,6,13,17,30,151.0,170.0,2.3,29.0,233.0,273.11,211.27
2016,6,13,17,45,137.5,146.5,2.15,28.5,197.5,234.17,181.84
2016,6,13,18,0,124.0,123.0,2.0,28.0,162.0,196.11,152.12
2016,6,13,18,15,104.5,100.5,1.95,27.5,129.0,157.37,121.12
2016,6,13,18,30,85.0,78.0,1.9,27.0,96.0,120.31,90.81
2016,6,13,18,45,57.0,57.0,1.9,27.0,67.5,83.75,60.47
2016,6,13,19,0,29.0,36.0,1.9,27.0,39.0,45.16,28.62
2016,6,13,19,15,14.5,18.0,2.05,26.5,19.5,20.57,1.53
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,47.0,16.5,2.9,23.5,20.5,15.01,0.0
2016,6,14,6,0,94.0,33.0,3.2,24.0,41.0,26.41,14.56
2016,6,14,6,15,181.5,51.0,3.3,24.0,80.5,40.24,28.15
2016,6,14,6,30,269.0,69.0,3.4,24.0,120.0,52.07,38.88
2016,6,14,6,45,134.5,68.5,3.55,24.0,94.0,53.08,40.1
2016,6,14,7,0,0.0,68.0,3.7,24.0,68.0,59.44,45.67
2016,6,14,7,15,0.0,76.5,3.75,24.0,76.5,66.93,52.04
2016,6,14,7,30,0.0,85.0,3.8,24.0,85.0,74.36,58.23
2016,6,14,7,45,0.0,101.0,3.9,24.5,101.0,87.68,69.17
2016,6,14,8,0,0.0,117.0,4.0,25.0,117.0,100.85,79.81
2016,6,14,8,15,1.5,141.5,3.9,25.5,142.5,121.0,91.75
2016,6,14,8,30,3.0,166.0,3.8,26.0,168.0,141.57,107.34
2016,6,14,8,45,17.0,213.5,3.7,26.5,225.0,182.38,137.93
2016,6,14,9,0,31.0,261.0,3.6,27.0,282.0,216.44,162.91
2016,6,14,9,15,20.0,237.5,3.45,27.5,252.0,207.76,155.99
2016,6,14,9,30,9.0,214.0,3.3,28.0,222.0,187.56,140.27
2016,6,14,9,45,10.5,225.0,3.15,28.5,234.0,198.74,148.21
2016,6,14,10,0,12.0,236.0,3.0,29.0,246.0,210.12,156.19
2016,6,14,10,15,25.5,304.0,2.95,29.0,326.5,270.4,200.92
2016,6,14,10,30,39.0,372.0,2.9,29.0,407.0,336.78,249.32
2016,6,14,10,45,42.5,390.0,2.85,29.5,429.0,358.97,264.48
2016,6,14,11,0,46.0,408.0,2.8,30.0,451.0,381.71,280.02
2016,6,14,11,15,53.5,428.5,2.9,30.0,479.5,409.92,300.2
2016,6,14,11,30,61.0,449.0,3.0,30.0,508.0,439.07,320.94
2016,6,14,11,45,44.0,416.0,3.1,30.5,458.5,403.36,294.64
2016,6,14,12,0,27.0,383.0,3.2,31.0,409.0,365.19,266.66
2016,6,14,12,15,55.0,435.0,3.35,31.0,489.5,439.62,320.56
2016,6,14,12,30,83.0,487.0,3.5,31.0,570.0,516.79,375.23
2016,6,14,12,45,154.5,494.5,3.7,31.0,648.0,600.61,435.42
2016,6,14,13,0,226.0,502.0,3.9,31.0,726.0,681.66,492.96
2016,6,14,13,15,543.0,319.5,4.0,31.0,848.0,830.54,603.19
2016,6,14,13,30,860.0,137.0,4.1,31.0,970.0,950.5,686.35
2016,6,14,13,45,857.5,134.5,4.25,31.0,951.5,955.24,689.87
2016,6,14,14,0,855.0,132.0,4.4,31.0,933.0,956.38,691.93
2016,6,14,14,15,848.5,131.0,4.4,31.0,907.0,951.53,689.45
2016,6,14,14,30,842.0,130.0,4.4,31.0,881.0,943.21,684.84
2016,6,14,14,45,514.5,269.5,4.45,31.0,723.5,782.18,574.79
2016,6,14,15,0,187.0,409.0,4.5,31.0,566.0,587.5,432.27
2016,6,14,15,15,497.0,264.0,4.45,31.0,652.5,750.38,556.39
2016,6,14,15,30,807.0,119.0,4.4,31.0,739.0,870.05,641.9
2016,6,14,15,45,579.0,204.5,4.4,31.0,635.5,747.67,557.33
2016,6,14,16,0,351.0,290.0,4.4,31.0,532.0,609.46,456.48
2016,6,14,16,15,222.0,278.5,4.25,30.5,428.0,469.24,355.19
2016,6,14,16,30,93.0,267.0,4.1,30.0,324.0,337.62,256.53
2016,6,14,16,45,391.5,183.5,4.0,30.0,389.5,507.45,390.56
2016,6,14,17,0,690.0,100.0,3.9,30.0,455.0,618.92,476.8
2016,6,14,17,15,658.0,95.0,3.6,29.5,402.5,562.48,435.21
2016,6,14,17,30,626.0,90.0,3.3,29.0,350.0,506.9,394.04
2016,6,14,17,45,581.5,83.5,3.05,28.5,298.0,443.69,346.02
2016,6,14,18,0,537.0,77.0,2.8,28.0,246.0,383.31,298.7
2016,6,14,18,15,474.0,68.5,2.65,27.5,196.5,315.31,244.19
2016,6,14,18,30,411.0,60.0,2.5,27.0,147.0,252.95,192.61
2016,6,14,18,45,317.5,48.0,2.4,27.0,104.0,179.67,131.81
2016,6,14,19,0,224.0,36.0,2.3,27.0,61.0,120.41,81.78
2016,6,14,19,15,112.0,18.0,2.4,26.5,30.5,54.32,13.76
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,23.5,16.5,2.85,23.5,18.5,15.01,0.0
2016,6,15,6,0,47.0,33.0,3.0,24.0,37.0,27.03,14.99
2016,6,15,6,15,117.0,55.5,3.15,24.0,75.0,43.26,30.66
2016,6,15,6,30,187.0,78.0,3.3,24.0,113.0,59.7,45.36
2016,6,15,6,45,135.0,94.5,3.5,24.5,124.5,73.5,57.44
2016,6,15,7,0,83.0,111.0,3.7,25.0,136.0,85.37,67.56
2016,6,15,7,15,261.0,122.5,3.8,25.5,221.5,90.35,71.57
2016,6,15,7,30,439.0,134.0,3.9,26.0,307.0,92.88,73.35
2016,6,15,7,45,496.5,137.5,4.05,26.5,360.5,93.32,73.32
2016,6,15,8,0,554.0,141.0,4.2,27.0,414.0,93.76,73.26
2016,6,15,8,15,583.5,148.0,4.3,27.0,464.0,128.78,80.6
2016,6,15,8,30,613.0,155.0,4.4,27.0,514.0,175.81,108.52
2016,6,15,8,45,656.0,151.0,4.5,27.5,565.5,220.57,140.81
2016,6,15,9,0,699.0,147.0,4.6,28.0,617.0,270.16,180.41
2016,6,15,9,15,716.0,151.0,4.6,28.5,661.5,322.46,224.18
2016,6,15,9,30,733.0,155.0,4.6,29.0,706.0,375.98,268.67
2016,6,15,9,45,761.0,149.0,4.7,29.5,749.0,431.23,313.63
2016,6,15,10,0,789.0,143.0,4.8,30.0,792.0,483.34,355.45
2016,6,15,10,15,798.5,145.5,4.8,30.0,826.0,534.21,395.91
2016,6,15,10,30,808.0,148.0,4.8,30.0,860.0,584.42,434.84
2016,6,15,10,45,823.5,144.0,4.85,30.5,889.5,631.69,470.08
2016,6,15,11,0,839.0,140.0,4.9,31.0,919.0,677.77,503.6
2016,6,15,11,15,843.5,141.5,4.85,31.0,939.0,719.44,533.8
2016,6,15,11,30,848.0,143.0,4.8,31.0,959.0,759.05,561.74
2016,6,15,11,45,858.5,138.5,4.8,31.5,974.0,796.27,585.52
2016,6,15,12,0,869.0,134.0,4.8,32.0,989.0,831.43,607.66
2016,6,15,12,15,870.0,134.0,4.7,32.0,994.0,860.14,625.98
2016,6,15,12,30,871.0,134.0,4.6,32.0,999.0,886.2,642.65
2016,6,15,12,45,871.0,133.0,4.55,32.0,996.0,907.85,656.64
2016,6,15,13,0,871.0,132.0,4.5,32.0,993.0,926.56,668.74
2016,6,15,13,15,869.0,131.5,4.4,32.0,982.0,940.63,677.62
2016,6,15,13,30,867.0,131.0,4.3,32.0,971.0,951.26,684.33
2016,6,15,13,45,862.5,130.5,4.2,32.0,952.5,955.97,687.27
2016,6,15,14,0,858.0,130.0,4.1,32.0,934.0,957.1,688.03
2016,6,15,14,15,852.5,128.5,4.0,32.0,908.5,952.75,685.35
2016,6,15,14,30,847.0,127.0,3.9,32.0,883.0,944.88,680.53
2016,6,15,14,45,838.5,125.5,3.8,32.0,850.5,930.73,671.74
2016,6,15,15,0,830.0,124.0,3.7,32.0,818.0,913.31,660.95
2016,6,15,15,15,819.5,122.0,3.6,32.0,780.0,890.41,646.64
2016,6,15,15,30,809.0,120.0,3.5,32.0,742.0,873.01,636.06
2016,6,15,15,45,795.0,117.5,3.45,32.0,698.5,840.53,615.71
2016,6,15,16,0,781.0,115.0,3.4,32.0,655.0,805.66,593.77
2016,6,15,16,15,763.0,111.5,3.25,31.5,607.5,764.26,567.91
2016,6,15,16,30,745.0,108.0,3.1,31.0,560.0,721.22,540.64
2016,6,15,16,45,722.5,103.5,3.0,31.0,509.5,672.34,508.05
2016,6,15,17,0,700.0,99.0,2.9,31.0,459.0,625.15,475.53
2016,6,15,17,15,669.0,94.0,2.7,30.5,407.0,568.97,435.75
2016,6,15,17,30,638.0,89.0,2.5,30.0,355.0,513.54,395.43
2016,6,15,17,45,597.5,82.0,2.3,29.5,303.0,451.5,348.97
2016,6,15,18,0,557.0,75.0,2.1,29.0,251.0,391.89,302.84
2016,6,15,18,15,495.0,67.0,2.05,28.5,201.0,323.89,249.02
2016,6,15,18,30,433.0,59.0,2.0,28.0,151.0,261.38,197.81
2016,6,15,18,45,343.0,47.5,1.95,27.5,107.0,191.13,139.91
2016,6,15,19,0,253.0,36.0,1.9,27.0,63.0,129.31,87.94
2016,6,15,19,15,126.5,18.0,2.05,26.5,31.5,58.06,16.41
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,59.5,16.0,3.45,23.5,21.5,14.55,0.0
2016,6,16,6,0,119.0,32.0,3.7,24.0,43.0,25.71,13.92
2016,6,16,6,15,213.5,48.5,3.8,24.0,83.0,37.27,25.64
2016,6,16,6,30,308.0,65.0,3.9,24.0,123.0,49.18,36.41
2016,6,16,6,45,396.5,73.5,4.05,24.5,173.0,54.7,41.4
2016,6,16,7,0,485.0,82.0,4.2,25.0,223.0,61.05,46.85
2016,6,16,7,15,534.5,89.5,4.2,25.5,275.0,64.38,49.55
2016,6,16,7,30,584.0,97.0,4.2,26.0,327.0,67.56,51.99
2016,6,16,7,45,634.0,99.0,4.25,26.5,382.0,66.52,50.81
2016,6,16,8,0,684.0,101.0,4.3,27.0,437.0,65.64,49.77
2016,6,16,8,15,709.5,105.5,4.3,27.5,489.0,104.86,58.13
2016,6,16,8,30,735.0,110.0,4.3,28.0,541.0,163.16,93.29
2016,6,16,8,45,761.5,110.5,4.35,28.5,591.0,214.74,131.45
2016,6,16,9,0,788.0,111.0,4.4,29.0,641.0,269.02,175.63
2016,6,16,9,15,802.0,114.0,4.4,29.0,685.5,323.95,222.43
2016,6,16,9,30,816.0,117.0,4.4,29.0,730.0,379.61,269.69
2016,6,16,9,45,830.0,117.5,4.45,29.5,770.5,438.21,317.68
2016,6,16,10,0,844.0,118.0,4.5,30.0,811.0,491.72,360.72
2016,6,16,10,15,852.0,119.5,4.5,30.0,845.0,542.74,401.42
2016,6,16,10,30,860.0,121.0,4.5,30.0,879.0,592.75,440.32
2016,6,16,10,45,867.5,121.0,4.55,30.5,906.5,640.01,475.41
2016,6,16,11,0,875.0,121.0,4.6,31.0,934.0,685.75,508.51
2016,6,16,11,15,879.0,122.0,4.6,31.0,954.0,728.11,539.28
2016,6,16,11,30,883.0,123.0,4.6,31.0,974.0,768.26,567.06
2016,6,16,11,45,885.0,124.0,4.6,31.5,986.0,804.47,590.07
2016,6,16,12,0,887.0,125.0,4.6,32.0,998.0,838.06,611.07
2016,6,16,12,15,888.0,125.0,4.6,32.0,1003.0,867.27,630.26
2016,6,16,12,30,889.0,125.0,4.6,32.0,1008.0,893.74,647.61
2016,6,16,12,45,888.0,125.0,4.6,32.5,1004.5,915.68,660.64
2016,6,16,13,0,887.0,125.0,4.6,33.0,1001.0,934.6,671.69
2016,6,16,13,15,884.5,124.5,4.55,33.0,990.0,948.38,680.58
2016,6,16,13,30,882.0,124.0,4.5,33.0,979.0,958.64,687.28
2016,6,16,13,45,878.5,123.0,4.45,33.0,960.5,963.87,690.83
2016,6,16,14,0,875.0,122.0,4.4,33.0,942.0,965.47,692.17
2016,6,16,14,15,869.0,120.5,4.35,33.0,916.0,960.57,689.42
2016,6,16,14,30,863.0,119.0,4.3,33.0,890.0,952.08,684.51
2016,6,16,14,45,849.5,121.0,4.25,33.0,856.0,936.56,675.13
2016,6,16,15,0,836.0,123.0,4.2,33.0,822.0,917.91,663.82
2016,6,16,15,15,825.5,120.5,4.1,32.5,784.0,894.44,650.5
2016,6,16,15,30,815.0,118.0,4.0,32.0,746.0,876.32,640.76
2016,6,16,15,45,801.0,115.5,3.95,32.0,702.5,843.74,620.24
2016,6,16,16,0,787.0,113.0,3.9,32.0,659.0,808.75,598.09
2016,6,16,16,15,769.0,110.0,3.75,31.5,611.0,767.76,572.44
2016,6,16,16,30,751.0,107.0,3.6,31.0,563.0,725.11,545.34
2016,6,16,16,45,726.5,103.0,3.5,31.0,512.0,675.09,511.8
2016,6,16,17,0,702.0,99.0,3.4,31.0,461.0,626.89,478.43
2016,6,16,17,15,670.5,94.0,3.15,30.5,408.5,570.32,438.08
2016,6,16,17,30,639.0,89.0,2.9,30.0,356.0,514.52,397.24
2016,6,16,17,45,594.0,83.0,2.7,30.0,303.5,450.98,348.77
2016,6,16,18,0,549.0,77.0,2.5,30.0,251.0,390.29,301.16
2016,6,16,18,15,486.5,68.5,2.35,29.0,201.0,321.86,247.44
2016,6,16,18,30,424.0,60.0,2.2,28.0,151.0,258.99,196.3
2016,6,16,18,45,330.0,48.5,2.1,27.5,107.0,185.17,135.67
2016,6,16,19,0,236.0,37.0,2.0,27.0,63.0,125.52,85.63
2016,6,16,19,15,118.0,18.5,2.1,26.5,31.5,56.82,17.27
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,83.0,16.0,2.9,22.5,23.0,14.55,0.0
2016,6,17,6,0,166.0,32.0,3.2,23.0,46.0,25.04,13.42
2016,6,17,6,15,268.0,46.0,3.35,23.5,88.0,35.47,24.19
2016,6,17,6,30,370.0,60.0,3.5,24.0,130.0,45.6,33.35
2016,6,17,6,45,463.0,66.0,3.65,24.5,182.0,50.3,37.64
2016,6,17,7,0,556.0,72.0,3.8,25.0,234.0,53.15,40.1
2016,6,17,7,15,603.0,78.5,3.8,25.5,287.0,56.14,42.53
2016,6,17,7,30,650.0,85.0,3.8,26.0,340.0,58.98,44.73
2016,6,17,7,45,695.0,86.0,3.85,26.5,396.0,57.77,43.44
2016,6,17,8,0,740.0,87.0,3.9,27.0,452.0,62.58,47.21
2016,6,17,8,15,764.0,91.0,3.9,27.5,504.0,103.0,55.38
2016,6,17,8,30,788.0,95.0,3.9,28.0,556.0,157.31,86.57
2016,6,17,8,45,811.0,95.5,3.9,28.5,606.5,211.41,126.76
2016,6,17,9,0,834.0,96.0,3.9,29.0,657.0,274.61,178.04
2016,6,17,9,15,847.0,98.5,3.85,29.0,702.0,330.81,225.97
2016,6,17,9,30,860.0,101.0,3.8,29.0,747.0,387.46,274.1
2016,6,17,9,45,872.5,101.5,3.8,29.5,787.5,442.55,319.63
2016,6,17,10,0,885.0,102.0,3.8,30.0,828.0,497.5,363.71
2016,6,17,10,15,892.0,103.5,3.75,30.5,862.0,550.03,404.54
2016,6,17,10,30,899.0,105.0,3.7,31.0,896.0,601.37,443.12
2016,6,17,10,45,905.5,105.0,3.7,31.5,923.5,649.77,478.52
2016,6,17,11,0,912.0,105.0,3.7,32.0,951.0,696.46,511.69
2016,6,17,11,15,915.0,106.0,3.65,32.0,971.0,739.62,542.39
2016,6,17,11,30,918.0,107.0,3.6,32.0,991.0,780.38,569.38
2016,6,17,11,45,921.0,106.5,3.55,32.5,1003.5,817.33,592.09
2016,6,17,12,0,924.0,106.0,3.5,33.0,1016.0,851.57,612.75
2016,6,17,12,15,924.5,106.5,3.4,33.0,1020.5,881.77,631.56
2016,6,17,12,30,925.0,107.0,3.3,33.0,1025.0,909.05,648.37
2016,6,17,12,45,924.0,106.5,3.25,33.0,1021.5,931.15,662.09
2016,6,17,13,0,923.0,106.0,3.2,33.0,1018.0,950.04,673.8
2016,6,17,13,15,920.5,105.5,3.15,33.0,1006.5,964.08,682.48
2016,6,17,13,30,918.0,105.0,3.1,33.0,995.0,974.47,688.94
2016,6,17,13,45,914.0,104.5,3.05,33.5,976.0,979.71,690.84
2016,6,17,14,0,910.0,104.0,3.0,34.0,957.0,981.2,690.52
2016,6,17,14,15,904.5,103.0,2.95,34.0,931.0,977.03,688.2
2016,6,17,14,30,899.0,102.0,2.9,34.0,905.0,969.17,683.72
2016,6,17,14,45,891.0,100.5,2.85,34.0,872.0,954.83,675.27
2016,6,17,15,0,883.0,99.0,2.8,34.0,839.0,937.02,664.78
2016,6,17,15,15,873.5,97.5,2.75,33.5,800.0,914.52,652.71
2016,6,17,15,30,864.0,96.0,2.7,33.0,761.0,888.91,638.64
2016,6,17,15,45,852.0,93.5,2.7,33.0,717.0,857.09,619.55
2016,6,17,16,0,840.0,91.0,2.7,33.0,673.0,822.66,598.66
2016,6,17,16,15,824.0,88.5,2.6,32.5,625.0,782.56,574.39
2016,6,17,16,30,808.0,86.0,2.5,32.0,577.0,740.57,548.56
2016,6,17,16,45,787.5,82.5,2.45,32.0,526.0,698.04,521.19
2016,6,17,17,0,767.0,79.0,2.4,32.0,475.0,648.54,488.55
2016,6,17,17,15,739.0,75.0,2.25,31.5,422.0,592.77,450.21
2016,6,17,17,30,711.0,71.0,2.1,31.0,369.0,537.28,410.49
2016,6,17,17,45,672.5,66.0,2.0,30.5,316.0,475.27,364.78
2016,6,17,18,0,634.0,61.0,1.9,30.0,263.0,416.79,320.01
2016,6,17,18,15,577.0,55.0,1.75,29.0,211.5,349.62,267.42
2016,6,17,18,30,520.0,49.0,1.6,28.0,160.0,287.36,216.67
2016,6,17,18,45,429.0,40.0,1.5,27.5,114.5,214.75,156.64
2016,6,17,19,0,338.0,31.0,1.4,27.0,69.0,152.0,103.31
2016,6,17,19,15,169.0,15.5,1.45,26.5,34.5,68.07,22.54
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,72.5,15.5,2.15,23.5,22.0,14.1,0.0
2016,6,18,6,0,145.0,31.0,2.4,24.0,44.0,24.22,12.66
2016,6,18,6,15,244.0,46.0,2.45,24.0,84.5,35.42,24.09
2016,6,18,6,30,343.0,61.0,2.5,24.0,125.0,46.28,33.93
2016,6,18,6,45,418.0,70.5,2.65,24.5,174.5,52.6,39.6
2016,6,18,7,0,493.0,80.0,2.8,25.0,224.0,59.48,45.51
2016,6,18,7,15,542.0,88.0,2.7,25.5,276.0,63.3,48.62
2016,6,18,7,30,591.0,96.0,2.6,26.0,328.0,66.91,51.44
2016,6,18,7,45,626.0,102.0,2.55,26.5,380.5,68.72,52.66
2016,6,18,8,0,661.0,108.0,2.5,27.0,433.0,70.37,53.72
2016,6,18,8,15,687.5,113.0,2.4,27.0,484.5,107.53,61.39
2016,6,18,8,30,714.0,118.0,2.3,27.0,536.0,158.85,91.03
2016,6,18,8,45,736.5,121.0,2.2,27.5,585.0,217.04,134.14
2016,6,18,9,0,759.0,124.0,2.1,28.0,634.0,270.81,177.43
2016,6,18,9,15,774.5,127.5,1.9,28.0,679.0,324.94,222.61
2016,6,18,9,30,790.0,131.0,1.7,28.0,724.0,380.03,268.09
2016,6,18,9,45,805.0,131.5,1.55,28.5,764.5,433.24,310.58
2016,6,18,10,0,820.0,132.0,1.4,29.0,805.0,486.8,351.72
2016,6,18,10,15,829.0,134.0,1.25,29.0,839.0,540.72,392.09
2016,6,18,10,30,838.0,136.0,1.1,29.0,873.0,590.68,428.12
2016,6,18,10,45,848.0,135.5,0.95,29.5,901.5,638.21,460.12
2016,6,18,11,0,858.0,135.0,0.8,30.0,930.0,684.49,489.74
2016,6,18,11,15,862.5,136.0,0.85,30.0,950.5,726.63,518.74
2016,6,18,11,30,867.0,137.0,0.9,30.0,971.0,766.65,545.47
2016,6,18,11,45,863.5,142.5,1.0,30.5,982.5,801.8,567.28
2016,6,18,12,0,860.0,148.0,1.1,31.0,994.0,834.06,587.16
2016,6,18,12,15,861.5,148.0,1.2,31.0,999.5,863.15,606.2
2016,6,18,12,30,863.0,148.0,1.3,31.0,1005.0,889.68,623.67
2016,6,18,12,45,864.0,147.0,1.4,31.0,1002.5,912.38,638.82
2016,6,18,13,0,865.0,146.0,1.5,31.0,1000.0,932.26,652.32
2016,6,18,13,15,862.5,145.5,1.55,31.0,989.5,946.17,661.58
2016,6,18,13,30,860.0,145.0,1.6,31.0,979.0,956.64,668.88
2016,6,18,13,45,857.0,143.0,1.65,31.5,960.5,961.73,671.64
2016,6,18,14,0,854.0,141.0,1.7,32.0,942.0,963.22,672.34
2016,6,18,14,15,848.0,139.5,1.7,32.0,916.0,958.73,670.24
2016,6,18,14,30,842.0,138.0,1.7,32.0,890.0,950.72,666.13
2016,6,18,14,45,832.0,137.0,1.75,32.0,857.0,935.99,658.57
2016,6,18,15,0,822.0,136.0,1.8,32.0,824.0,927.72,655.17
2016,6,18,15,15,810.5,133.5,1.8,31.5,785.5,903.47,642.44
2016,6,18,15,30,799.0,131.0,1.8,31.0,747.0,876.3,627.93
2016,6,18,15,45,782.0,129.0,1.8,31.0,702.5,842.13,607.54
2016,6,18,16,0,765.0,127.0,1.8,31.0,658.0,805.72,585.59
2016,6,18,16,15,745.5,123.0,1.75,31.0,609.5,763.15,558.9
2016,6,18,16,30,726.0,119.0,1.7,31.0,561.0,722.18,533.05
2016,6,18,16,45,696.0,116.0,1.65,31.0,509.0,670.1,499.22
2016,6,18,17,0,666.0,113.0,1.6,31.0,457.0,617.93,463.59
2016,6,18,17,15,632.5,107.0,1.5,30.5,404.5,560.36,423.91
2016,6,18,17,30,599.0,101.0,1.4,30.0,352.0,503.79,383.78
2016,6,18,17,45,546.0,95.0,1.35,29.5,299.0,437.34,335.21
2016,6,18,18,0,493.0,89.0,1.3,29.0,246.0,374.47,287.67
2016,6,18,18,15,431.0,78.5,1.25,28.5,196.5,303.15,232.17
2016,6,18,18,30,369.0,68.0,1.2,28.0,147.0,242.31,183.02
2016,6,18,18,45,277.0,54.0,1.15,27.5,104.0,172.95,126.67
2016,6,18,19,0,185.0,40.0,1.1,27.0,61.0,113.9,78.01
2016,6,18,19,15,92.5,20.0,1.15,26.5,30.5,52.84,17.88
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,50.0,15.5,1.5,22.5,19.5,14.1,0.0
2016,6,19,6,0,100.0,31.0,1.7,23.0,39.0,24.92,13.19
2016,6,19,6,15,186.0,48.5,1.8,23.5,78.0,38.43,26.66
2016,6,19,6,30,272.0,66.0,1.9,24.0,117.0,49.86,36.98
2016,6,19,6,45,347.5,78.0,2.05,24.5,165.0,57.87,44.1
2016,6,19,7,0,423.0,90.0,2.2,25.0,213.0,65.6,50.72
2016,6,19,7,15,387.0,112.5,2.2,25.5,243.0,79.77,62.59
2016,6,19,7,30,351.0,135.0,2.2,26.0,273.0,93.06,73.47
2016,6,19,7,45,482.0,127.0,2.25,26.5,346.0,86.29,67.38
2016,6,19,8,0,613.0,119.0,2.3,27.0,419.0,77.83,59.93
2016,6,19,8,15,494.0,171.5,2.2,27.0,431.5,138.33,91.21
2016,6,19,8,30,375.0,224.0,2.1,27.0,444.0,201.95,138.22
2016,6,19,8,45,423.0,229.5,2.05,27.5,498.0,234.26,159.79
2016,6,19,9,0,471.0,235.0,2.0,28.0,552.0,279.39,193.52
2016,6,19,9,15,374.0,288.0,1.95,28.0,550.5,327.39,234.64
2016,6,19,9,30,277.0,341.0,1.9,28.0,549.0,357.76,260.81
2016,6,19,9,45,276.5,362.0,1.9,28.5,580.0,394.18,288.04
2016,6,19,10,0,276.0,383.0,1.9,29.0,611.0,430.5,314.51
2016,6,19,10,15,211.5,409.5,1.95,29.0,588.5,443.18,324.26
2016,6,19,10,30,147.0,436.0,2.0,29.0,566.0,443.37,324.42
2016,6,19,10,45,480.5,295.5,2.1,29.0,738.0,543.33,399.71
2016,6,19,11,0,814.0,155.0,2.2,29.0,910.0,672.58,494.54
2016,6,19,11,15,581.5,299.0,2.3,29.0,844.5,667.15,487.29
2016,6,19,11,30,349.0,443.0,2.4,29.0,779.0,646.58,469.19
2016,6,19,11,45,196.5,438.5,2.5,29.0,628.5,543.05,396.19
2016,6,19,12,0,44.0,434.0,2.6,29.0,478.0,423.84,309.66
2016,6,19,12,15,85.0,469.5,2.65,29.0,554.0,495.49,361.77
2016,6,19,12,30,126.0,505.0,2.7,29.0,630.0,574.9,417.56
2016,6,19,12,45,480.5,330.5,2.75,29.0,806.0,753.02,549.09
2016,6,19,13,0,835.0,156.0,2.8,29.0,982.0,913.11,659.44
2016,6,19,13,15,441.5,294.5,2.8,29.0,731.0,710.81,519.27
2016,6,19,13,30,48.0,433.0,2.8,29.0,480.0,452.27,330.02
2016,6,19,13,45,184.0,438.5,2.85,29.0,612.5,601.75,440.29
2016,6,19,14,0,320.0,444.0,2.9,29.0,745.0,753.07,546.14
2016,6,19,14,15,185.0,420.0,2.9,29.0,593.5,592.0,433.08
2016,6,19,14,30,50.0,396.0,2.9,29.0,442.0,428.05,315.07
2016,6,19,14,45,254.5,361.0,2.9,29.0,576.0,615.04,454.59
2016,6,19,15,0,459.0,326.0,2.9,29.0,710.0,783.23,573.97
2016,6,19,15,15,622.0,228.5,2.8,29.0,723.5,834.04,612.05
2016,6,19,15,30,785.0,131.0,2.7,29.0,737.0,863.9,633.11
2016,6,19,15,45,774.5,126.5,2.65,29.0,694.5,833.1,613.41
2016,6,19,16,0,764.0,122.0,2.6,29.0,652.0,799.77,592.43
2016,6,19,16,15,746.0,118.0,2.5,28.5,605.0,758.5,566.74
2016,6,19,16,30,728.0,114.0,2.4,28.0,558.0,715.6,539.63
2016,6,19,16,45,372.0,147.5,2.35,28.0,373.5,454.49,349.95
2016,6,19,17,0,16.0,181.0,2.3,28.0,189.0,178.9,135.79
2016,6,19,17,15,12.5,161.5,2.1,27.5,167.5,157.82,120.54
2016,6,19,17,30,9.0,142.0,1.9,27.0,146.0,137.0,104.69
2016,6,19,17,45,278.5,109.5,1.7,27.0,199.0,283.13,222.89
2016,6,19,18,0,548.0,77.0,1.5,27.0,252.0,390.95,304.17
2016,6,19,18,15,487.5,68.5,1.4,26.5,202.0,323.45,249.76
2016,6,19,18,30,427.0,60.0,1.3,26.0,152.0,261.3,198.85
2016,6,19,18,45,341.5,48.0,1.25,25.5,108.5,192.27,141.85
2016,6,19,19,0,256.0,36.0,1.2,25.0,65.0,130.84,90.15
2016,6,19,19,15,128.0,18.0,1.2,24.5,32.5,59.19,21.31
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,78.0,14.5,1.3,21.5,21.0,13.19,0.0
2016,6,20,6,0,156.0,29.0,1.5,22.0,42.0,22.66,11.47
2016,6,20,6,15,253.0,43.0,1.6,22.5,82.0,33.14,22.32
2016,6,20,6,30,350.0,57.0,1.7,23.0,122.0,43.29,31.53
2016,6,20,6,45,423.5,66.0,1.85,24.0,170.5,50.24,37.67
2016,6,20,7,0,497.0,75.0,2.0,25.0,219.0,55.41,42.03
2016,6,20,7,15,544.5,82.5,2.05,25.5,270.5,59.01,44.97
2016,6,20,7,30,592.0,90.0,2.1,26.0,322.0,62.42,47.64
2016,6,20,7,45,631.5,94.0,2.15,26.5,374.5,63.03,47.87
2016,6,20,8,0,671.0,98.0,2.2,27.0,427.0,63.61,48.06
2016,6,20,8,15,696.5,102.5,2.15,27.5,478.0,99.47,55.11
2016,6,20,8,30,722.0,107.0,2.1,28.0,529.0,156.69,88.77
2016,6,20,8,45,471.5,205.5,2.1,28.5,490.5,225.61,150.76
2016,6,20,9,0,221.0,304.0,2.1,29.0,452.0,282.09,203.43
2016,6,20,9,15,227.0,326.5,2.05,29.0,488.0,317.93,230.67
2016,6,20,9,30,233.0,349.0,2.0,29.0,524.0,354.55,258.38
2016,6,20,9,45,526.0,236.0,1.95,29.5,659.5,397.02,286.98
2016,6,20,10,0,819.0,123.0,1.9,30.0,795.0,481.27,348.34
2016,6,20,10,15,828.0,125.0,1.85,30.0,828.5,531.99,387.29
2016,6,20,10,30,837.0,127.0,1.8,30.0,862.0,581.86,424.59
2016,6,20,10,45,845.0,127.0,1.75,30.5,890.0,628.47,457.6
2016,6,20,11,0,853.0,127.0,1.7,31.0,918.0,673.66,488.53
2016,6,20,11,15,857.5,128.5,1.7,31.0,938.5,715.98,517.92
2016,6,20,11,30,862.0,130.0,1.7,31.0,959.0,756.22,544.81
2016,6,20,11,45,866.5,129.5,1.7,31.5,972.5,792.57,566.69
2016,6,20,12,0,871.0,129.0,1.7,32.0,986.0,826.5,586.78
2016,6,20,12,15,872.0,129.0,1.7,32.0,991.0,855.41,604.7
2016,6,20,12,30,873.0,129.0,1.7,32.0,996.0,881.64,620.92
2016,6,20,12,45,874.5,127.5,1.75,32.5,994.0,904.35,634.2
2016,6,20,13,0,876.0,126.0,1.8,33.0,992.0,924.18,645.69
2016,6,20,13,15,874.0,125.5,1.8,33.0,981.5,938.46,654.57
2016,6,20,13,30,872.0,125.0,1.8,33.0,971.0,949.29,661.45
2016,6,20,13,45,525.0,299.5,1.85,33.0,806.5,812.75,572.96
2016,6,20,14,0,178.0,474.0,1.9,33.0,642.0,635.16,449.13
2016,6,20,14,15,517.5,296.5,1.95,33.0,764.0,812.27,577.28
2016,6,20,14,30,857.0,119.0,2.0,33.0,886.0,946.36,665.56
2016,6,20,14,45,832.5,127.5,2.05,33.0,850.0,927.19,653.65
2016,6,20,15,0,808.0,136.0,2.1,33.0,814.0,914.88,647.6
2016,6,20,15,15,555.5,242.0,2.15,33.0,698.0,786.31,564.29
2016,6,20,15,30,303.0,348.0,2.2,33.0,582.0,641.12,463.35
2016,6,20,15,45,530.5,236.5,2.25,33.0,617.0,733.49,533.91
2016,6,20,16,0,758.0,125.0,2.3,33.0,652.0,798.21,580.74
2016,6,20,16,15,739.5,121.0,2.3,32.5,605.0,756.74,555.28
2016,6,20,16,30,721.0,117.0,2.3,32.0,558.0,716.68,531.22
2016,6,20,16,45,527.5,158.5,2.3,32.0,465.5,583.69,438.14
2016,6,20,17,0,334.0,200.0,2.3,32.0,373.0,457.54,346.1
2016,6,20,17,15,470.0,149.0,2.15,31.5,363.0,491.95,374.77
2016,6,20,17,30,606.0,98.0,2.0,31.0,353.0,505.68,386.65
2016,6,20,17,45,560.0,91.0,1.95,30.5,301.0,441.89,339.36
2016,6,20,18,0,514.0,84.0,1.9,30.0,249.0,381.06,293.11
2016,6,20,18,15,451.5,75.0,1.75,29.0,199.5,313.65,240.6
2016,6,20,18,30,389.0,66.0,1.6,28.0,150.0,248.97,188.56
2016,6,20,18,45,297.0,53.0,1.45,27.5,106.5,179.48,131.73
2016,6,20,19,0,205.0,40.0,1.3,27.0,63.0,120.29,82.68
2016,6,20,19,15,102.5,20.0,1.35,26.5,31.5,55.66,20.55
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,65.0,15.0,2.4,22.5,20.5,13.64,0.0
2016,6,21,6,0,130.0,30.0,2.7,23.0,41.0,23.43,11.86
2016,6,21,6,15,228.0,45.0,2.75,23.5,81.0,34.64,23.45
2016,6,21,6,30,326.0,60.0,2.8,24.0,121.0,45.5,33.25
2016,6,21,6,45,400.0,70.0,2.85,24.5,169.0,52.2,39.25
2016,6,21,7,0,474.0,80.0,2.9,25.0,217.0,59.51,45.54
2016,6,21,7,15,524.0,88.0,2.85,25.5,268.5,63.32,48.64
2016,6,21,7,30,574.0,96.0,2.8,26.0,320.0,66.92,51.46
2016,6,21,7,45,613.5,101.0,2.8,27.0,373.0,68.01,51.96
2016,6,21,8,0,653.0,106.0,2.8,28.0,426.0,69.02,52.38
2016,6,21,8,15,680.0,111.0,2.65,28.5,477.0,103.8,59.0
2016,6,21,8,30,707.0,116.0,2.5,29.0,528.0,154.65,87.52
2016,6,21,8,45,728.0,119.5,2.35,29.5,576.5,206.43,125.28
2016,6,21,9,0,749.0,123.0,2.2,30.0,625.0,265.67,172.39
2016,6,21,9,15,765.0,126.0,2.1,30.5,670.0,318.95,216.25
2016,6,21,9,30,781.0,129.0,2.0,31.0,715.0,373.27,260.51
2016,6,21,9,45,793.5,131.5,1.9,31.5,755.0,426.56,302.98
2016,6,21,10,0,806.0,134.0,1.8,32.0,795.0,479.97,344.09
2016,6,21,10,15,815.0,136.0,1.75,32.0,829.0,531.07,383.03
2016,6,21,10,30,824.0,138.0,1.7,32.0,863.0,582.49,420.91
2016,6,21,10,45,833.5,138.0,1.7,32.5,891.0,629.53,454.08
2016,6,21,11,0,843.0,138.0,1.7,33.0,919.0,675.31,485.39
2016,6,21,11,15,847.5,139.0,1.75,33.0,939.5,716.92,514.4
2016,6,21,11,30,852.0,140.0,1.8,33.0,960.0,756.46,541.35
2016,6,21,11,45,861.0,136.5,1.9,33.5,974.5,793.61,564.44
2016,6,21,12,0,870.0,133.0,2.0,34.0,989.0,828.64,586.01
2016,6,21,12,15,871.0,133.0,2.05,34.0,994.0,857.6,604.4
2016,6,21,12,30,872.0,133.0,2.1,34.0,999.0,883.89,621.13
2016,6,21,12,45,871.0,133.0,2.15,34.0,996.0,905.75,635.12
2016,6,21,13,0,870.0,133.0,2.2,34.0,993.0,924.69,647.38
2016,6,21,13,15,867.5,132.5,2.25,34.0,982.5,938.59,656.57
2016,6,21,13,30,865.0,132.0,2.3,34.0,972.0,949.04,663.76
2016,6,21,13,45,860.0,132.0,2.35,34.0,953.5,954.05,667.69
2016,6,21,14,0,855.0,132.0,2.4,34.0,935.0,955.5,669.57
2016,6,21,14,15,849.5,130.5,2.4,34.0,909.5,951.49,667.72
2016,6,21,14,30,844.0,129.0,2.4,34.0,884.0,943.97,663.84
2016,6,21,14,45,841.0,124.0,2.45,34.0,853.0,931.87,657.64
2016,6,21,15,0,838.0,119.0,2.5,34.0,822.0,916.27,649.32
