Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,15,15,827.5,117.0,2.5,34.0,784.0,893.47,636.06
2016,6,21,15,30,817.0,115.0,2.5,34.0,746.0,867.72,620.96
2016,6,21,15,45,803.5,112.5,2.5,34.0,703.0,843.87,607.09
2016,6,21,16,0,790.0,110.0,2.5,34.0,660.0,809.44,586.21
2016,6,21,16,15,554.5,181.0,2.45,33.5,553.5,672.85,495.22
2016,6,21,16,30,319.0,252.0,2.4,33.0,447.0,525.11,390.22
2016,6,21,16,45,515.5,173.0,2.4,33.0,456.0,590.74,442.39
2016,6,21,17,0,712.0,94.0,2.4,33.0,465.0,628.15,472.65
2016,6,21,17,15,682.0,89.5,2.3,32.5,412.5,574.86,435.23
2016,6,21,17,30,652.0,85.0,2.2,32.0,360.0,520.14,396.31
2016,6,21,17,45,614.0,78.5,2.1,31.5,308.0,459.48,351.74
2016,6,21,18,0,576.0,72.0,2.0,31.0,256.0,400.96,307.2
2016,6,21,18,15,516.0,64.5,1.8,30.0,206.0,333.39,254.57
2016,6,21,18,30,456.0,57.0,1.6,29.0,156.0,271.06,204.21
2016,6,21,18,45,369.0,46.0,1.45,28.0,112.0,200.86,146.91
2016,6,21,19,0,282.0,35.0,1.3,27.0,68.0,140.09,96.08
2016,6,21,19,15,141.0,17.5,1.35,26.5,34.0,62.13,23.71
2016,6,21,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,14.5,2.6,22.5,21.0,13.19,0.0
2016,6,22,6,0,155.0,29.0,2.9,23.0,42.0,22.68,11.19
2016,6,22,6,15,256.0,42.5,3.05,23.5,82.0,32.78,21.87
2016,6,22,6,30,357.0,56.0,3.2,24.0,122.0,42.58,30.76
2016,6,22,6,45,432.0,65.0,3.35,24.5,171.0,49.51,36.94
2016,6,22,7,0,507.0,74.0,3.5,25.0,220.0,54.73,41.45
2016,6,22,7,15,555.5,81.0,3.5,25.5,272.0,57.98,44.1
2016,6,22,7,30,604.0,88.0,3.5,26.0,324.0,61.08,46.52
2016,6,22,7,45,641.0,93.0,3.5,27.0,376.5,62.47,47.31
2016,6,22,8,0,678.0,98.0,3.5,28.0,429.0,63.75,47.99
2016,6,22,8,15,704.0,102.5,3.45,28.5,480.5,98.55,54.5
2016,6,22,8,30,730.0,107.0,3.4,29.0,532.0,156.28,88.06
2016,6,22,8,45,750.5,110.0,3.4,29.5,580.5,208.32,126.08
2016,6,22,9,0,771.0,113.0,3.4,30.0,629.0,262.38,169.72
2016,6,22,9,15,786.0,116.0,3.4,30.0,674.0,316.62,215.43
2016,6,22,9,30,801.0,119.0,3.4,30.0,719.0,371.74,261.77
2016,6,22,9,45,812.5,121.5,3.4,30.5,759.0,425.67,305.92
2016,6,22,10,0,824.0,124.0,3.4,31.0,799.0,483.09,351.22
2016,6,22,10,15,833.0,126.0,3.45,31.5,833.0,534.12,390.72
2016,6,22,10,30,842.0,128.0,3.5,32.0,867.0,584.31,428.41
2016,6,22,10,45,541.5,293.0,3.55,32.5,774.5,577.55,421.45
2016,6,22,11,0,241.0,458.0,3.6,33.0,682.0,547.69,396.03
2016,6,22,11,15,183.5,471.5,3.65,33.0,644.5,534.62,386.47
2016,6,22,11,30,126.0,485.0,3.7,33.0,607.0,516.51,372.93
2016,6,22,11,45,504.5,304.5,3.75,33.5,800.0,669.57,486.81
2016,6,22,12,0,883.0,124.0,3.8,34.0,993.0,831.35,599.34
2016,6,22,12,15,884.0,124.5,3.85,34.0,998.0,861.09,617.93
2016,6,22,12,30,885.0,125.0,3.9,34.0,1003.0,888.11,635.57
2016,6,22,12,45,885.5,124.0,3.95,34.0,1001.0,910.68,650.34
2016,6,22,13,0,886.0,123.0,4.0,34.0,999.0,930.28,663.27
2016,6,22,13,15,884.0,122.5,4.0,34.0,988.5,944.76,672.71
2016,6,22,13,30,882.0,122.0,4.0,34.0,978.0,955.76,680.03
2016,6,22,13,45,488.0,291.0,4.05,34.0,763.0,769.1,554.26
2016,6,22,14,0,94.0,460.0,4.1,34.0,548.0,528.87,380.51
2016,6,22,14,15,479.0,288.5,4.1,34.0,719.5,767.47,556.68
2016,6,22,14,30,864.0,117.0,4.1,34.0,891.0,951.26,681.41
2016,6,22,14,45,843.0,123.5,4.1,34.0,855.5,933.44,669.5
2016,6,22,15,0,822.0,130.0,4.1,34.0,820.0,912.69,657.13
2016,6,22,15,15,811.5,127.5,4.05,33.5,782.0,898.82,650.43
2016,6,22,15,30,801.0,125.0,4.0,33.0,744.0,872.67,635.59
2016,6,22,15,45,785.0,123.0,4.0,33.0,700.5,839.47,614.98
2016,6,22,16,0,769.0,121.0,4.0,33.0,657.0,803.98,592.73
2016,6,22,16,15,751.0,117.5,3.9,32.5,609.5,763.19,567.45
2016,6,22,16,30,733.0,114.0,3.8,32.0,562.0,720.75,540.72
2016,6,22,16,45,400.0,164.5,3.75,32.0,405.5,494.9,376.76
2016,6,22,17,0,67.0,215.0,3.7,32.0,249.0,260.9,197.52
2016,6,22,17,15,103.0,194.0,3.5,31.5,240.5,272.57,208.59
2016,6,22,17,30,139.0,173.0,3.3,31.0,232.0,269.41,207.56
2016,6,22,17,45,335.0,127.0,3.15,30.5,242.0,346.86,269.37
2016,6,22,18,0,531.0,81.0,3.0,30.0,252.0,387.66,300.48
2016,6,22,18,15,470.5,72.0,2.8,29.5,202.5,320.34,246.59
2016,6,22,18,30,410.0,63.0,2.6,29.0,153.0,258.34,195.8
2016,6,22,18,45,322.5,51.0,2.45,28.5,109.5,186.92,137.16
2016,6,22,19,0,235.0,39.0,2.3,28.0,66.0,128.66,88.4
2016,6,22,19,15,117.5,19.5,2.4,27.5,33.0,59.1,23.08
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,73.0,15.0,2.95,22.5,20.5,13.64,0.0
2016,6,23,6,0,146.0,30.0,3.1,23.0,41.0,23.48,11.65
2016,6,23,6,15,246.0,44.5,3.25,23.5,81.5,34.33,23.14
2016,6,23,6,30,346.0,59.0,3.4,24.0,122.0,44.85,32.67
2016,6,23,6,45,434.5,66.0,3.55,24.5,172.5,50.43,37.73
2016,6,23,7,0,523.0,73.0,3.7,25.0,223.0,54.03,40.85
2016,6,23,7,15,571.0,80.0,3.7,25.5,275.5,57.34,43.55
2016,6,23,7,30,619.0,87.0,3.7,26.0,328.0,60.48,46.01
2016,6,23,7,45,667.0,88.0,3.7,26.5,383.0,59.15,44.62
2016,6,23,8,0,715.0,89.0,3.7,27.0,438.0,64.06,48.47
2016,6,23,8,15,739.0,93.0,3.65,27.5,489.5,99.03,54.49
2016,6,23,8,30,763.0,97.0,3.6,28.0,541.0,151.73,83.62
2016,6,23,8,45,788.0,97.5,3.6,28.5,591.0,204.6,122.22
2016,6,23,9,0,813.0,98.0,3.6,29.0,641.0,259.95,167.12
2016,6,23,9,15,826.5,100.5,3.55,29.5,686.0,322.02,218.83
2016,6,23,9,30,840.0,103.0,3.5,30.0,731.0,377.74,265.46
2016,6,23,9,45,853.0,103.5,3.5,30.5,771.5,432.0,310.12
2016,6,23,10,0,866.0,104.0,3.5,31.0,812.0,486.23,353.46
2016,6,23,10,15,873.5,105.5,3.5,31.0,846.0,538.17,394.58
2016,6,23,10,30,881.0,107.0,3.5,31.0,880.0,589.03,433.74
2016,6,23,10,45,887.5,107.5,3.55,31.5,908.0,637.15,469.13
2016,6,23,11,0,894.0,108.0,3.6,32.0,936.0,683.65,502.36
2016,6,23,11,15,898.0,109.0,3.65,32.0,956.5,726.97,533.6
2016,6,23,11,30,902.0,110.0,3.7,32.0,977.0,768.04,561.57
2016,6,23,11,45,896.5,116.0,3.75,32.5,988.0,803.53,583.88
2016,6,23,12,0,891.0,122.0,3.8,33.0,999.0,835.87,603.92
2016,6,23,12,15,892.0,122.0,3.8,33.0,1004.0,865.46,623.07
2016,6,23,12,30,893.0,122.0,3.8,33.0,1009.0,892.28,640.37
2016,6,23,12,45,891.0,123.0,3.85,33.5,1006.0,914.55,653.64
2016,6,23,13,0,889.0,124.0,3.9,34.0,1003.0,933.79,664.98
2016,6,23,13,15,887.0,123.5,3.9,34.0,992.5,948.39,674.48
2016,6,23,13,30,885.0,123.0,3.9,34.0,982.0,959.49,681.84
2016,6,23,13,45,880.5,122.5,3.95,34.0,963.5,964.62,685.79
2016,6,23,14,0,876.0,122.0,4.0,34.0,945.0,966.11,687.56
2016,6,23,14,15,870.0,120.5,3.95,34.0,919.0,961.57,685.04
2016,6,23,14,30,864.0,119.0,3.9,34.0,893.0,953.44,680.36
2016,6,23,14,45,613.0,244.5,3.9,34.0,783.5,854.66,615.73
2016,6,23,15,0,362.0,370.0,3.9,34.0,674.0,724.89,523.61
2016,6,23,15,15,595.5,240.5,3.85,33.5,713.0,822.26,598.26
2016,6,23,15,30,829.0,111.0,3.8,33.0,752.0,874.99,636.66
2016,6,23,15,45,574.5,205.5,3.8,33.0,637.5,746.34,549.58
2016,6,23,16,0,320.0,300.0,3.8,33.0,523.0,594.59,440.05
2016,6,23,16,15,541.5,200.5,3.75,32.5,546.0,677.26,506.1
2016,6,23,16,30,763.0,101.0,3.7,32.0,569.0,730.62,547.74
2016,6,23,16,45,736.5,98.5,3.7,32.0,517.5,680.51,514.03
2016,6,23,17,0,710.0,96.0,3.7,32.0,466.0,632.07,481.21
2016,6,23,17,15,679.5,91.5,3.5,31.5,413.5,576.5,441.86
2016,6,23,17,30,649.0,87.0,3.3,31.0,361.0,521.57,401.92
2016,6,23,17,45,601.0,82.0,3.15,30.5,308.0,456.93,353.56
2016,6,23,18,0,553.0,77.0,3.0,30.0,255.0,395.36,306.01
2016,6,23,18,15,493.0,68.5,2.75,29.5,205.0,327.72,252.21
2016,6,23,18,30,433.0,60.0,2.5,29.0,155.0,265.34,201.02
2016,6,23,18,45,341.0,49.0,2.3,28.5,111.0,194.36,142.64
2016,6,23,19,0,249.0,38.0,2.1,28.0,67.0,131.96,90.65
2016,6,23,19,15,124.5,19.0,2.2,27.5,33.5,60.37,24.07
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,70.5,15.0,1.8,22.5,20.5,13.64,0.0
2016,6,24,6,0,141.0,30.0,2.0,23.0,41.0,23.48,11.52
2016,6,24,6,15,244.0,44.5,2.15,23.5,81.5,34.34,23.15
2016,6,24,6,30,347.0,59.0,2.3,24.0,122.0,44.87,32.69
2016,6,24,6,45,439.0,65.5,2.5,24.5,173.0,50.07,37.42
2016,6,24,7,0,531.0,72.0,2.7,25.0,224.0,53.3,40.22
2016,6,24,7,15,579.5,78.5,2.75,25.5,276.5,56.26,42.63
2016,6,24,7,30,628.0,85.0,2.8,26.0,329.0,59.09,44.83
2016,6,24,7,45,681.0,84.5,2.85,26.5,385.0,56.84,42.67
2016,6,24,8,0,734.0,84.0,2.9,27.0,441.0,60.51,45.49
2016,6,24,8,15,378.5,148.0,2.95,27.5,333.5,114.56,76.25
2016,6,24,8,30,23.0,212.0,3.0,28.0,226.0,177.81,133.77
2016,6,24,8,45,175.0,246.5,3.05,28.5,363.0,216.71,156.42
2016,6,24,9,0,327.0,281.0,3.1,29.0,500.0,282.44,200.66
2016,6,24,9,15,315.0,307.0,3.15,29.5,530.0,321.66,231.59
2016,6,24,9,30,303.0,333.0,3.2,30.0,560.0,359.67,261.21
2016,6,24,9,45,361.5,330.5,3.3,30.5,616.5,404.21,294.2
2016,6,24,10,0,420.0,328.0,3.4,31.0,673.0,449.51,327.87
2016,6,24,10,15,446.5,320.5,3.5,31.0,700.5,485.24,355.37
2016,6,24,10,30,473.0,313.0,3.6,31.0,728.0,522.54,383.73
2016,6,24,10,45,693.0,203.5,3.7,31.5,833.5,594.89,438.09
2016,6,24,11,0,913.0,94.0,3.8,32.0,939.0,684.01,503.82
2016,6,24,11,15,916.0,95.0,3.9,32.0,959.0,727.39,535.15
2016,6,24,11,30,919.0,96.0,4.0,32.0,979.0,768.4,562.95
2016,6,24,11,45,542.5,300.0,4.1,32.0,823.0,694.83,507.3
2016,6,24,12,0,166.0,504.0,4.2,32.0,667.0,586.3,423.94
2016,6,24,12,15,525.0,315.0,4.25,32.0,835.0,739.52,539.49
2016,6,24,12,30,884.0,126.0,4.3,32.0,1003.0,887.7,643.15
2016,6,24,12,45,656.5,284.0,4.4,32.0,934.5,865.39,625.97
2016,6,24,13,0,429.0,442.0,4.5,32.0,866.0,821.37,590.48
2016,6,24,13,15,293.0,468.5,4.5,31.5,757.0,727.96,526.2
2016,6,24,13,30,157.0,495.0,4.5,31.0,648.0,624.95,453.69
2016,6,24,13,45,502.5,315.5,4.55,31.0,790.5,806.83,589.84
2016,6,24,14,0,848.0,136.0,4.6,31.0,933.0,952.81,691.44
2016,6,24,14,15,842.0,134.5,4.55,30.5,908.0,948.53,689.51
2016,6,24,14,30,836.0,133.0,4.5,30.0,883.0,940.76,686.36
2016,6,24,14,45,626.5,237.5,4.5,30.0,788.0,860.75,632.98
2016,6,24,15,0,417.0,342.0,4.5,30.0,693.0,760.31,559.86
2016,6,24,15,15,218.0,306.5,4.4,30.0,489.5,523.63,391.4
2016,6,24,15,30,19.0,271.0,4.3,30.0,286.0,266.23,198.58
2016,6,24,15,45,189.0,280.5,4.25,30.0,413.0,451.93,342.23
2016,6,24,16,0,359.0,290.0,4.2,30.0,540.0,617.46,464.99
2016,6,24,16,15,370.5,263.5,4.05,29.5,506.0,589.59,446.5
2016,6,24,16,30,382.0,237.0,3.9,29.0,472.0,559.34,426.94
2016,6,24,16,45,326.5,224.5,3.8,29.0,413.0,491.41,377.26
2016,6,24,17,0,271.0,212.0,3.7,29.0,354.0,426.6,329.17
2016,6,24,17,15,359.0,172.0,3.45,28.5,338.0,431.55,335.81
2016,6,24,17,30,447.0,132.0,3.2,28.0,322.0,439.2,343.26
2016,6,24,17,45,415.5,117.5,2.95,28.0,274.5,383.7,300.16
2016,6,24,18,0,384.0,103.0,2.7,28.0,227.0,330.22,257.84
2016,6,24,18,15,340.0,88.0,2.45,27.5,182.5,272.58,211.64
2016,6,24,18,30,296.0,73.0,2.2,27.0,138.0,218.96,167.45
2016,6,24,18,45,225.5,57.0,2.0,26.5,98.5,158.89,117.76
2016,6,24,19,0,155.0,41.0,1.8,26.0,59.0,100.23,69.13
2016,6,24,19,15,77.5,20.5,1.85,25.5,29.5,45.82,17.8
2016,6,24,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.5,2.4,23.5,9.5,8.64,0.0
2016,6,25,6,0,0.0,19.0,2.5,24.0,19.0,16.74,6.42
2016,6,25,6,15,0.0,38.5,2.55,24.0,38.5,33.24,22.16
2016,6,25,6,30,0.0,58.0,2.6,24.0,58.0,49.31,36.45
2016,6,25,6,45,10.0,79.0,2.65,24.0,82.0,66.38,51.44
2016,6,25,7,0,20.0,100.0,2.7,24.0,106.0,83.32,66.07
2016,6,25,7,15,10.0,103.5,2.85,24.0,106.5,87.49,69.57
2016,6,25,7,30,0.0,107.0,3.0,24.0,107.0,91.3,72.63
2016,6,25,7,45,123.0,152.5,3.2,24.5,212.0,114.73,91.96
2016,6,25,8,0,246.0,198.0,3.4,25.0,317.0,135.56,108.77
2016,6,25,8,15,190.5,227.5,3.55,25.0,326.0,172.54,127.89
2016,6,25,8,30,135.0,257.0,3.7,25.0,335.0,202.23,149.91
2016,6,25,8,45,117.5,279.0,3.85,25.5,351.5,227.56,169.24
2016,6,25,9,0,100.0,301.0,4.0,26.0,368.0,258.58,193.41
2016,6,25,9,15,101.5,324.0,4.05,26.0,396.5,285.95,214.37
2016,6,25,9,30,103.0,347.0,4.1,26.0,425.0,313.67,235.52
2016,6,25,9,45,201.0,361.5,4.15,26.5,523.0,368.2,274.94
2016,6,25,10,0,299.0,376.0,4.2,27.0,621.0,434.25,323.37
2016,6,25,10,15,248.5,404.5,4.2,27.0,614.0,451.72,336.95
2016,6,25,10,30,198.0,433.0,4.2,27.0,607.0,468.76,349.5
2016,6,25,10,45,179.0,449.0,4.25,27.5,610.5,485.13,360.72
2016,6,25,11,0,160.0,465.0,4.3,28.0,614.0,499.56,370.21
2016,6,25,11,15,122.5,466.5,4.25,28.0,582.0,487.44,360.85
2016,6,25,11,30,85.0,468.0,4.2,28.0,550.0,472.01,348.96
2016,6,25,11,45,42.5,298.5,4.2,28.0,340.0,298.67,222.58
2016,6,25,12,0,0.0,129.0,4.2,28.0,130.0,114.99,83.51
2016,6,25,12,15,0.0,128.5,4.15,28.0,129.0,114.71,83.44
2016,6,25,12,30,0.0,128.0,4.1,28.0,128.0,114.41,83.2
2016,6,25,12,45,5.0,166.0,4.05,28.0,171.5,153.13,112.98
2016,6,25,13,0,10.0,204.0,4.0,28.0,215.0,192.28,142.82
2016,6,25,13,15,11.0,214.5,3.95,28.0,226.0,203.14,151.03
2016,6,25,13,30,12.0,225.0,3.9,28.0,237.0,214.03,159.31
2016,6,25,13,45,18.0,287.5,3.85,28.0,304.5,277.59,207.05
2016,6,25,14,0,24.0,350.0,3.8,28.0,372.0,353.9,263.37
2016,6,25,14,15,20.5,324.0,3.75,28.0,343.5,315.33,235.0
2016,6,25,14,30,17.0,298.0,3.7,28.0,315.0,288.13,215.15
2016,6,25,14,45,8.5,206.5,3.7,28.0,215.0,194.76,145.24
2016,6,25,15,0,0.0,115.0,3.7,28.0,115.0,102.71,74.73
2016,6,25,15,15,0.0,114.5,3.7,28.0,114.5,102.21,74.57
2016,6,25,15,30,0.0,114.0,3.7,28.0,114.0,101.71,74.35
2016,6,25,15,45,1.5,139.5,3.7,28.0,141.0,126.45,93.83
2016,6,25,16,0,3.0,165.0,3.7,28.0,168.0,151.63,113.63
2016,6,25,16,15,2.0,162.5,3.65,27.5,164.5,148.69,111.83
2016,6,25,16,30,1.0,160.0,3.6,27.0,161.0,145.89,110.19
2016,6,25,16,45,0.5,151.5,3.6,27.0,152.0,137.9,104.28
2016,6,25,17,0,0.0,143.0,3.6,27.0,143.0,130.0,98.43
2016,6,25,17,15,0.0,83.0,3.4,26.5,83.0,73.47,53.86
2016,6,25,17,30,0.0,23.0,3.2,26.0,23.0,20.26,10.95
2016,6,25,17,45,0.0,19.5,3.05,26.0,19.5,17.16,8.46
2016,6,25,18,0,0.0,16.0,2.9,26.0,16.0,14.07,5.95
2016,6,25,18,15,0.0,13.0,2.65,25.5,13.0,11.42,3.78
2016,6,25,18,30,0.0,10.0,2.4,25.0,10.0,8.78,1.58
2016,6,25,18,45,0.0,7.0,2.15,25.0,7.0,6.14,0.0
2016,6,25,19,0,0.0,4.0,1.9,25.0,4.0,3.5,0.0
2016,6,25,19,15,0.0,2.0,1.95,24.5,2.0,1.75,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.0,1.2,22.5,11.0,10.01,0.0
2016,6,26,6,0,0.0,22.0,1.3,23.0,22.0,19.32,8.2
2016,6,26,6,15,17.5,43.0,1.45,23.0,46.0,36.13,24.67
2016,6,26,6,30,35.0,64.0,1.6,23.0,70.0,52.62,39.42
2016,6,26,6,45,58.0,85.5,1.8,23.5,100.0,69.2,53.94
2016,6,26,7,0,81.0,107.0,2.0,24.0,130.0,82.57,65.41
2016,6,26,7,15,81.0,130.0,2.05,24.0,157.5,102.35,82.15
2016,6,26,7,30,81.0,153.0,2.1,24.0,185.0,118.81,95.8
2016,6,26,7,45,180.0,172.5,2.2,24.5,256.5,127.32,102.37
2016,6,26,8,0,279.0,192.0,2.3,25.0,328.0,132.28,105.9
2016,6,26,8,15,342.0,203.0,2.35,25.5,388.5,156.17,110.87
2016,6,26,8,30,405.0,214.0,2.4,26.0,449.0,188.38,127.39
2016,6,26,8,45,590.5,161.0,2.45,26.5,537.0,210.31,135.33
2016,6,26,9,0,776.0,108.0,2.5,27.0,625.0,257.09,166.89
2016,6,26,9,15,522.0,224.0,2.55,27.5,583.0,315.47,222.84
2016,6,26,9,30,268.0,340.0,2.6,28.0,541.0,351.95,257.61
2016,6,26,9,45,552.5,226.5,2.7,28.5,668.5,396.47,288.49
2016,6,26,10,0,837.0,113.0,2.8,29.0,796.0,478.26,349.41
2016,6,26,10,15,845.0,114.5,2.85,29.5,830.0,529.1,388.93
2016,6,26,10,30,853.0,116.0,2.9,30.0,864.0,578.97,426.62
2016,6,26,10,45,639.5,252.0,3.0,30.5,823.0,600.76,440.7
2016,6,26,11,0,426.0,388.0,3.1,31.0,782.0,606.67,441.79
2016,6,26,11,15,417.5,401.5,3.15,31.0,795.0,636.57,462.88
2016,6,26,11,30,409.0,415.0,3.2,31.0,808.0,664.92,482.46
2016,6,26,11,45,382.5,432.5,3.25,31.0,804.5,681.77,493.63
2016,6,26,12,0,356.0,450.0,3.3,31.0,801.0,694.86,502.14
2016,6,26,12,15,375.5,445.0,3.3,31.0,816.5,724.57,522.76
2016,6,26,12,30,395.0,440.0,3.3,31.0,832.0,753.97,542.96
2016,6,26,12,45,387.0,441.0,3.35,31.5,824.5,763.58,548.37
2016,6,26,13,0,379.0,442.0,3.4,32.0,817.0,771.14,552.52
2016,6,26,13,15,336.5,457.5,3.4,32.0,788.0,758.15,542.98
2016,6,26,13,30,294.0,473.0,3.4,32.0,759.0,742.57,531.8
2016,6,26,13,45,345.0,439.5,3.4,32.0,769.0,766.57,550.0
2016,6,26,14,0,396.0,406.0,3.4,32.0,779.0,788.61,566.67
2016,6,26,14,15,320.5,422.0,3.35,32.0,718.5,736.28,530.04
2016,6,26,14,30,245.0,438.0,3.3,32.0,658.0,682.86,492.69
2016,6,26,14,45,403.5,366.5,3.3,32.0,713.0,774.03,559.64
2016,6,26,15,0,562.0,295.0,3.3,32.0,768.0,849.9,614.6
2016,6,26,15,15,582.0,267.5,3.25,31.5,737.0,833.87,606.33
2016,6,26,15,30,602.0,240.0,3.2,31.0,706.0,818.52,599.03
2016,6,26,15,45,583.5,227.5,3.15,31.0,658.0,777.16,572.11
2016,6,26,16,0,565.0,215.0,3.1,31.0,610.0,729.17,540.66
2016,6,26,16,15,518.0,212.0,2.95,30.5,554.0,671.2,501.7
2016,6,26,16,30,471.0,209.0,2.8,30.0,498.0,614.15,462.7
2016,6,26,16,45,548.0,165.5,2.7,30.0,473.0,609.04,461.91
2016,6,26,17,0,625.0,122.0,2.6,30.0,448.0,602.22,459.05
2016,6,26,17,15,595.5,114.0,2.3,29.5,397.5,546.85,419.21
2016,6,26,17,30,566.0,106.0,2.0,29.0,347.0,492.19,379.21
2016,6,26,17,45,528.0,96.5,1.7,28.5,296.5,432.05,334.02
2016,6,26,18,0,490.0,87.0,1.4,28.0,246.0,374.17,289.24
2016,6,26,18,15,433.0,76.5,1.3,27.5,197.5,304.67,234.77
2016,6,26,18,30,376.0,66.0,1.2,27.0,149.0,245.49,186.63
2016,6,26,18,45,292.0,53.0,1.15,26.5,106.5,179.21,132.3
2016,6,26,19,0,208.0,40.0,1.1,26.0,64.0,122.3,84.88
2016,6,26,19,15,104.0,20.0,1.1,26.0,32.0,57.0,23.81
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,85.5,13.5,1.4,22.5,20.0,12.28,0.0
2016,6,27,6,0,171.0,27.0,1.6,23.0,40.0,21.17,9.33
2016,6,27,6,15,274.5,39.5,1.65,23.5,80.0,30.57,19.94
2016,6,27,6,30,378.0,52.0,1.7,24.0,120.0,40.84,29.24
2016,6,27,6,45,460.0,59.0,1.75,24.5,169.5,44.75,32.86
2016,6,27,7,0,542.0,66.0,1.8,25.0,219.0,48.62,36.23
2016,6,27,7,15,589.0,72.0,1.75,25.5,271.0,51.42,38.52
2016,6,27,7,30,636.0,78.0,1.7,26.0,323.0,54.1,40.6
2016,6,27,7,45,520.0,123.0,1.7,26.5,343.5,84.2,65.68
2016,6,27,8,0,404.0,168.0,1.7,27.0,364.0,110.63,87.18
2016,6,27,8,15,467.5,170.0,1.7,27.5,422.0,132.17,88.2
2016,6,27,8,30,531.0,172.0,1.7,28.0,480.0,173.09,109.44
2016,6,27,8,45,492.5,205.5,1.75,29.0,511.0,226.02,149.59
2016,6,27,9,0,454.0,239.0,1.8,30.0,542.0,274.82,188.71
2016,6,27,9,15,354.5,291.0,1.8,30.0,537.5,321.01,228.18
2016,6,27,9,30,255.0,343.0,1.8,30.0,533.0,349.34,252.74
2016,6,27,9,45,554.5,223.5,1.8,30.5,667.0,394.56,283.22
2016,6,27,10,0,854.0,104.0,1.8,31.0,801.0,478.45,344.22
2016,6,27,10,15,862.0,105.5,1.8,31.5,835.5,530.14,383.35
2016,6,27,10,30,870.0,107.0,1.8,32.0,870.0,580.84,420.58
2016,6,27,10,45,875.5,108.5,1.8,32.5,897.5,628.8,454.65
2016,6,27,11,0,881.0,110.0,1.8,33.0,925.0,675.08,486.5
2016,6,27,11,15,885.0,111.0,1.8,33.0,945.5,718.03,516.23
2016,6,27,11,30,889.0,112.0,1.8,33.0,966.0,758.79,542.9
2016,6,27,11,45,662.0,274.0,1.8,33.5,915.0,762.32,539.95
2016,6,27,12,0,435.0,436.0,1.8,34.0,864.0,746.97,523.39
2016,6,27,12,15,447.5,439.5,1.8,34.0,882.0,781.47,546.01
2016,6,27,12,30,460.0,443.0,1.8,34.0,900.0,815.32,567.56
2016,6,27,12,45,432.5,439.5,1.8,34.5,868.0,806.32,560.27
2016,6,27,13,0,405.0,436.0,1.8,35.0,836.0,789.38,548.43
2016,6,27,13,15,640.0,279.0,1.85,35.0,904.0,880.71,613.73
2016,6,27,13,30,875.0,122.0,1.9,35.0,972.0,949.39,657.79
2016,6,27,13,45,870.5,122.0,1.95,35.0,954.0,955.1,661.58
2016,6,27,14,0,866.0,122.0,2.0,35.0,936.0,957.21,663.91
2016,6,27,14,15,860.5,120.5,2.0,35.0,910.5,953.33,662.16
2016,6,27,14,30,855.0,119.0,2.0,35.0,885.0,945.9,658.38
2016,6,27,14,45,547.0,261.5,2.0,35.0,745.5,809.58,571.04
2016,6,27,15,0,239.0,404.0,2.0,35.0,606.0,631.41,448.24
2016,6,27,15,15,187.5,387.0,2.0,35.0,541.0,565.45,404.89
2016,6,27,15,30,136.0,370.0,2.0,35.0,476.0,500.24,360.34
2016,6,27,15,45,225.0,336.0,2.05,35.0,499.0,542.31,393.27
2016,6,27,16,0,314.0,302.0,2.1,35.0,522.0,592.49,430.6
2016,6,27,16,15,293.0,282.5,2.1,34.5,476.0,546.79,400.5
2016,6,27,16,30,272.0,263.0,2.1,34.0,430.0,501.13,370.43
2016,6,27,16,45,270.0,238.0,2.15,34.0,391.5,464.19,345.79
2016,6,27,17,0,268.0,213.0,2.2,34.0,353.0,426.27,319.88
2016,6,27,17,15,259.5,190.0,2.1,33.5,313.5,385.3,291.31
2016,6,27,17,30,251.0,167.0,2.0,33.0,274.0,344.15,261.91
2016,6,27,17,45,237.5,144.0,1.9,32.5,234.0,300.07,229.42
2016,6,27,18,0,224.0,121.0,1.8,32.0,194.0,256.56,196.41
2016,6,27,18,15,198.0,100.5,1.65,31.0,156.0,210.69,160.79
2016,6,27,18,30,172.0,80.0,1.5,30.0,118.0,167.09,125.88
2016,6,27,18,45,133.0,60.0,1.35,29.0,84.5,121.69,88.91
2016,6,27,19,0,94.0,40.0,1.2,28.0,51.0,80.2,54.6
2016,6,27,19,15,47.0,20.0,1.2,27.5,25.5,37.64,14.32
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,49.0,13.5,2.05,23.5,17.0,12.28,0.0
2016,6,28,6,0,98.0,27.0,2.4,24.0,34.0,21.85,9.51
2016,6,28,6,15,179.5,45.5,2.45,24.5,72.0,35.05,23.53
2016,6,28,6,30,261.0,64.0,2.5,25.0,110.0,48.51,35.57
2016,6,28,6,45,327.0,78.0,2.6,26.0,156.5,58.02,43.9
2016,6,28,7,0,393.0,92.0,2.7,27.0,203.0,67.15,51.6
2016,6,28,7,15,442.5,103.0,2.5,27.5,253.0,73.66,56.95
2016,6,28,7,30,492.0,114.0,2.3,28.0,303.0,79.87,61.88
2016,6,28,7,45,530.0,122.5,2.1,29.0,354.5,83.98,64.81
2016,6,28,8,0,568.0,131.0,1.9,30.0,406.0,86.9,66.67
2016,6,28,8,15,596.5,138.0,1.7,30.5,456.5,114.89,70.85
2016,6,28,8,30,625.0,145.0,1.5,31.0,507.0,162.33,96.2
2016,6,28,8,45,647.5,151.0,1.35,31.5,555.0,211.42,130.64
2016,6,28,9,0,670.0,157.0,1.2,32.0,603.0,262.96,170.37
2016,6,28,9,15,687.0,161.5,1.2,32.0,647.0,314.02,211.61
2016,6,28,9,30,704.0,166.0,1.2,32.0,691.0,366.4,253.77
2016,6,28,9,45,358.0,202.0,1.25,32.5,469.0,300.65,215.02
2016,6,28,10,0,12.0,238.0,1.3,33.0,247.0,211.46,153.47
2016,6,28,10,15,136.5,329.5,1.4,33.0,448.5,342.48,248.36
2016,6,28,10,30,261.0,421.0,1.5,33.0,650.0,489.8,351.2
2016,6,28,10,45,508.5,306.5,1.65,33.5,770.0,566.36,405.96
2016,6,28,11,0,756.0,192.0,1.8,34.0,890.0,661.24,473.61
2016,6,28,11,15,761.0,193.5,1.9,34.0,910.5,701.79,501.7
2016,6,28,11,30,766.0,195.0,2.0,34.0,931.0,740.66,528.61
2016,6,28,11,45,785.0,184.5,2.1,34.0,948.0,778.42,554.8
2016,6,28,12,0,804.0,174.0,2.2,34.0,965.0,814.83,578.85
2016,6,28,12,15,805.5,174.5,2.25,34.0,970.5,844.58,597.86
2016,6,28,12,30,807.0,175.0,2.3,34.0,976.0,871.86,615.32
2016,6,28,12,45,562.0,326.0,2.4,34.0,883.5,820.97,579.27
2016,6,28,13,0,317.0,477.0,2.5,34.0,791.0,746.97,525.58
2016,6,28,13,15,199.0,474.5,2.55,33.5,671.0,638.14,453.32
2016,6,28,13,30,81.0,472.0,2.6,33.0,551.0,521.0,372.78
2016,6,28,13,45,80.0,461.5,2.7,33.0,538.5,513.7,368.95
2016,6,28,14,0,79.0,451.0,2.8,33.0,526.0,505.76,364.12
2016,6,28,14,15,42.0,307.0,2.9,32.5,347.0,330.89,241.75
2016,6,28,14,30,5.0,163.0,3.0,32.0,168.0,151.31,109.88
2016,6,28,14,45,2.5,110.5,3.1,32.0,113.0,101.06,72.22
2016,6,28,15,0,0.0,58.0,3.2,32.0,58.0,51.52,34.3
2016,6,28,15,15,0.0,74.5,3.25,31.5,74.5,66.18,45.81
2016,6,28,15,30,0.0,91.0,3.3,31.0,91.0,80.84,57.35
2016,6,28,15,45,0.0,55.5,3.35,31.0,55.5,49.2,32.9
2016,6,28,16,0,0.0,20.0,3.4,31.0,20.0,17.69,8.29
2016,6,28,16,15,0.0,25.0,3.35,30.5,25.0,22.1,11.85
2016,6,28,16,30,0.0,30.0,3.3,30.0,30.0,26.5,15.44
2016,6,28,16,45,0.0,34.5,3.25,30.0,34.5,30.47,18.66
2016,6,28,17,0,0.0,39.0,3.2,30.0,39.0,34.43,21.91
2016,6,28,17,15,7.0,93.0,3.0,29.5,96.5,87.51,64.56
2016,6,28,17,30,14.0,147.0,2.8,29.0,154.0,145.2,110.63
2016,6,28,17,45,9.0,127.5,2.6,28.5,131.5,123.55,93.83
2016,6,28,18,0,4.0,108.0,2.4,28.0,109.0,102.34,77.21
2016,6,28,18,15,2.0,87.0,2.15,27.5,87.5,81.43,60.56
2016,6,28,18,30,0.0,66.0,1.9,27.0,66.0,60.61,43.65
2016,6,28,18,45,0.0,47.0,1.7,26.5,47.0,42.69,28.82
2016,6,28,19,0,0.0,28.0,1.5,26.0,28.0,24.69,13.8
2016,6,28,19,15,0.0,14.0,1.35,25.5,14.0,12.32,1.31
2016,6,28,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,74.5,13.0,2.05,23.5,18.5,11.82,0.0
2016,6,29,6,0,149.0,26.0,2.3,24.0,37.0,20.37,8.25
2016,6,29,6,15,246.5,40.0,2.3,24.0,76.0,30.92,20.13
2016,6,29,6,30,344.0,54.0,2.3,24.0,115.0,41.15,29.48
2016,6,29,6,45,418.5,63.5,2.35,24.5,163.5,48.54,36.09
2016,6,29,7,0,493.0,73.0,2.4,25.0,212.0,54.2,40.99
2016,6,29,7,15,279.0,111.5,2.4,25.5,193.5,83.23,65.57
2016,6,29,7,30,65.0,150.0,2.4,26.0,175.0,116.74,93.37
2016,6,29,7,45,365.5,124.0,2.4,26.5,297.5,83.75,65.27
2016,6,29,8,0,666.0,98.0,2.4,27.0,420.0,63.98,48.39
2016,6,29,8,15,692.5,103.0,2.4,27.5,471.5,93.83,53.14
2016,6,29,8,30,719.0,108.0,2.4,28.0,523.0,145.24,80.65
2016,6,29,8,45,409.5,203.5,2.4,28.5,444.5,209.92,141.42
2016,6,29,9,0,100.0,299.0,2.4,29.0,366.0,256.65,188.94
2016,6,29,9,15,107.0,323.5,2.45,29.0,399.5,286.62,211.21
2016,6,29,9,30,114.0,348.0,2.5,29.0,433.0,310.78,229.23
2016,6,29,9,45,464.0,238.0,2.55,29.5,612.0,370.03,268.98
2016,6,29,10,0,814.0,128.0,2.6,30.0,791.0,474.45,344.92
2016,6,29,10,15,823.0,130.0,2.65,30.0,825.5,528.59,387.06
2016,6,29,10,30,832.0,132.0,2.7,30.0,860.0,578.55,425.39
2016,6,29,10,45,838.0,134.0,2.75,30.5,888.0,625.65,459.81
2016,6,29,11,0,844.0,136.0,2.8,31.0,916.0,671.22,492.18
2016,6,29,11,15,462.5,300.0,2.85,31.0,729.0,585.05,428.22
2016,6,29,11,30,81.0,464.0,2.9,31.0,542.0,465.52,337.71
2016,6,29,11,45,476.0,297.5,2.95,31.5,764.5,640.27,468.27
2016,6,29,12,0,871.0,131.0,3.0,32.0,987.0,826.07,597.12
2016,6,29,12,15,872.0,131.5,3.0,32.0,992.5,855.85,615.1
2016,6,29,12,30,873.0,132.0,3.0,32.0,998.0,882.96,632.44
2016,6,29,12,45,871.0,133.0,3.05,32.5,995.0,905.16,645.62
2016,6,29,13,0,869.0,134.0,3.1,33.0,992.0,924.43,656.95
2016,6,29,13,15,866.5,133.5,3.1,33.0,982.0,938.71,666.15
2016,6,29,13,30,864.0,133.0,3.1,33.0,972.0,949.56,673.28
2016,6,29,13,45,858.5,133.0,3.1,33.0,953.5,954.5,676.77
2016,6,29,14,0,853.0,133.0,3.1,33.0,935.0,955.87,678.16
2016,6,29,14,15,847.0,131.5,3.1,33.0,910.0,951.77,676.21
2016,6,29,14,30,841.0,130.0,3.1,33.0,885.0,944.16,672.17
2016,6,29,14,45,814.5,139.5,3.1,33.0,849.0,934.65,667.05
2016,6,29,15,0,788.0,149.0,3.1,33.0,813.0,912.68,654.0
2016,6,29,15,15,777.0,146.0,3.15,32.5,775.0,889.4,641.83
2016,6,29,15,30,766.0,143.0,3.2,32.0,737.0,863.24,627.68
2016,6,29,15,45,750.0,140.0,3.25,32.0,694.0,830.0,607.43
2016,6,29,16,0,734.0,137.0,3.3,32.0,651.0,794.51,585.54
2016,6,29,16,15,715.0,133.0,3.3,31.5,604.0,757.39,563.23
2016,6,29,16,30,696.0,129.0,3.3,31.0,557.0,714.86,536.82
2016,6,29,16,45,671.0,124.0,3.35,31.0,507.0,665.47,503.98
2016,6,29,17,0,646.0,119.0,3.4,31.0,457.0,615.65,469.43
2016,6,29,17,15,613.5,112.5,3.2,30.5,405.0,558.99,429.24
2016,6,29,17,30,581.0,106.0,3.0,30.0,353.0,503.22,388.67
2016,6,29,17,45,538.5,98.0,2.85,30.0,302.0,441.26,341.68
2016,6,29,18,0,496.0,90.0,2.7,30.0,251.0,381.91,295.4
2016,6,29,18,15,436.5,79.5,2.4,29.0,201.5,311.05,239.92
2016,6,29,18,30,377.0,69.0,2.1,28.0,152.0,250.48,190.76
2016,6,29,18,45,299.0,54.5,1.85,27.5,109.0,184.45,136.26
2016,6,29,19,0,221.0,40.0,1.6,27.0,66.0,127.04,88.13
2016,6,29,19,15,110.5,20.0,1.55,26.5,33.0,59.09,25.15
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,64.5,13.0,1.2,23.5,18.0,11.82,0.0
2016,6,30,6,0,129.0,26.0,1.4,24.0,36.0,20.36,7.99
2016,6,30,6,15,224.5,41.5,1.45,24.5,74.5,32.06,21.01
2016,6,30,6,30,320.0,57.0,1.5,25.0,113.0,43.39,31.23
2016,6,30,6,45,395.5,67.5,1.6,26.0,161.0,50.53,37.53
2016,6,30,7,0,471.0,78.0,1.7,27.0,209.0,58.36,44.15
2016,6,30,7,15,520.0,86.0,1.8,27.5,260.5,62.21,47.29
2016,6,30,7,30,569.0,94.0,1.9,28.0,312.0,65.86,50.14
2016,6,30,7,45,607.5,100.0,2.0,28.5,364.5,67.73,51.41
2016,6,30,8,0,646.0,106.0,2.1,29.0,417.0,69.46,52.54
2016,6,30,8,15,673.0,111.0,2.15,29.0,468.0,97.87,56.7
2016,6,30,8,30,700.0,116.0,2.2,29.0,519.0,148.24,83.45
2016,6,30,8,45,718.0,121.5,2.25,29.5,567.5,200.56,121.0
2016,6,30,9,0,736.0,127.0,2.3,30.0,616.0,260.35,168.4
2016,6,30,9,15,752.5,130.5,2.3,30.0,661.0,313.54,212.59
2016,6,30,9,30,769.0,134.0,2.3,30.0,706.0,367.88,257.7
2016,6,30,9,45,781.0,137.5,2.35,30.5,746.5,421.32,300.98
2016,6,30,10,0,793.0,141.0,2.4,31.0,787.0,474.9,343.13
2016,6,30,10,15,802.5,143.0,2.45,31.0,821.5,525.9,382.96
2016,6,30,10,30,812.0,145.0,2.5,31.0,856.0,576.28,421.26
2016,6,30,10,45,567.0,289.5,2.55,31.5,793.5,587.97,427.67
2016,6,30,11,0,322.0,434.0,2.6,32.0,731.0,577.38,416.73
2016,6,30,11,15,580.0,292.5,2.6,32.0,843.0,657.86,477.21
2016,6,30,11,30,838.0,151.0,2.6,32.0,955.0,752.31,546.2
2016,6,30,11,45,841.0,152.0,2.65,32.5,968.5,788.44,568.57
2016,6,30,12,0,844.0,153.0,2.7,33.0,982.0,822.18,589.3
2016,6,30,12,15,845.5,153.0,2.75,33.0,987.5,851.38,608.18
2016,6,30,12,30,847.0,153.0,2.8,33.0,993.0,878.05,625.44
2016,6,30,12,45,849.0,151.0,2.85,33.5,991.5,900.99,639.02
2016,6,30,13,0,851.0,149.0,2.9,34.0,990.0,921.22,650.88
2016,6,30,13,15,848.5,148.5,2.95,34.0,980.0,935.52,660.37
2016,6,30,13,30,846.0,148.0,3.0,34.0,970.0,946.45,667.87
2016,6,30,13,45,489.0,310.5,3.05,34.0,783.5,789.96,563.23
2016,6,30,14,0,132.0,473.0,3.1,34.0,597.0,590.56,421.22
2016,6,30,14,15,479.5,308.0,3.15,34.0,740.5,788.71,566.22
2016,6,30,14,30,827.0,143.0,3.2,34.0,884.0,943.86,671.21
2016,6,30,14,45,827.0,135.5,3.3,34.0,854.5,932.93,664.56
2016,6,30,15,0,827.0,128.0,3.4,34.0,825.0,918.37,656.92
2016,6,30,15,15,816.5,125.5,3.45,34.0,787.0,904.65,649.59
2016,6,30,15,30,806.0,123.0,3.5,34.0,749.0,878.67,634.29
2016,6,30,15,45,793.0,120.0,3.55,34.0,706.0,847.12,615.32
2016,6,30,16,0,780.0,117.0,3.6,34.0,663.0,813.1,594.58
2016,6,30,16,15,762.5,113.5,3.6,33.5,615.5,772.54,570.18
2016,6,30,16,30,745.0,110.0,3.6,33.0,568.0,730.26,544.23
2016,6,30,16,45,723.0,105.5,3.65,32.5,518.0,682.01,513.79
2016,6,30,17,0,701.0,101.0,3.7,32.0,468.0,635.47,483.49
2016,6,30,17,15,670.5,96.0,3.6,31.5,415.5,579.63,444.3
2016,6,30,17,30,640.0,91.0,3.5,31.0,363.0,524.42,404.47
2016,6,30,17,45,599.0,84.0,3.4,31.0,311.0,461.79,357.09
2016,6,30,18,0,558.0,77.0,3.3,31.0,259.0,401.58,310.17
2016,6,30,18,15,500.0,69.0,3.0,30.0,209.0,334.88,257.74
2016,6,30,18,30,442.0,61.0,2.7,29.0,159.0,273.16,207.5
2016,6,30,18,45,356.5,49.5,2.4,28.5,114.5,203.03,149.53
2016,6,30,19,0,271.0,38.0,2.1,28.0,70.0,140.59,97.14
2016,6,30,19,15,135.5,19.0,2.05,27.5,35.0,64.31,27.41
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.5,12.5,1.4,23.5,18.5,11.37,0.0
2016,7,1,6,0,163.0,25.0,1.6,24.0,37.0,19.63,7.2
2016,7,1,6,15,266.0,39.0,1.6,24.5,77.5,30.22,19.46
2016,7,1,6,30,369.0,53.0,1.6,25.0,118.0,41.97,30.01
2016,7,1,6,45,443.0,62.5,1.65,25.5,167.0,47.91,35.38
2016,7,1,7,0,517.0,72.0,1.7,26.0,216.0,53.62,40.32
2016,7,1,7,15,566.0,79.5,1.75,26.5,268.5,57.34,43.38
2016,7,1,7,30,615.0,87.0,1.8,27.0,321.0,60.87,46.16
2016,7,1,7,45,652.0,92.5,1.9,28.0,374.5,62.65,47.28
2016,7,1,8,0,689.0,98.0,2.0,29.0,428.0,64.29,48.25
2016,7,1,8,15,715.0,102.5,2.05,29.5,480.5,93.26,52.26
2016,7,1,8,30,741.0,107.0,2.1,30.0,533.0,151.75,84.3
2016,7,1,8,45,761.5,110.5,2.15,30.5,582.5,204.89,121.98
2016,7,1,9,0,782.0,114.0,2.2,31.0,632.0,260.09,165.76
2016,7,1,9,15,797.0,117.0,2.2,31.0,677.5,315.14,211.54
2016,7,1,9,30,812.0,120.0,2.2,31.0,723.0,371.09,257.99
2016,7,1,9,45,824.5,121.5,2.25,31.5,764.0,425.51,302.06
2016,7,1,10,0,837.0,123.0,2.3,32.0,805.0,483.59,347.39
2016,7,1,10,15,846.0,125.0,2.35,32.0,839.5,535.63,387.89
2016,7,1,10,30,855.0,127.0,2.4,32.0,874.0,586.82,426.67
2016,7,1,10,45,862.5,127.5,2.45,32.5,902.5,634.83,461.32
2016,7,1,11,0,870.0,128.0,2.5,33.0,931.0,681.36,493.95
2016,7,1,11,15,874.0,129.5,2.55,33.0,952.0,724.58,524.51
2016,7,1,11,30,878.0,131.0,2.6,33.0,973.0,765.65,552.64
2016,7,1,11,45,875.0,135.5,2.65,33.5,984.5,801.42,574.68
2016,7,1,12,0,872.0,140.0,2.7,34.0,996.0,834.29,594.67
2016,7,1,12,15,872.5,140.5,2.75,34.0,1001.5,863.88,613.67
2016,7,1,12,30,873.0,141.0,2.8,34.0,1007.0,890.76,630.94
