Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,12,45,873.0,140.0,2.9,34.5,1004.5,913.25,644.46
2016,7,1,13,0,873.0,139.0,3.0,35.0,1002.0,932.85,656.18
2016,7,1,13,15,870.5,138.5,3.05,35.0,991.5,947.38,665.77
2016,7,1,13,30,868.0,138.0,3.1,35.0,981.0,958.46,673.33
2016,7,1,13,45,864.0,137.0,3.2,35.0,963.0,964.11,677.94
2016,7,1,14,0,860.0,136.0,3.3,35.0,945.0,966.15,680.43
2016,7,1,14,15,853.5,134.5,3.35,35.0,919.5,961.71,678.61
2016,7,1,14,30,847.0,133.0,3.4,35.0,894.0,953.73,674.7
2016,7,1,14,45,595.5,257.0,3.5,35.0,782.5,852.74,609.39
2016,7,1,15,0,344.0,381.0,3.6,35.0,671.0,721.12,517.26
2016,7,1,15,15,329.0,364.0,3.65,34.5,631.0,687.28,497.22
2016,7,1,15,30,314.0,347.0,3.7,34.0,591.0,652.26,475.48
2016,7,1,15,45,547.0,233.0,3.75,34.0,628.5,748.2,548.73
2016,7,1,16,0,780.0,119.0,3.8,34.0,666.0,815.92,598.0
2016,7,1,16,15,762.0,115.5,3.8,33.5,618.0,774.96,572.62
2016,7,1,16,30,744.0,112.0,3.8,33.0,570.0,732.29,546.36
2016,7,1,16,45,718.5,108.5,3.85,33.0,519.0,685.22,515.64
2016,7,1,17,0,693.0,105.0,3.9,33.0,468.0,634.95,481.54
2016,7,1,17,15,661.5,99.5,3.75,32.5,415.5,578.16,441.68
2016,7,1,17,30,630.0,94.0,3.6,32.0,363.0,522.1,401.25
2016,7,1,17,45,586.5,87.5,3.5,31.5,310.0,458.98,354.36
2016,7,1,18,0,543.0,81.0,3.4,31.0,257.0,398.5,307.93
2016,7,1,18,15,483.0,72.0,3.15,30.0,207.0,330.39,254.51
2016,7,1,18,30,423.0,63.0,2.9,29.0,157.0,267.52,203.46
2016,7,1,18,45,336.0,51.0,2.65,28.5,112.5,194.73,143.55
2016,7,1,19,0,249.0,39.0,2.4,28.0,68.0,135.17,93.56
2016,7,1,19,15,124.5,19.5,2.45,27.5,34.0,62.29,26.47
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,33.5,13.5,2.65,23.5,15.5,12.28,0.0
2016,7,2,6,0,67.0,27.0,2.9,24.0,31.0,21.75,8.21
2016,7,2,6,15,155.0,46.0,3.1,24.5,69.0,36.39,24.5
2016,7,2,6,30,243.0,65.0,3.3,25.0,107.0,49.35,36.21
2016,7,2,6,45,326.0,77.0,3.5,25.5,154.5,57.4,43.44
2016,7,2,7,0,409.0,89.0,3.7,26.0,202.0,65.19,50.16
2016,7,2,7,15,462.5,98.5,3.75,26.5,253.0,70.74,54.75
2016,7,2,7,30,516.0,108.0,3.8,27.0,304.0,76.05,58.98
2016,7,2,7,45,565.5,112.5,3.9,27.5,358.0,76.98,59.43
2016,7,2,8,0,615.0,117.0,4.0,28.0,412.0,77.24,59.29
2016,7,2,8,15,644.0,122.5,4.05,28.5,463.5,103.59,62.6
2016,7,2,8,30,673.0,128.0,4.1,29.0,515.0,152.85,88.46
2016,7,2,8,45,701.5,129.5,4.15,29.5,565.0,202.51,123.57
2016,7,2,9,0,730.0,131.0,4.2,30.0,615.0,255.21,165.42
2016,7,2,9,15,746.5,135.0,4.25,30.5,660.0,314.38,214.14
2016,7,2,9,30,763.0,139.0,4.3,31.0,705.0,368.84,259.29
2016,7,2,9,45,780.5,139.0,4.35,31.5,746.5,421.45,302.35
2016,7,2,10,0,798.0,139.0,4.4,32.0,788.0,474.78,344.88
2016,7,2,10,15,807.5,141.0,4.4,32.5,822.5,526.12,384.72
2016,7,2,10,30,817.0,143.0,4.4,33.0,857.0,576.83,422.87
2016,7,2,10,45,827.5,142.5,4.45,33.5,886.0,625.09,458.31
2016,7,2,11,0,838.0,142.0,4.5,34.0,915.0,671.36,491.42
2016,7,2,11,15,843.0,143.5,4.5,34.0,936.0,714.04,522.11
2016,7,2,11,30,848.0,145.0,4.5,34.0,957.0,754.72,550.84
2016,7,2,11,45,851.0,145.5,4.55,34.5,970.5,790.9,573.81
2016,7,2,12,0,854.0,146.0,4.6,35.0,984.0,824.64,594.87
2016,7,2,12,15,855.0,146.5,4.6,35.0,990.0,854.19,614.09
2016,7,2,12,30,856.0,147.0,4.6,35.0,996.0,881.15,631.58
2016,7,2,12,45,856.0,146.5,4.65,35.5,993.5,903.78,645.13
2016,7,2,13,0,856.0,146.0,4.7,36.0,991.0,923.62,656.86
2016,7,2,13,15,853.5,145.5,4.7,36.0,981.0,938.04,666.29
2016,7,2,13,30,851.0,145.0,4.7,36.0,971.0,949.08,673.65
2016,7,2,13,45,847.0,144.0,4.75,36.0,953.5,954.74,677.89
2016,7,2,14,0,843.0,143.0,4.8,36.0,936.0,956.85,679.98
2016,7,2,14,15,837.0,141.5,4.8,36.0,911.0,953.04,678.18
2016,7,2,14,30,831.0,140.0,4.8,36.0,886.0,945.72,674.27
2016,7,2,14,45,821.5,138.5,4.85,36.0,853.5,941.76,673.02
2016,7,2,15,0,812.0,137.0,4.9,36.0,821.0,924.24,663.01
2016,7,2,15,15,801.0,134.5,4.9,35.5,783.0,901.13,650.49
2016,7,2,15,30,790.0,132.0,4.9,35.0,745.0,875.08,636.0
2016,7,2,15,45,577.5,210.5,4.9,35.0,645.0,757.85,556.8
2016,7,2,16,0,365.0,289.0,4.9,35.0,545.0,624.02,460.75
2016,7,2,16,15,385.0,261.0,4.85,34.5,513.5,601.54,448.12
2016,7,2,16,30,405.0,233.0,4.8,34.0,482.0,589.26,441.79
2016,7,2,16,45,531.0,174.0,4.75,34.0,471.0,608.34,459.25
2016,7,2,17,0,657.0,115.0,4.7,34.0,460.0,620.96,471.34
2016,7,2,17,15,624.0,109.5,4.5,33.5,407.5,564.58,431.16
2016,7,2,17,30,591.0,104.0,4.3,33.0,355.0,509.09,390.93
2016,7,2,17,45,542.0,97.0,4.15,32.5,302.5,443.85,342.28
2016,7,2,18,0,493.0,90.0,4.0,32.0,250.0,381.8,294.59
2016,7,2,18,15,429.5,80.0,3.75,31.0,200.5,309.55,238.15
2016,7,2,18,30,366.0,70.0,3.5,30.0,151.0,248.06,188.4
2016,7,2,18,45,275.0,56.5,3.3,29.5,107.5,178.77,131.66
2016,7,2,19,0,184.0,43.0,3.1,29.0,64.0,119.69,82.85
2016,7,2,19,15,92.0,21.5,3.15,28.5,32.0,51.66,21.03
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,8.5,11.5,4.75,24.0,12.5,10.46,0.0
2016,7,3,6,0,17.0,23.0,4.9,24.0,25.0,19.81,6.58
2016,7,3,6,15,64.5,44.0,5.1,24.5,54.5,35.76,23.92
2016,7,3,6,30,112.0,65.0,5.3,25.0,84.0,51.81,38.26
2016,7,3,6,45,166.5,82.0,5.5,25.5,122.0,62.65,47.9
2016,7,3,7,0,221.0,99.0,5.7,26.0,160.0,74.64,58.2
2016,7,3,7,15,141.0,123.0,5.75,26.5,165.5,94.22,74.65
2016,7,3,7,30,61.0,147.0,5.8,27.0,171.0,114.66,91.49
2016,7,3,7,45,49.5,165.5,5.9,27.5,186.5,128.03,102.13
2016,7,3,8,0,38.0,184.0,6.0,28.0,202.0,141.06,112.31
2016,7,3,8,15,34.0,200.5,6.0,28.5,218.5,155.82,117.51
2016,7,3,8,30,30.0,217.0,6.0,29.0,235.0,172.77,129.59
2016,7,3,8,45,32.5,239.0,6.05,30.0,259.5,194.01,144.81
2016,7,3,9,0,35.0,261.0,6.1,31.0,284.0,215.84,160.46
2016,7,3,9,15,37.0,278.5,6.05,31.0,305.0,234.88,174.61
2016,7,3,9,30,39.0,296.0,6.0,31.0,326.0,254.27,189.0
2016,7,3,9,45,153.5,338.5,5.95,31.5,462.5,331.5,244.67
2016,7,3,10,0,268.0,381.0,5.9,32.0,599.0,422.41,310.6
2016,7,3,10,15,338.5,372.0,5.8,32.5,659.5,471.7,346.53
2016,7,3,10,30,409.0,363.0,5.7,33.0,720.0,523.49,384.27
2016,7,3,10,45,610.5,258.0,5.65,33.5,811.0,586.4,431.72
2016,7,3,11,0,812.0,153.0,5.6,34.0,902.0,664.6,489.99
2016,7,3,11,15,615.5,283.5,5.5,34.0,859.0,675.16,494.27
2016,7,3,11,30,419.0,414.0,5.4,34.0,816.0,671.15,487.41
2016,7,3,11,45,431.5,426.0,5.35,34.5,845.5,713.67,515.75
2016,7,3,12,0,444.0,438.0,5.3,35.0,875.0,756.09,543.33
2016,7,3,12,15,636.0,298.0,5.2,35.0,927.0,815.01,588.18
2016,7,3,12,30,828.0,158.0,5.1,35.0,979.0,866.08,624.5
2016,7,3,12,45,826.5,158.5,5.05,35.5,976.5,887.74,636.92
2016,7,3,13,0,825.0,159.0,5.0,36.0,974.0,917.51,654.73
2016,7,3,13,15,822.5,158.5,4.9,36.0,964.0,932.03,663.56
2016,7,3,13,30,820.0,158.0,4.8,36.0,954.0,943.15,670.3
2016,7,3,13,45,817.0,155.5,4.75,36.0,936.5,948.35,673.81
2016,7,3,14,0,814.0,153.0,4.7,36.0,919.0,950.0,675.17
2016,7,3,14,15,808.0,151.5,4.6,36.0,894.0,946.26,672.94
2016,7,3,14,30,802.0,150.0,4.5,36.0,869.0,939.06,668.64
2016,7,3,14,45,795.0,146.5,4.45,36.0,838.0,925.46,660.54
2016,7,3,15,0,788.0,143.0,4.4,36.0,807.0,908.57,650.44
2016,7,3,15,15,777.0,140.5,4.4,36.0,770.0,885.88,636.83
2016,7,3,15,30,766.0,138.0,4.4,36.0,733.0,860.32,621.38
2016,7,3,15,45,754.5,133.0,4.4,36.0,691.0,828.98,602.06
2016,7,3,16,0,743.0,128.0,4.4,36.0,649.0,795.17,581.0
2016,7,3,16,15,724.5,124.5,4.4,35.5,602.0,754.89,556.54
2016,7,3,16,30,706.0,121.0,4.4,35.0,555.0,716.35,532.95
2016,7,3,16,45,686.0,114.5,4.45,35.0,506.0,668.7,501.63
2016,7,3,17,0,666.0,108.0,4.5,35.0,457.0,620.21,468.44
2016,7,3,17,15,634.0,102.5,4.4,34.5,405.5,564.16,429.23
2016,7,3,17,30,602.0,97.0,4.3,34.0,354.0,508.94,389.53
2016,7,3,17,45,563.5,89.0,4.25,33.5,303.0,448.31,344.65
2016,7,3,18,0,525.0,81.0,4.2,33.0,252.0,389.92,299.97
2016,7,3,18,15,463.5,72.0,4.1,32.0,202.5,321.91,246.9
2016,7,3,18,30,402.0,63.0,4.0,31.0,153.0,259.32,196.36
2016,7,3,18,45,315.5,51.0,3.95,30.5,109.5,187.74,137.72
2016,7,3,19,0,229.0,39.0,3.9,30.0,66.0,129.37,89.02
2016,7,3,19,15,114.5,19.5,4.0,29.5,33.0,59.94,24.81
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.5,4.2,24.5,9.5,8.64,0.0
2016,7,4,6,0,0.0,19.0,4.3,25.0,19.0,16.75,4.29
2016,7,4,6,15,26.0,41.5,4.45,25.0,46.0,34.72,22.98
2016,7,4,6,30,52.0,64.0,4.6,25.0,73.0,52.23,38.6
2016,7,4,6,45,88.0,86.5,4.75,25.5,108.5,67.53,52.02
2016,7,4,7,0,124.0,109.0,4.9,26.0,144.0,83.75,65.92
2016,7,4,7,15,153.5,129.0,5.0,26.0,181.0,97.99,77.97
2016,7,4,7,30,183.0,149.0,5.1,26.0,218.0,111.85,89.46
2016,7,4,7,45,239.5,167.0,5.2,26.5,272.5,117.77,93.93
2016,7,4,8,0,296.0,185.0,5.3,27.0,327.0,128.38,102.21
2016,7,4,8,15,287.5,211.5,5.35,27.5,362.5,156.3,112.8
2016,7,4,8,30,279.0,238.0,5.4,28.0,398.0,195.39,137.8
2016,7,4,8,45,338.0,248.0,5.5,28.5,459.5,234.1,163.71
2016,7,4,9,0,397.0,258.0,5.6,29.0,521.0,279.59,197.0
2016,7,4,9,15,394.5,280.5,5.6,29.5,557.0,323.12,231.92
2016,7,4,9,30,392.0,303.0,5.6,30.0,593.0,366.38,266.38
2016,7,4,9,45,583.5,225.5,5.65,30.5,685.0,405.53,295.36
2016,7,4,10,0,775.0,148.0,5.7,31.0,777.0,470.93,345.57
2016,7,4,10,15,627.5,246.0,5.65,31.5,770.0,515.31,380.08
2016,7,4,10,30,480.0,344.0,5.6,32.0,763.0,548.39,403.78
2016,7,4,10,45,651.5,246.5,5.55,32.5,835.0,601.95,444.57
2016,7,4,11,0,823.0,149.0,5.5,33.0,907.0,668.33,494.41
2016,7,4,11,15,828.5,150.5,5.45,33.5,928.5,709.3,523.15
2016,7,4,11,30,834.0,152.0,5.4,34.0,950.0,749.93,550.97
2016,7,4,11,45,624.5,292.0,5.35,34.5,894.5,748.08,543.9
2016,7,4,12,0,415.0,432.0,5.3,35.0,839.0,727.7,523.67
2016,7,4,12,15,620.0,300.0,5.2,35.5,912.5,803.4,579.1
2016,7,4,12,30,825.0,168.0,5.1,36.0,986.0,882.02,632.46
2016,7,4,12,45,833.5,161.5,5.1,36.5,987.0,907.23,647.2
2016,7,4,13,0,842.0,155.0,5.1,37.0,988.0,919.17,653.55
2016,7,4,13,15,840.5,154.5,5.05,37.0,978.5,934.53,663.34
2016,7,4,13,30,839.0,154.0,5.0,37.0,969.0,946.59,671.03
2016,7,4,13,45,842.0,148.5,5.0,37.0,953.5,954.95,676.78
2016,7,4,14,0,845.0,143.0,5.0,37.0,938.0,959.7,680.35
2016,7,4,14,15,652.5,254.5,5.0,37.0,859.0,906.56,645.85
2016,7,4,14,30,460.0,366.0,5.0,37.0,780.0,830.13,590.98
2016,7,4,14,45,366.0,382.0,5.0,37.0,704.0,744.93,533.5
2016,7,4,15,0,272.0,398.0,5.0,37.0,628.0,671.82,482.85
2016,7,4,15,15,390.0,337.0,4.95,37.0,649.0,716.86,518.05
2016,7,4,15,30,508.0,276.0,4.9,37.0,670.0,769.78,557.43
2016,7,4,15,45,492.5,261.0,4.9,37.0,625.5,730.6,531.72
2016,7,4,16,0,477.0,246.0,4.9,37.0,581.0,689.93,505.17
2016,7,4,16,15,595.5,185.5,4.8,36.5,572.5,717.38,528.97
2016,7,4,16,30,714.0,125.0,4.7,36.0,564.0,727.94,539.83
2016,7,4,16,45,691.0,119.5,4.65,35.5,513.5,678.84,508.18
2016,7,4,17,0,668.0,114.0,4.6,35.0,463.0,629.09,474.79
2016,7,4,17,15,542.0,126.5,4.4,34.5,390.0,528.37,401.89
2016,7,4,17,30,416.0,139.0,4.2,34.0,317.0,431.57,330.22
2016,7,4,17,45,382.0,125.0,4.05,33.5,270.5,376.42,289.29
2016,7,4,18,0,348.0,111.0,3.9,33.0,224.0,323.6,248.8
2016,7,4,18,15,304.5,94.5,3.7,32.0,179.5,266.09,203.96
2016,7,4,18,30,261.0,78.0,3.5,31.0,135.0,204.49,154.69
2016,7,4,18,45,195.0,60.5,3.35,30.5,96.5,146.78,107.48
2016,7,4,19,0,129.0,43.0,3.2,30.0,58.0,96.29,65.85
2016,7,4,19,15,64.5,21.5,3.3,29.5,29.0,44.68,17.3
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,23.5,12.0,4.15,24.5,13.5,10.91,0.0
2016,7,5,6,0,47.0,24.0,4.2,25.0,27.0,20.05,5.75
2016,7,5,6,15,116.5,43.0,4.35,25.0,60.5,34.1,22.42
2016,7,5,6,30,186.0,62.0,4.5,25.0,94.0,48.39,35.35
2016,7,5,6,45,264.0,74.0,4.65,25.5,137.0,55.01,41.38
2016,7,5,7,0,342.0,86.0,4.8,26.0,180.0,62.78,48.11
2016,7,5,7,15,374.0,102.5,4.9,26.5,226.0,73.2,56.85
2016,7,5,7,30,406.0,119.0,5.0,27.0,272.0,83.07,64.93
2016,7,5,7,45,460.5,128.5,5.1,27.5,327.5,87.82,68.56
2016,7,5,8,0,515.0,138.0,5.2,28.0,383.0,92.32,71.9
2016,7,5,8,15,527.5,152.5,5.25,28.5,429.0,119.67,78.59
2016,7,5,8,30,540.0,167.0,5.3,29.0,475.0,167.02,105.07
2016,7,5,8,45,551.0,182.0,5.35,29.5,521.5,216.08,140.44
2016,7,5,9,0,562.0,197.0,5.4,30.0,568.0,266.43,180.26
2016,7,5,9,15,691.0,153.0,5.4,30.5,642.0,305.65,209.67
2016,7,5,9,30,820.0,109.0,5.4,31.0,716.0,368.88,259.14
2016,7,5,9,45,836.5,108.0,5.4,31.5,757.5,422.74,303.92
2016,7,5,10,0,853.0,107.0,5.4,32.0,799.0,476.98,347.85
2016,7,5,10,15,861.0,109.0,5.4,32.0,833.5,529.42,390.01
2016,7,5,10,30,869.0,111.0,5.4,32.0,868.0,580.89,430.32
2016,7,5,10,45,877.5,110.5,5.4,32.5,896.5,629.44,466.61
2016,7,5,11,0,886.0,110.0,5.4,33.0,925.0,676.58,500.86
2016,7,5,11,15,648.0,262.0,5.35,33.5,866.0,680.29,499.02
2016,7,5,11,30,410.0,414.0,5.3,34.0,807.0,664.66,482.51
2016,7,5,11,45,433.5,424.5,5.3,34.5,845.5,714.23,516.05
2016,7,5,12,0,457.0,435.0,5.3,35.0,884.0,764.47,549.24
2016,7,5,12,15,671.5,279.5,5.25,35.0,943.0,829.52,598.93
2016,7,5,12,30,886.0,124.0,5.2,35.0,1002.0,888.39,639.78
2016,7,5,12,45,640.5,280.5,5.2,35.5,915.0,849.18,610.2
2016,7,5,13,0,395.0,437.0,5.2,36.0,828.0,782.41,557.88
2016,7,5,13,15,418.0,432.5,5.2,36.0,842.0,818.08,582.6
2016,7,5,13,30,441.0,428.0,5.2,36.0,856.0,847.36,602.62
2016,7,5,13,45,658.5,273.5,5.2,36.5,899.0,919.11,655.72
2016,7,5,14,0,876.0,119.0,5.2,37.0,942.0,967.08,686.68
2016,7,5,14,15,870.5,117.5,5.15,37.0,917.0,963.49,684.42
2016,7,5,14,30,865.0,116.0,5.1,37.0,892.0,956.29,680.25
2016,7,5,14,45,853.0,117.0,5.1,37.0,859.5,941.91,671.88
2016,7,5,15,0,841.0,118.0,5.1,37.0,827.0,924.29,661.53
2016,7,5,15,15,831.0,116.0,5.1,36.5,789.0,902.35,649.79
2016,7,5,15,30,821.0,114.0,5.1,36.0,751.0,877.39,636.03
2016,7,5,15,45,809.0,111.0,5.1,36.0,708.5,854.7,622.42
2016,7,5,16,0,797.0,108.0,5.1,36.0,666.0,821.14,601.46
2016,7,5,16,15,780.0,104.5,5.1,35.5,618.5,780.5,576.79
2016,7,5,16,30,763.0,101.0,5.1,35.0,571.0,738.05,550.5
2016,7,5,16,45,741.0,97.5,5.1,35.0,520.5,690.25,518.9
2016,7,5,17,0,719.0,94.0,5.1,35.0,470.0,641.57,486.22
2016,7,5,17,15,689.0,89.0,5.0,34.5,417.5,587.33,448.22
2016,7,5,17,30,659.0,84.0,4.9,34.0,365.0,531.54,407.96
2016,7,5,17,45,616.5,78.5,4.8,33.5,312.5,468.74,361.16
2016,7,5,18,0,574.0,73.0,4.7,33.0,260.0,408.45,314.75
2016,7,5,18,15,514.0,65.5,4.55,32.0,209.5,340.31,261.31
2016,7,5,18,30,454.0,58.0,4.4,31.0,159.0,277.37,210.17
2016,7,5,18,45,359.5,48.0,4.3,30.5,114.0,204.43,150.13
2016,7,5,19,0,265.0,38.0,4.2,30.0,69.0,140.18,96.49
2016,7,5,19,15,132.5,19.0,4.25,29.5,34.5,64.18,26.1
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.5,12.0,4.7,24.0,14.5,10.91,0.0
2016,7,6,6,0,69.0,24.0,4.8,24.0,29.0,19.45,4.89
2016,7,6,6,15,163.0,42.0,4.9,24.5,66.0,33.45,21.9
2016,7,6,6,30,257.0,60.0,5.0,25.0,103.0,45.67,33.03
2016,7,6,6,45,351.0,69.5,5.15,25.5,151.5,52.02,38.82
2016,7,6,7,0,445.0,79.0,5.3,26.0,200.0,58.22,44.22
2016,7,6,7,15,498.0,87.5,5.4,26.5,251.5,63.76,48.85
2016,7,6,7,30,551.0,96.0,5.5,27.0,303.0,67.75,52.01
2016,7,6,7,45,601.0,98.5,5.6,27.5,357.0,66.98,51.08
2016,7,6,8,0,651.0,101.0,5.7,28.0,411.0,66.37,50.26
2016,7,6,8,15,678.5,106.0,5.75,28.5,462.5,91.29,53.2
2016,7,6,8,30,706.0,111.0,5.8,29.0,514.0,142.07,79.2
2016,7,6,8,45,731.5,113.0,5.9,29.5,564.0,199.3,120.19
2016,7,6,9,0,757.0,115.0,6.0,30.0,614.0,252.79,163.08
2016,7,6,9,15,773.0,118.0,6.0,30.5,659.0,306.82,208.57
2016,7,6,9,30,789.0,121.0,6.0,31.0,704.0,361.92,254.99
2016,7,6,9,45,804.0,122.0,6.05,31.5,745.5,415.84,299.88
2016,7,6,10,0,819.0,123.0,6.1,32.0,787.0,473.74,346.55
2016,7,6,10,15,828.0,125.0,6.05,32.5,821.5,525.07,387.11
2016,7,6,10,30,837.0,127.0,6.0,33.0,856.0,575.6,425.82
2016,7,6,10,45,846.0,127.5,6.0,33.5,885.0,623.9,461.93
2016,7,6,11,0,855.0,128.0,6.0,34.0,914.0,670.93,496.13
2016,7,6,11,15,859.5,129.0,5.95,34.0,935.5,713.72,527.42
2016,7,6,11,30,864.0,130.0,5.9,34.0,957.0,754.45,556.29
2016,7,6,11,45,870.5,128.5,5.9,34.5,972.0,792.41,580.7
2016,7,6,12,0,877.0,127.0,5.9,35.0,987.0,828.09,603.31
2016,7,6,12,15,878.0,127.5,5.85,35.0,993.0,858.44,623.22
2016,7,6,12,30,879.0,128.0,5.8,35.0,999.0,886.05,641.25
2016,7,6,12,45,880.5,126.5,5.8,35.5,997.5,909.62,655.45
2016,7,6,13,0,882.0,125.0,5.8,36.0,996.0,930.28,667.69
2016,7,6,13,15,880.5,124.5,5.75,36.0,986.5,945.85,677.77
2016,7,6,13,30,879.0,124.0,5.7,36.0,977.0,957.98,685.67
2016,7,6,13,45,876.0,123.0,5.7,36.5,960.0,964.64,688.94
2016,7,6,14,0,873.0,122.0,5.7,37.0,943.0,967.66,689.97
2016,7,6,14,15,867.5,121.0,5.7,37.0,918.0,964.65,688.67
2016,7,6,14,30,862.0,120.0,5.7,37.0,893.0,958.05,685.18
2016,7,6,14,45,847.0,122.5,5.7,37.0,859.5,942.41,675.89
2016,7,6,15,0,832.0,125.0,5.7,37.0,826.0,923.63,664.66
2016,7,6,15,15,821.5,123.0,5.7,36.5,788.0,901.47,652.62
2016,7,6,15,30,811.0,121.0,5.7,36.0,750.0,884.99,644.4
2016,7,6,15,45,793.5,120.0,5.7,36.0,706.0,851.61,623.39
2016,7,6,16,0,776.0,119.0,5.7,36.0,662.0,815.95,600.8
2016,7,6,16,15,758.0,115.5,5.7,35.5,614.5,775.11,575.69
2016,7,6,16,30,740.0,112.0,5.7,35.0,567.0,732.57,549.03
2016,7,6,16,45,709.5,110.0,5.75,35.0,515.5,683.55,516.39
2016,7,6,17,0,679.0,108.0,5.8,35.0,464.0,631.64,480.5
2016,7,6,17,15,646.5,102.5,5.7,34.5,411.5,574.62,440.09
2016,7,6,17,30,614.0,97.0,5.6,34.0,359.0,518.42,399.21
2016,7,6,17,45,561.5,92.0,5.55,33.5,305.5,452.16,349.51
2016,7,6,18,0,509.0,87.0,5.5,33.0,252.0,389.32,300.96
2016,7,6,18,15,445.0,77.5,5.3,32.0,202.0,315.99,243.39
2016,7,6,18,30,381.0,68.0,5.1,31.0,152.0,253.8,192.83
2016,7,6,18,45,283.0,55.5,4.95,30.5,108.5,181.87,133.85
2016,7,6,19,0,185.0,43.0,4.8,30.0,65.0,121.0,83.59
2016,7,6,19,15,92.5,21.5,4.7,29.5,32.5,52.17,20.11
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,43.5,12.0,4.9,24.5,15.0,10.91,0.0
2016,7,7,6,0,87.0,24.0,5.0,25.0,30.0,19.46,4.21
2016,7,7,6,15,192.0,40.0,5.1,25.5,68.0,30.98,19.72
2016,7,7,6,30,297.0,56.0,5.2,26.0,106.0,42.74,30.4
2016,7,7,6,45,397.5,63.5,5.35,26.5,156.0,47.75,35.02
2016,7,7,7,0,498.0,71.0,5.5,27.0,206.0,53.11,39.69
2016,7,7,7,15,549.5,78.0,5.55,27.5,258.0,56.44,42.45
2016,7,7,7,30,601.0,85.0,5.6,28.0,310.0,59.64,44.96
2016,7,7,7,45,652.0,86.0,5.65,28.5,365.0,58.31,43.59
2016,7,7,8,0,703.0,87.0,5.7,29.0,420.0,63.12,47.34
2016,7,7,8,15,728.5,91.0,5.75,29.5,472.0,88.32,49.88
2016,7,7,8,30,754.0,95.0,5.8,30.0,524.0,140.64,75.99
2016,7,7,8,45,779.0,96.0,5.85,30.5,574.5,193.51,113.27
2016,7,7,9,0,804.0,97.0,5.9,31.0,625.0,248.93,157.73
2016,7,7,9,15,818.0,99.5,5.9,31.5,670.5,311.03,209.54
2016,7,7,9,30,832.0,102.0,5.9,32.0,716.0,366.88,256.69
2016,7,7,9,45,844.5,103.0,5.9,32.5,757.0,421.38,302.1
2016,7,7,10,0,857.0,104.0,5.9,33.0,798.0,475.87,346.3
2016,7,7,10,15,865.0,106.0,5.85,33.5,832.5,528.61,387.85
2016,7,7,10,30,873.0,108.0,5.8,34.0,867.0,580.38,427.36
2016,7,7,10,45,879.0,109.0,5.8,34.5,895.5,628.92,463.49
2016,7,7,11,0,885.0,110.0,5.8,35.0,924.0,675.85,497.43
2016,7,7,11,15,889.0,111.0,5.75,35.0,945.0,719.54,529.16
2016,7,7,11,30,893.0,112.0,5.7,35.0,966.0,761.03,557.77
2016,7,7,11,45,886.5,119.0,5.7,35.5,977.0,797.07,580.63
2016,7,7,12,0,880.0,126.0,5.7,36.0,988.0,829.92,601.14
2016,7,7,12,15,881.0,126.0,5.65,36.0,994.0,859.98,620.7
2016,7,7,12,30,882.0,126.0,5.6,36.0,1000.0,887.29,638.37
2016,7,7,12,45,879.0,127.5,5.55,36.5,997.0,909.55,651.3
2016,7,7,13,0,876.0,129.0,5.5,37.0,994.0,928.79,662.22
2016,7,7,13,15,874.0,128.5,5.45,37.0,984.0,943.91,671.89
2016,7,7,13,30,872.0,128.0,5.4,37.0,974.0,955.58,679.41
2016,7,7,13,45,865.5,129.0,5.4,37.0,955.5,960.83,683.18
2016,7,7,14,0,859.0,130.0,5.4,37.0,937.0,962.49,684.78
2016,7,7,14,15,853.0,128.5,5.4,37.0,912.0,958.65,682.95
2016,7,7,14,30,847.0,127.0,5.4,37.0,887.0,951.26,678.96
2016,7,7,14,45,836.5,126.5,5.4,37.0,854.5,937.1,670.68
2016,7,7,15,0,826.0,126.0,5.4,37.0,822.0,919.68,660.37
2016,7,7,15,15,815.5,124.0,5.4,37.0,784.5,897.63,647.08
2016,7,7,15,30,805.0,122.0,5.4,37.0,747.0,881.37,637.7
2016,7,7,15,45,789.0,120.5,5.4,37.0,703.5,848.91,617.49
2016,7,7,16,0,773.0,119.0,5.4,37.0,660.0,814.11,595.67
2016,7,7,16,15,755.0,115.5,5.45,36.5,613.0,773.36,571.05
2016,7,7,16,30,737.0,112.0,5.5,36.0,566.0,730.9,544.85
2016,7,7,16,45,708.5,109.5,5.55,35.5,514.5,682.94,514.26
2016,7,7,17,0,680.0,107.0,5.6,35.0,463.0,631.92,480.24
2016,7,7,17,15,648.0,101.5,5.55,34.5,411.0,575.17,440.23
2016,7,7,17,30,616.0,96.0,5.5,34.0,359.0,519.2,399.68
2016,7,7,17,45,572.0,89.5,5.45,33.5,306.5,456.18,352.54
2016,7,7,18,0,528.0,83.0,5.4,33.0,254.0,395.84,305.95
2016,7,7,18,15,465.0,74.0,5.25,32.5,204.0,326.63,251.02
2016,7,7,18,30,402.0,65.0,5.1,32.0,154.0,259.81,196.59
2016,7,7,18,45,311.0,52.5,5.0,31.5,110.0,189.22,138.66
2016,7,7,19,0,220.0,40.0,4.9,31.0,66.0,128.85,88.47
2016,7,7,19,15,110.0,20.0,4.75,30.5,33.0,59.82,23.14
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.5,12.0,3.85,24.5,14.0,10.91,0.0
2016,7,8,6,0,69.0,24.0,4.0,25.0,28.0,19.42,3.46
2016,7,8,6,15,168.0,41.5,4.15,25.5,65.5,32.13,20.62
2016,7,8,6,30,267.0,59.0,4.3,26.0,103.0,45.0,32.28
2016,7,8,6,45,359.5,69.0,4.5,26.5,152.0,51.74,38.4
2016,7,8,7,0,452.0,79.0,4.7,27.0,201.0,58.32,44.11
2016,7,8,7,15,226.0,85.0,4.75,27.5,146.0,64.88,49.59
2016,7,8,7,30,0.0,91.0,4.8,28.0,91.0,78.76,61.05
2016,7,8,7,45,101.5,143.0,4.85,28.5,191.5,108.4,85.43
2016,7,8,8,0,203.0,195.0,4.9,29.0,292.0,141.37,112.07
2016,7,8,8,15,459.5,152.5,4.9,29.5,404.5,115.82,77.15
2016,7,8,8,30,716.0,110.0,4.9,30.0,517.0,141.41,78.04
2016,7,8,8,45,551.5,184.5,4.95,30.5,515.0,216.85,140.37
2016,7,8,9,0,387.0,259.0,5.0,31.0,513.0,277.08,193.59
2016,7,8,9,15,595.5,188.0,5.0,31.5,611.5,304.48,210.23
2016,7,8,9,30,804.0,117.0,5.0,32.0,710.0,363.2,253.76
2016,7,8,9,45,821.5,116.0,5.0,32.5,752.0,422.01,301.74
2016,7,8,10,0,839.0,115.0,5.0,33.0,794.0,476.13,345.17
2016,7,8,10,15,847.5,117.0,4.95,33.5,828.5,528.32,385.86
2016,7,8,10,30,856.0,119.0,4.9,34.0,863.0,579.62,424.56
2016,7,8,10,45,865.5,118.5,4.9,34.5,892.5,628.4,460.45
2016,7,8,11,0,875.0,118.0,4.9,35.0,922.0,675.9,494.4
2016,7,8,11,15,879.5,119.0,4.85,35.0,943.5,719.62,525.69
2016,7,8,11,30,884.0,120.0,4.8,35.0,965.0,761.22,554.16
2016,7,8,11,45,885.5,121.5,4.8,35.5,978.5,798.6,577.56
2016,7,8,12,0,887.0,123.0,4.8,36.0,992.0,833.34,598.98
2016,7,8,12,15,888.0,123.0,4.8,36.0,998.0,863.66,618.6
2016,7,8,12,30,889.0,123.0,4.8,36.0,1004.0,891.19,636.36
2016,7,8,12,45,889.5,122.5,4.8,36.5,1002.0,915.01,650.34
2016,7,8,13,0,890.0,122.0,4.8,37.0,1000.0,935.85,662.43
2016,7,8,13,15,888.0,121.5,4.8,37.0,990.5,951.12,672.34
2016,7,8,13,30,886.0,121.0,4.8,37.0,981.0,962.89,680.12
2016,7,8,13,45,882.0,120.5,4.8,37.0,963.0,969.16,684.5
2016,7,8,14,0,878.0,120.0,4.8,37.0,945.0,971.77,686.68
2016,7,8,14,15,873.0,118.5,4.8,37.0,920.5,968.78,685.43
2016,7,8,14,30,868.0,117.0,4.8,37.0,896.0,962.16,681.99
2016,7,8,14,45,855.0,119.0,4.8,37.0,863.0,947.9,673.76
2016,7,8,15,0,842.0,121.0,4.8,37.0,830.0,930.42,663.51
2016,7,8,15,15,832.0,118.5,4.8,37.0,792.0,908.03,650.21
2016,7,8,15,30,822.0,116.0,4.8,37.0,754.0,882.6,634.96
2016,7,8,15,45,806.0,115.0,4.8,37.0,710.5,858.75,620.76
2016,7,8,16,0,790.0,114.0,4.8,37.0,667.0,824.06,599.28
2016,7,8,16,15,772.5,110.5,4.8,36.5,619.5,783.21,574.75
2016,7,8,16,30,755.0,107.0,4.8,36.0,572.0,740.57,548.64
2016,7,8,16,45,727.5,104.5,4.8,35.5,520.5,689.87,516.41
2016,7,8,17,0,700.0,102.0,4.8,35.0,469.0,641.4,484.86
2016,7,8,17,15,668.5,97.0,4.7,34.5,416.5,584.72,445.2
2016,7,8,17,30,637.0,92.0,4.6,34.0,364.0,528.73,404.95
2016,7,8,17,45,589.5,86.5,4.5,34.0,310.5,463.77,356.06
2016,7,8,18,0,542.0,81.0,4.4,34.0,257.0,401.77,308.05
2016,7,8,18,15,479.0,72.5,4.15,33.0,206.5,332.35,254.02
2016,7,8,18,30,416.0,64.0,3.9,32.0,156.0,268.43,202.54
2016,7,8,18,45,320.0,52.5,3.7,31.0,111.5,192.97,141.41
2016,7,8,19,0,224.0,41.0,3.5,30.0,67.0,131.65,90.7
2016,7,8,19,15,112.0,20.5,3.55,29.5,33.5,61.09,23.21
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,5,45,2.5,10.0,3.45,23.5,10.0,9.1,0.0
2016,7,9,6,0,5.0,20.0,3.6,24.0,20.0,17.4,1.79
2016,7,9,6,15,49.5,40.5,3.75,24.5,48.0,33.02,21.39
2016,7,9,6,30,94.0,61.0,3.9,25.0,76.0,48.78,35.59
2016,7,9,6,45,130.5,82.0,4.05,25.5,112.0,64.54,49.42
2016,7,9,7,0,167.0,103.0,4.2,26.0,148.0,79.94,62.66
2016,7,9,7,15,193.5,123.0,4.2,26.5,186.0,90.39,71.38
2016,7,9,7,30,220.0,143.0,4.2,27.0,224.0,103.19,81.82
2016,7,9,7,45,348.5,144.5,4.2,27.5,297.0,98.09,77.12
2016,7,9,8,0,477.0,146.0,4.2,28.0,370.0,97.51,76.19
2016,7,9,8,15,249.5,175.5,4.2,28.5,294.0,131.19,93.89
2016,7,9,8,30,22.0,205.0,4.2,29.0,218.0,171.66,128.87
2016,7,9,8,45,77.0,252.0,4.2,30.0,301.5,209.32,154.31
2016,7,9,9,0,132.0,299.0,4.2,31.0,385.0,255.01,185.9
2016,7,9,9,15,153.0,323.0,4.15,31.5,430.0,290.94,212.04
2016,7,9,9,30,174.0,347.0,4.1,32.0,475.0,329.58,240.24
2016,7,9,9,45,130.5,362.0,4.1,32.5,461.5,338.91,247.82
2016,7,9,10,0,87.0,377.0,4.1,33.0,448.0,348.68,254.96
2016,7,9,10,15,143.0,402.5,4.05,33.0,524.5,400.85,292.6
2016,7,9,10,30,199.0,428.0,4.0,33.0,601.0,464.65,338.33
2016,7,9,10,45,524.5,280.5,4.0,33.5,757.0,554.43,405.16
2016,7,9,11,0,850.0,133.0,4.0,34.0,913.0,671.75,491.05
2016,7,9,11,15,458.5,291.5,3.95,34.0,714.0,575.41,419.41
2016,7,9,11,30,67.0,450.0,3.9,34.0,515.0,443.65,319.86
2016,7,9,11,45,73.5,463.0,3.85,34.5,535.0,466.76,335.77
2016,7,9,12,0,80.0,476.0,3.8,35.0,555.0,490.42,351.39
2016,7,9,12,15,106.0,490.5,3.75,35.0,595.5,532.38,380.72
2016,7,9,12,30,132.0,505.0,3.7,35.0,636.0,580.84,414.12
2016,7,9,12,45,179.0,502.5,3.65,35.5,680.0,630.04,447.5
2016,7,9,13,0,226.0,500.0,3.6,36.0,724.0,680.32,481.13
2016,7,9,13,15,527.0,328.0,3.55,36.0,841.5,825.25,585.21
2016,7,9,13,30,828.0,156.0,3.5,36.0,959.0,940.5,662.76
2016,7,9,13,45,818.5,158.0,3.5,36.0,940.0,955.49,671.85
2016,7,9,14,0,809.0,160.0,3.5,36.0,921.0,955.64,672.37
2016,7,9,14,15,802.5,158.5,3.45,36.0,896.0,951.68,670.21
2016,7,9,14,30,796.0,157.0,3.4,36.0,871.0,944.26,665.99
2016,7,9,14,45,793.5,151.0,3.35,36.0,841.0,932.65,659.25
2016,7,9,15,0,791.0,145.0,3.3,36.0,811.0,917.59,650.43
2016,7,9,15,15,779.5,142.0,3.2,35.5,773.5,893.97,637.21
2016,7,9,15,30,768.0,139.0,3.1,35.0,736.0,867.45,622.16
2016,7,9,15,45,436.5,230.0,3.05,35.0,565.0,651.21,475.26
2016,7,9,16,0,105.0,321.0,3.0,35.0,394.0,408.56,299.29
2016,7,9,16,15,399.0,224.5,3.0,35.0,474.5,591.79,437.91
2016,7,9,16,30,693.0,128.0,3.0,35.0,555.0,718.13,530.24
2016,7,9,16,45,574.5,151.0,3.0,35.0,484.0,627.42,466.65
2016,7,9,17,0,456.0,174.0,3.0,35.0,413.0,537.28,402.49
2016,7,9,17,15,396.0,163.5,2.85,34.5,354.5,465.63,351.81
2016,7,9,17,30,336.0,153.0,2.7,34.0,296.0,386.46,294.34
2016,7,9,17,45,398.0,124.5,2.55,33.5,270.5,387.57,296.27
2016,7,9,18,0,460.0,96.0,2.4,33.0,245.0,369.56,282.66
2016,7,9,18,15,395.5,85.0,2.35,32.0,196.0,301.78,230.35
2016,7,9,18,30,331.0,74.0,2.3,31.0,147.0,240.16,181.3
2016,7,9,18,45,241.0,59.0,2.25,30.5,104.0,171.01,125.37
2016,7,9,19,0,151.0,44.0,2.2,30.0,61.0,105.89,72.47
2016,7,9,19,15,75.5,22.0,2.5,29.5,30.5,48.62,16.97
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.35,23.5,4.5,4.09,0.0
2016,7,10,6,0,0.0,9.0,2.5,24.0,9.0,7.9,0.0
2016,7,10,6,15,0.0,23.0,2.75,24.5,23.0,20.26,10.92
2016,7,10,6,30,0.0,37.0,3.0,25.0,37.0,32.65,21.99
2016,7,10,6,45,0.0,55.5,3.3,25.5,55.5,48.22,35.57
2016,7,10,7,0,0.0,74.0,3.6,26.0,74.0,63.57,48.76
2016,7,10,7,15,0.0,94.5,3.7,26.5,94.5,80.27,62.83
2016,7,10,7,30,0.0,115.0,3.8,27.0,115.0,96.79,76.46
2016,7,10,7,45,20.5,148.5,3.9,27.5,158.0,122.5,97.45
2016,7,10,8,0,41.0,182.0,4.0,28.0,201.0,139.56,110.94
2016,7,10,8,15,83.5,215.0,4.0,28.5,260.5,165.65,124.11
2016,7,10,8,30,126.0,248.0,4.0,29.0,320.0,193.18,141.36
2016,7,10,8,45,130.5,272.0,4.0,29.5,352.5,222.99,162.73
2016,7,10,9,0,135.0,296.0,4.0,30.0,385.0,253.64,185.42
2016,7,10,9,15,114.5,317.0,3.95,30.0,396.5,276.09,203.26
2016,7,10,9,30,94.0,338.0,3.9,30.0,408.0,302.84,223.94
2016,7,10,9,45,78.0,349.5,3.9,30.5,410.0,315.14,232.93
2016,7,10,10,0,62.0,361.0,3.9,31.0,412.0,325.39,240.09
2016,7,10,10,15,87.5,392.0,3.9,31.5,466.5,369.7,271.73
2016,7,10,10,30,113.0,423.0,3.9,32.0,521.0,413.02,302.31
2016,7,10,10,45,200.5,432.0,3.9,32.5,613.5,484.49,353.29
2016,7,10,11,0,288.0,441.0,3.9,33.0,706.0,561.17,407.26
2016,7,10,11,15,193.0,456.5,3.9,33.0,636.0,528.8,383.24
2016,7,10,11,30,98.0,472.0,3.9,33.0,566.0,485.41,351.21
2016,7,10,11,45,139.5,486.5,3.9,33.5,622.0,539.58,389.12
2016,7,10,12,0,181.0,501.0,3.9,34.0,678.0,596.9,428.29
2016,7,10,12,15,225.5,496.5,3.9,34.0,719.0,642.57,460.24
2016,7,10,12,30,270.0,492.0,3.9,34.0,760.0,693.87,495.73
2016,7,10,12,45,298.0,481.5,3.95,34.5,776.0,723.4,515.27
2016,7,10,13,0,326.0,471.0,4.0,35.0,792.0,752.45,534.48
2016,7,10,13,15,301.0,474.5,4.05,35.0,769.0,744.19,528.68
2016,7,10,13,30,276.0,478.0,4.1,35.0,746.0,733.66,521.55
2016,7,10,13,45,536.5,323.0,4.15,35.0,831.5,851.54,608.16
2016,7,10,14,0,797.0,168.0,4.2,35.0,917.0,952.7,677.97
2016,7,10,14,15,791.0,166.5,4.2,35.0,892.5,949.32,675.78
2016,7,10,14,30,785.0,165.0,4.2,35.0,868.0,942.51,672.19
2016,7,10,14,45,772.5,164.5,4.2,35.0,836.0,927.14,663.18
2016,7,10,15,0,760.0,164.0,4.2,35.0,804.0,908.65,652.27
2016,7,10,15,15,748.5,161.0,4.2,35.0,767.0,885.58,638.41
2016,7,10,15,30,737.0,158.0,4.2,35.0,730.0,864.87,626.15
2016,7,10,15,45,712.5,159.0,4.25,35.0,685.5,829.13,604.06
2016,7,10,16,0,688.0,160.0,4.3,35.0,641.0,791.62,580.67
2016,7,10,16,15,667.0,155.0,4.3,34.5,594.0,749.11,554.59
2016,7,10,16,30,646.0,150.0,4.3,34.0,547.0,705.3,526.92
2016,7,10,16,45,603.0,150.0,4.3,34.0,494.5,648.89,487.93
2016,7,10,17,0,560.0,150.0,4.3,34.0,442.0,587.37,444.71
2016,7,10,17,15,523.0,141.5,4.1,33.5,391.0,529.22,403.58
2016,7,10,17,30,486.0,133.0,3.9,33.0,340.0,472.72,362.61
2016,7,10,17,45,416.5,127.0,3.75,32.5,286.5,401.74,309.46
2016,7,10,18,0,347.0,121.0,3.6,32.0,233.0,336.37,259.27
2016,7,10,18,15,282.5,105.5,3.4,31.0,185.0,261.31,201.0
2016,7,10,18,30,218.0,90.0,3.2,30.0,137.0,202.29,153.74
2016,7,10,18,45,135.0,68.5,3.0,29.5,95.0,135.8,100.0
2016,7,10,19,0,52.0,47.0,2.8,29.0,53.0,72.96,49.59
2016,7,10,19,15,26.0,23.5,2.9,28.5,26.5,33.98,10.19
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.5,24.5,9.5,8.64,0.0
2016,7,11,6,0,10.0,19.0,4.6,25.0,19.0,16.5,0.0
2016,7,11,6,15,71.0,43.5,4.75,25.0,54.0,35.0,22.8
2016,7,11,6,30,132.0,68.0,4.9,25.0,89.0,53.33,39.36
2016,7,11,6,45,220.5,84.0,5.1,25.5,135.5,64.15,49.07
2016,7,11,7,0,309.0,100.0,5.3,26.0,182.0,75.71,59.08
2016,7,11,7,15,367.0,113.0,5.45,26.5,232.5,81.01,63.49
2016,7,11,7,30,425.0,126.0,5.6,27.0,283.0,88.44,69.49
2016,7,11,7,45,317.5,159.5,5.75,28.0,287.5,113.81,90.17
2016,7,11,8,0,210.0,193.0,5.9,29.0,292.0,140.2,111.23
2016,7,11,8,15,413.5,169.5,6.0,29.5,393.5,124.42,85.37
2016,7,11,8,30,617.0,146.0,6.1,30.0,495.0,156.53,93.97
2016,7,11,8,45,651.0,147.5,6.2,30.5,546.0,203.85,126.54
2016,7,11,9,0,685.0,149.0,6.3,31.0,597.0,255.05,166.65
2016,7,11,9,15,704.5,153.5,6.35,31.5,643.5,308.05,210.51
2016,7,11,9,30,724.0,158.0,6.4,32.0,690.0,362.68,255.82
2016,7,11,9,45,742.5,159.5,6.5,32.5,732.0,415.98,299.65
2016,7,11,10,0,761.0,161.0,6.6,33.0,774.0,473.79,345.81
2016,7,11,10,15,772.5,163.5,6.6,33.5,810.0,525.19,386.12
2016,7,11,10,30,784.0,166.0,6.6,34.0,846.0,576.28,425.08
2016,7,11,10,45,793.0,167.5,6.65,34.5,875.5,624.48,461.02
2016,7,11,11,0,802.0,169.0,6.7,35.0,905.0,671.64,495.3
2016,7,11,11,15,808.0,170.5,6.65,35.0,927.0,715.43,527.24
2016,7,11,11,30,814.0,172.0,6.6,35.0,949.0,757.5,557.37
2016,7,11,11,45,805.5,182.0,6.6,35.5,960.5,793.66,581.56
2016,7,11,12,0,797.0,192.0,6.6,36.0,972.0,826.85,602.73
2016,7,11,12,15,798.5,192.5,6.55,36.0,978.5,857.3,622.87
2016,7,11,12,30,800.0,193.0,6.5,36.0,985.0,885.27,641.29
2016,7,11,12,45,798.5,194.0,6.45,36.5,983.0,908.44,655.09
