Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,0,797.0,195.0,6.4,37.0,981.0,928.75,666.96
2016,7,11,13,15,794.5,194.5,6.3,37.0,971.5,943.66,676.43
2016,7,11,13,30,792.0,194.0,6.2,37.0,962.0,955.23,683.79
2016,7,11,13,45,786.0,193.5,6.15,37.0,944.0,960.03,687.06
2016,7,11,14,0,780.0,193.0,6.1,37.0,926.0,961.32,688.17
2016,7,11,14,15,773.0,191.0,6.05,37.0,901.0,956.75,685.56
2016,7,11,14,30,766.0,189.0,6.0,37.0,876.0,948.75,680.85
2016,7,11,14,45,761.5,183.5,5.95,37.0,845.5,936.37,673.38
2016,7,11,15,0,757.0,178.0,5.9,37.0,815.0,920.66,663.84
2016,7,11,15,15,744.5,174.5,5.85,36.5,777.0,902.48,654.13
2016,7,11,15,30,732.0,171.0,5.8,36.0,739.0,875.22,638.35
2016,7,11,15,45,714.0,168.0,5.8,36.0,695.5,841.01,616.75
2016,7,11,16,0,696.0,165.0,5.8,36.0,652.0,804.72,593.62
2016,7,11,16,15,674.5,160.0,5.75,35.5,604.0,761.52,566.54
2016,7,11,16,30,653.0,155.0,5.7,35.0,556.0,717.01,537.81
2016,7,11,16,45,622.5,150.0,5.7,35.0,505.0,664.55,501.5
2016,7,11,17,0,592.0,145.0,5.7,35.0,454.0,612.04,464.5
2016,7,11,17,15,554.5,137.0,5.6,34.5,401.5,546.45,417.97
2016,7,11,17,30,517.0,129.0,5.5,34.0,349.0,488.72,375.94
2016,7,11,17,45,462.0,120.5,5.45,33.5,296.0,422.08,325.97
2016,7,11,18,0,407.0,112.0,5.4,33.0,243.0,359.62,277.82
2016,7,11,18,15,339.0,98.5,5.3,32.0,193.5,289.98,223.32
2016,7,11,18,30,271.0,85.0,5.2,31.0,144.0,219.63,166.95
2016,7,11,18,45,182.5,66.0,5.1,30.5,101.0,150.95,111.07
2016,7,11,19,0,94.0,47.0,5.0,30.0,58.0,86.79,59.12
2016,7,11,19,15,47.0,23.5,5.0,29.5,29.0,39.62,11.73
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,20.0,10.5,4.9,23.5,12.0,9.55,0.0
2016,7,12,6,0,40.0,21.0,5.0,24.0,24.0,17.59,0.0
2016,7,12,6,15,133.0,41.0,5.15,24.5,60.5,32.55,20.78
2016,7,12,6,30,226.0,61.0,5.3,25.0,97.0,47.69,34.59
2016,7,12,6,45,325.5,71.5,5.45,25.5,145.5,53.64,40.14
2016,7,12,7,0,425.0,82.0,5.6,26.0,194.0,60.54,46.18
2016,7,12,7,15,274.0,114.0,5.6,26.5,192.5,84.93,66.82
2016,7,12,7,30,123.0,146.0,5.6,27.0,191.0,109.34,87.08
2016,7,12,7,45,386.0,125.0,5.7,27.5,299.5,85.29,66.48
2016,7,12,8,0,649.0,104.0,5.8,28.0,408.0,68.92,52.41
2016,7,12,8,15,491.5,163.5,5.85,28.5,409.5,122.98,83.31
2016,7,12,8,30,334.0,223.0,5.9,29.0,411.0,189.5,131.01
2016,7,12,8,45,547.5,170.0,5.95,30.0,512.0,205.01,131.92
2016,7,12,9,0,761.0,117.0,6.0,31.0,613.0,253.08,162.3
2016,7,12,9,15,777.0,120.0,6.0,31.5,659.0,307.63,208.01
2016,7,12,9,30,793.0,123.0,6.0,32.0,705.0,363.28,254.7
2016,7,12,9,45,807.5,124.5,6.0,32.5,746.0,417.96,299.99
2016,7,12,10,0,822.0,126.0,6.0,33.0,787.0,473.02,344.43
2016,7,12,10,15,831.0,128.0,5.95,33.5,822.5,528.29,387.63
2016,7,12,10,30,840.0,130.0,5.9,34.0,858.0,579.37,426.54
2016,7,12,10,45,848.5,130.0,5.9,34.5,887.0,627.52,462.36
2016,7,12,11,0,857.0,130.0,5.9,35.0,916.0,674.33,496.23
2016,7,12,11,15,543.0,304.5,5.85,35.0,806.5,645.83,471.89
2016,7,12,11,30,229.0,479.0,5.8,35.0,697.0,588.36,425.59
2016,7,12,11,45,557.5,301.0,5.8,35.5,843.5,705.53,514.02
2016,7,12,12,0,886.0,123.0,5.8,36.0,990.0,834.02,604.82
2016,7,12,12,15,886.5,123.5,5.75,36.0,996.0,864.56,624.27
2016,7,12,12,30,887.0,124.0,5.7,36.0,1002.0,892.27,642.22
2016,7,12,12,45,889.5,122.0,5.7,36.5,1000.5,916.71,656.86
2016,7,12,13,0,892.0,120.0,5.7,37.0,999.0,938.19,669.52
2016,7,12,13,15,890.0,119.5,5.65,37.0,989.0,953.6,679.39
2016,7,12,13,30,888.0,119.0,5.6,37.0,979.0,965.51,687.08
2016,7,12,13,45,885.0,117.0,5.6,37.0,961.5,971.41,691.28
2016,7,12,14,0,882.0,115.0,5.6,37.0,944.0,973.59,693.23
2016,7,12,14,15,876.5,114.0,5.55,37.0,919.0,970.65,691.67
2016,7,12,14,30,871.0,113.0,5.5,37.0,894.0,964.06,687.9
2016,7,12,14,45,532.0,262.5,5.5,37.0,734.0,799.86,577.57
2016,7,12,15,0,193.0,412.0,5.5,37.0,574.0,600.55,433.38
2016,7,12,15,15,515.0,258.5,5.5,37.0,664.0,770.78,561.02
2016,7,12,15,30,837.0,105.0,5.5,37.0,754.0,887.85,643.26
2016,7,12,15,45,820.5,104.5,5.5,37.0,710.0,855.46,622.42
2016,7,12,16,0,804.0,104.0,5.5,37.0,666.0,828.25,605.77
2016,7,12,16,15,787.0,101.0,5.5,36.5,618.0,787.89,581.26
2016,7,12,16,30,770.0,98.0,5.5,36.0,570.0,745.67,555.16
2016,7,12,16,45,740.5,96.5,5.55,35.5,518.0,693.96,522.09
2016,7,12,17,0,711.0,95.0,5.6,35.0,466.0,641.89,488.05
2016,7,12,17,15,680.0,90.5,5.55,34.5,413.5,587.83,450.23
2016,7,12,17,30,649.0,86.0,5.5,34.0,361.0,532.13,409.92
2016,7,12,17,45,599.5,81.5,5.5,33.5,307.5,466.42,360.82
2016,7,12,18,0,550.0,77.0,5.5,33.0,254.0,403.87,312.54
2016,7,12,18,15,487.5,68.5,5.4,32.5,203.5,334.1,257.09
2016,7,12,18,30,425.0,60.0,5.3,32.0,153.0,269.84,204.41
2016,7,12,18,45,330.0,49.0,5.25,31.5,108.5,193.97,142.15
2016,7,12,19,0,235.0,38.0,5.2,31.0,64.0,132.72,90.8
2016,7,12,19,15,117.5,19.0,5.15,30.5,32.0,60.73,18.83
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.0,10.5,4.05,24.5,12.5,9.55,0.0
2016,7,13,6,0,84.0,21.0,4.2,25.0,25.0,17.09,0.0
2016,7,13,6,15,196.0,36.0,4.35,25.5,62.5,27.99,16.93
2016,7,13,6,30,308.0,51.0,4.5,26.0,100.0,39.11,27.23
2016,7,13,6,45,410.5,58.0,4.65,26.5,150.0,44.76,32.44
2016,7,13,7,0,513.0,65.0,4.8,27.0,200.0,48.63,35.87
2016,7,13,7,15,565.0,72.0,4.9,27.5,252.0,52.19,38.84
2016,7,13,7,30,617.0,79.0,5.0,28.0,304.0,55.59,41.56
2016,7,13,7,45,668.0,79.5,5.15,29.0,360.0,54.15,40.03
2016,7,13,8,0,719.0,80.0,5.3,30.0,416.0,58.28,43.13
2016,7,13,8,15,744.0,84.0,5.4,30.5,468.0,80.8,44.99
2016,7,13,8,30,769.0,88.0,5.5,31.0,520.0,134.2,70.53
2016,7,13,8,45,792.5,89.0,5.6,31.5,571.0,187.94,107.92
2016,7,13,9,0,816.0,90.0,5.7,32.0,622.0,251.01,158.01
2016,7,13,9,15,830.0,92.5,5.7,32.5,667.5,307.15,205.17
2016,7,13,9,30,844.0,95.0,5.7,33.0,713.0,363.95,252.98
2016,7,13,9,45,855.0,96.5,5.75,33.5,754.0,419.21,298.95
2016,7,13,10,0,866.0,98.0,5.8,34.0,795.0,474.28,343.58
2016,7,13,10,15,874.0,99.5,5.85,34.5,830.5,527.42,385.5
2016,7,13,10,30,882.0,101.0,5.9,35.0,866.0,579.58,425.42
2016,7,13,10,45,887.5,103.0,5.95,35.5,894.0,629.42,462.51
2016,7,13,11,0,893.0,105.0,6.0,36.0,922.0,677.59,497.38
2016,7,13,11,15,897.0,105.5,6.0,36.0,943.5,721.57,529.44
2016,7,13,11,30,901.0,106.0,6.0,36.0,965.0,763.32,558.17
2016,7,13,11,45,881.5,122.5,6.0,36.5,973.5,797.97,580.06
2016,7,13,12,0,862.0,139.0,6.0,37.0,982.0,828.41,598.94
2016,7,13,12,15,863.0,139.5,6.0,37.0,988.0,858.81,618.99
2016,7,13,12,30,864.0,140.0,6.0,37.0,994.0,886.52,637.21
2016,7,13,12,45,862.5,140.5,6.05,37.5,992.0,909.27,651.01
2016,7,13,13,0,861.0,141.0,6.1,38.0,990.0,929.08,662.89
2016,7,13,13,15,859.0,140.5,6.1,38.0,980.0,944.37,673.03
2016,7,13,13,30,857.0,140.0,6.1,38.0,970.0,956.26,681.05
2016,7,13,13,45,852.0,139.5,6.1,38.0,952.0,961.78,685.03
2016,7,13,14,0,847.0,139.0,6.1,38.0,934.0,963.72,686.82
2016,7,13,14,15,841.5,137.5,6.05,38.0,909.5,960.65,685.21
2016,7,13,14,30,836.0,136.0,6.0,38.0,885.0,954.03,681.42
2016,7,13,14,45,817.0,140.5,6.0,38.0,851.0,947.42,678.05
2016,7,13,15,0,798.0,145.0,6.0,38.0,817.0,927.47,666.01
2016,7,13,15,15,787.0,142.5,5.95,37.5,779.0,904.75,653.37
2016,7,13,15,30,776.0,140.0,5.9,37.0,741.0,879.08,638.76
2016,7,13,15,45,756.0,139.5,5.9,37.0,697.0,844.72,617.13
2016,7,13,16,0,736.0,139.0,5.9,37.0,653.0,812.51,596.89
2016,7,13,16,15,716.5,135.0,5.85,36.5,605.5,770.9,571.05
2016,7,13,16,30,697.0,131.0,5.8,36.0,558.0,727.78,543.84
2016,7,13,16,45,663.5,128.5,5.75,36.0,506.5,674.32,507.59
2016,7,13,17,0,630.0,126.0,5.7,36.0,455.0,620.96,469.93
2016,7,13,17,15,595.0,119.5,5.6,35.5,402.5,562.73,428.85
2016,7,13,17,30,560.0,113.0,5.5,35.0,350.0,505.57,387.49
2016,7,13,17,45,505.0,106.5,5.4,34.5,297.0,433.0,333.36
2016,7,13,18,0,450.0,100.0,5.3,34.0,244.0,370.61,285.34
2016,7,13,18,15,383.0,88.5,5.0,33.0,194.5,301.32,231.07
2016,7,13,18,30,316.0,77.0,4.7,32.0,145.0,238.49,180.45
2016,7,13,18,45,223.5,60.5,4.45,31.5,102.0,160.17,117.13
2016,7,13,19,0,131.0,44.0,4.2,31.0,59.0,100.62,68.44
2016,7,13,19,15,65.5,22.0,4.05,30.5,29.5,46.23,12.23
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,58.5,10.0,3.6,23.5,13.0,9.1,0.0
2016,7,14,6,0,117.0,20.0,3.8,24.0,26.0,15.78,0.0
2016,7,14,6,15,241.0,33.0,3.95,24.5,64.5,25.73,15.12
2016,7,14,6,30,365.0,46.0,4.1,25.0,103.0,36.61,25.24
2016,7,14,6,45,448.5,54.5,4.25,25.5,152.5,41.95,30.18
2016,7,14,7,0,532.0,63.0,4.4,26.0,202.0,47.14,34.75
2016,7,14,7,15,584.5,69.5,4.5,26.5,255.0,50.4,37.49
2016,7,14,7,30,637.0,76.0,4.6,27.0,308.0,53.53,40.0
2016,7,14,7,45,673.5,81.0,4.75,28.0,362.0,55.31,41.19
2016,7,14,8,0,710.0,86.0,4.9,29.0,416.0,62.83,47.13
2016,7,14,8,15,736.0,90.0,4.9,29.5,469.0,84.58,48.55
2016,7,14,8,30,762.0,94.0,4.9,30.0,522.0,137.66,73.83
2016,7,14,8,45,780.5,98.0,4.95,31.0,571.5,192.54,112.07
2016,7,14,9,0,799.0,102.0,5.0,32.0,621.0,249.25,157.03
2016,7,14,9,15,813.5,105.0,4.95,32.5,667.0,305.67,204.09
2016,7,14,9,30,828.0,108.0,4.9,33.0,713.0,368.38,255.82
2016,7,14,9,45,837.0,111.0,4.85,33.5,754.0,423.32,301.01
2016,7,14,10,0,846.0,114.0,4.8,34.0,795.0,477.89,344.62
2016,7,14,10,15,854.5,116.0,4.75,34.5,830.0,530.83,385.64
2016,7,14,10,30,863.0,118.0,4.7,35.0,865.0,582.87,424.63
2016,7,14,10,45,867.0,120.5,4.7,35.5,893.0,631.46,460.08
2016,7,14,11,0,871.0,123.0,4.7,36.0,921.0,678.29,493.23
2016,7,14,11,15,875.5,124.5,4.7,36.0,942.5,722.68,524.96
2016,7,14,11,30,880.0,126.0,4.7,36.0,964.0,764.95,554.03
2016,7,14,11,45,881.0,127.5,4.7,36.5,977.0,802.23,577.23
2016,7,14,12,0,882.0,129.0,4.7,37.0,990.0,836.83,598.44
2016,7,14,12,15,882.5,129.0,4.7,37.0,996.0,866.99,617.85
2016,7,14,12,30,883.0,129.0,4.7,37.0,1002.0,894.32,635.39
2016,7,14,12,45,880.5,130.5,4.75,37.5,999.0,917.43,649.05
2016,7,14,13,0,878.0,132.0,4.8,38.0,996.0,937.47,660.75
2016,7,14,13,15,875.5,131.5,4.85,38.0,986.0,952.45,670.64
2016,7,14,13,30,873.0,131.0,4.9,38.0,976.0,963.96,678.58
2016,7,14,13,45,867.0,131.0,4.95,38.0,957.5,969.01,682.52
2016,7,14,14,0,861.0,131.0,5.0,38.0,939.0,970.43,684.3
2016,7,14,14,15,855.0,130.0,5.05,37.5,914.5,967.26,684.76
2016,7,14,14,30,849.0,129.0,5.1,37.0,890.0,960.53,683.04
2016,7,14,14,45,839.0,128.5,5.15,37.0,857.5,946.96,675.55
2016,7,14,15,0,829.0,128.0,5.2,37.0,825.0,930.1,666.01
2016,7,14,15,15,818.5,126.0,5.25,37.0,787.0,917.4,659.27
2016,7,14,15,30,808.0,124.0,5.3,37.0,749.0,892.07,644.23
2016,7,14,15,45,793.0,121.5,5.35,37.0,705.5,859.3,624.24
2016,7,14,16,0,778.0,119.0,5.4,37.0,662.0,824.1,602.49
2016,7,14,16,15,760.0,115.5,5.35,36.5,614.5,783.08,577.36
2016,7,14,16,30,742.0,112.0,5.3,36.0,567.0,740.31,550.7
2016,7,14,16,45,715.0,109.0,5.25,35.5,515.5,692.66,520.19
2016,7,14,17,0,688.0,106.0,5.2,35.0,464.0,641.68,486.43
2016,7,14,17,15,656.0,100.5,5.05,34.5,411.5,584.31,446.0
2016,7,14,17,30,624.0,95.0,4.9,34.0,359.0,527.69,405.06
2016,7,14,17,45,574.5,89.5,4.8,33.5,305.5,461.75,355.95
2016,7,14,18,0,525.0,84.0,4.7,33.0,252.0,398.95,307.7
2016,7,14,18,15,460.0,75.0,4.45,32.5,201.5,328.36,251.88
2016,7,14,18,30,395.0,66.0,4.2,32.0,151.0,260.83,197.07
2016,7,14,18,45,294.0,53.0,4.0,31.5,106.5,185.77,135.91
2016,7,14,19,0,193.0,40.0,3.8,31.0,62.0,122.22,83.36
2016,7,14,19,15,96.5,20.0,3.8,30.5,31.0,56.5,14.32
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.0,8.64,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,20.0,15.98,0.0
2016,7,15,6,15,118.5,39.5,3.85,25.0,56.0,31.37,19.51
2016,7,15,6,30,210.0,60.0,3.9,25.0,92.0,46.87,33.83
2016,7,15,6,45,309.5,72.0,4.0,25.5,141.0,54.09,40.48
2016,7,15,7,0,409.0,84.0,4.1,26.0,190.0,62.06,47.46
2016,7,15,7,15,467.5,93.5,4.15,26.5,242.0,67.77,52.25
2016,7,15,7,30,526.0,103.0,4.2,27.0,294.0,74.07,57.37
2016,7,15,7,45,575.5,108.0,4.3,28.0,348.5,74.78,57.54
2016,7,15,8,0,625.0,113.0,4.4,29.0,403.0,75.51,57.69
2016,7,15,8,15,655.5,118.5,4.4,29.5,455.5,95.47,58.78
2016,7,15,8,30,686.0,124.0,4.4,30.0,508.0,145.86,83.13
2016,7,15,8,45,704.0,131.0,4.45,31.0,557.5,199.01,120.07
2016,7,15,9,0,722.0,138.0,4.5,32.0,607.0,254.09,163.22
2016,7,15,9,15,739.5,142.0,4.45,32.5,653.0,308.47,207.88
2016,7,15,9,30,757.0,146.0,4.4,33.0,699.0,369.07,257.18
2016,7,15,9,45,764.0,152.5,4.35,33.5,738.5,423.05,300.95
2016,7,15,10,0,771.0,159.0,4.3,34.0,778.0,476.72,343.23
2016,7,15,10,15,781.0,161.5,4.15,34.5,813.0,528.14,382.44
2016,7,15,10,30,791.0,164.0,4.0,35.0,848.0,579.07,419.96
2016,7,15,10,45,790.5,171.0,3.85,35.5,874.5,626.64,453.77
2016,7,15,11,0,790.0,178.0,3.7,36.0,901.0,672.32,485.13
2016,7,15,11,15,795.5,179.5,3.55,36.5,922.0,715.57,513.95
2016,7,15,11,30,801.0,181.0,3.4,37.0,943.0,757.08,540.73
2016,7,15,11,45,792.5,190.0,3.3,37.5,953.5,792.18,562.5
2016,7,15,12,0,784.0,199.0,3.2,38.0,964.0,824.32,581.55
2016,7,15,12,15,785.5,199.0,3.2,38.0,970.0,854.22,600.34
2016,7,15,12,30,787.0,199.0,3.2,38.0,976.0,881.66,617.53
2016,7,15,12,45,782.5,201.5,3.2,38.0,973.0,903.38,631.08
2016,7,15,13,0,778.0,204.0,3.2,38.0,970.0,922.17,642.86
2016,7,15,13,15,775.5,203.0,3.3,38.0,960.0,936.52,652.58
2016,7,15,13,30,773.0,202.0,3.4,38.0,950.0,947.59,660.36
2016,7,15,13,45,766.5,201.5,3.5,38.5,932.0,951.9,662.63
2016,7,15,14,0,760.0,201.0,3.6,39.0,914.0,952.76,662.89
2016,7,15,14,15,752.5,199.0,3.7,39.0,889.0,947.8,661.01
2016,7,15,14,30,745.0,197.0,3.8,39.0,864.0,946.97,661.86
2016,7,15,14,45,729.5,197.5,3.95,39.0,831.0,930.3,653.02
2016,7,15,15,0,714.0,198.0,4.1,39.0,798.0,910.67,642.36
2016,7,15,15,15,700.5,194.5,4.1,38.5,760.0,885.95,629.03
2016,7,15,15,30,687.0,191.0,4.1,38.0,722.0,858.58,613.93
2016,7,15,15,45,671.0,185.5,4.2,38.0,679.5,824.45,593.42
2016,7,15,16,0,655.0,180.0,4.3,38.0,637.0,788.23,571.34
2016,7,15,16,15,632.0,174.0,4.3,37.5,589.5,743.75,543.79
2016,7,15,16,30,609.0,168.0,4.3,37.0,542.0,698.14,514.82
2016,7,15,16,45,580.0,161.0,4.3,37.0,491.5,646.04,479.64
2016,7,15,17,0,551.0,154.0,4.3,37.0,441.0,588.43,440.03
2016,7,15,17,15,513.0,145.5,4.15,36.5,389.0,529.75,399.13
2016,7,15,17,30,475.0,137.0,4.0,36.0,337.0,472.82,358.43
2016,7,15,17,45,422.5,126.0,3.85,35.5,285.0,406.66,309.71
2016,7,15,18,0,370.0,115.0,3.7,35.0,233.0,344.54,262.66
2016,7,15,18,15,303.0,100.0,3.4,34.0,184.5,266.74,202.84
2016,7,15,18,30,236.0,85.0,3.1,33.0,136.0,205.75,154.43
2016,7,15,18,45,155.0,65.0,2.8,32.0,94.5,140.45,102.2
2016,7,15,19,0,74.0,45.0,2.5,31.0,53.0,78.67,52.7
2016,7,15,19,15,37.0,22.5,2.55,30.5,26.5,35.93,6.15
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,4.5,2.7,23.5,4.5,4.09,0.0
2016,7,16,6,0,0.0,9.0,2.9,24.0,9.0,7.91,0.0
2016,7,16,6,15,0.0,25.0,2.95,24.5,25.0,22.05,12.01
2016,7,16,6,30,0.0,41.0,3.0,25.0,41.0,35.66,24.41
2016,7,16,6,45,0.0,62.5,3.15,25.5,62.5,53.32,39.82
2016,7,16,7,0,0.0,84.0,3.3,26.0,84.0,70.74,54.82
2016,7,16,7,15,7.0,104.5,3.3,26.5,107.5,87.32,68.78
2016,7,16,7,30,14.0,125.0,3.3,27.0,131.0,103.78,82.32
2016,7,16,7,45,74.0,159.5,3.35,27.5,193.5,123.85,98.58
2016,7,16,8,0,134.0,194.0,3.4,28.0,256.0,139.98,111.29
2016,7,16,8,15,221.5,209.5,3.4,28.5,327.0,158.35,116.16
2016,7,16,8,30,309.0,225.0,3.4,29.0,398.0,187.72,130.23
2016,7,16,8,45,316.5,248.0,3.45,30.0,439.5,228.5,158.83
2016,7,16,9,0,324.0,271.0,3.5,31.0,481.0,270.44,190.2
2016,7,16,9,15,431.5,255.5,3.45,31.5,557.0,308.15,216.55
2016,7,16,9,30,539.0,240.0,3.4,32.0,633.0,363.37,257.4
2016,7,16,9,45,681.5,182.5,3.4,33.0,709.5,409.69,291.91
2016,7,16,10,0,824.0,125.0,3.4,34.0,786.0,473.21,339.5
2016,7,16,10,15,833.5,127.5,3.35,34.5,822.0,529.46,382.22
2016,7,16,10,30,843.0,130.0,3.3,35.0,858.0,581.6,420.68
2016,7,16,10,45,851.0,130.5,3.3,35.5,887.0,630.26,455.68
2016,7,16,11,0,859.0,131.0,3.3,36.0,916.0,677.54,488.66
2016,7,16,11,15,864.0,132.0,3.3,36.0,938.0,721.53,519.56
2016,7,16,11,30,869.0,133.0,3.3,36.0,960.0,763.48,548.09
2016,7,16,11,45,858.5,143.0,3.3,36.5,970.5,798.55,569.38
2016,7,16,12,0,848.0,153.0,3.3,37.0,981.0,830.21,588.28
2016,7,16,12,15,849.5,153.5,3.35,37.0,987.5,860.9,607.94
2016,7,16,12,30,851.0,154.0,3.4,37.0,994.0,888.98,625.9
2016,7,16,12,45,849.5,154.5,3.5,37.5,991.5,911.72,639.42
2016,7,16,13,0,848.0,155.0,3.6,38.0,989.0,931.57,651.15
2016,7,16,13,15,678.0,280.5,3.65,38.0,943.0,926.3,647.05
2016,7,16,13,30,508.0,406.0,3.7,38.0,897.0,896.97,623.7
2016,7,16,13,45,670.5,279.5,3.8,38.0,915.5,943.58,659.86
2016,7,16,14,0,833.0,153.0,3.9,38.0,934.0,977.36,683.01
2016,7,16,14,15,826.5,151.0,4.0,38.0,909.0,972.97,681.25
2016,7,16,14,30,820.0,149.0,4.1,38.0,884.0,965.01,677.58
2016,7,16,14,45,815.0,145.0,4.2,38.0,852.5,952.9,671.39
2016,7,16,15,0,810.0,141.0,4.3,38.0,821.0,937.33,663.06
2016,7,16,15,15,798.5,138.5,4.35,37.5,783.0,913.93,650.85
2016,7,16,15,30,787.0,136.0,4.4,37.0,745.0,887.55,636.67
2016,7,16,15,45,772.5,132.5,4.45,37.0,701.5,854.62,616.77
2016,7,16,16,0,758.0,129.0,4.5,37.0,658.0,819.26,595.14
2016,7,16,16,15,738.5,125.5,4.55,36.5,610.0,777.5,570.17
2016,7,16,16,30,719.0,122.0,4.6,36.0,562.0,737.77,546.2
2016,7,16,16,45,693.5,117.0,4.65,36.0,510.5,686.81,512.86
2016,7,16,17,0,668.0,112.0,4.7,36.0,459.0,635.34,478.02
2016,7,16,17,15,634.0,106.5,4.65,35.5,406.0,577.29,437.78
2016,7,16,17,30,600.0,101.0,4.6,35.0,353.0,520.18,397.05
2016,7,16,17,45,553.5,93.5,4.55,34.5,300.5,454.73,348.78
2016,7,16,18,0,507.0,86.0,4.5,34.0,248.0,392.22,301.16
2016,7,16,18,15,442.0,76.0,4.25,33.0,197.5,317.34,242.96
2016,7,16,18,30,377.0,66.0,4.0,32.0,147.0,253.73,191.65
2016,7,16,18,45,284.5,52.5,3.75,31.5,103.5,182.21,133.19
2016,7,16,19,0,192.0,39.0,3.5,31.0,60.0,121.29,82.36
2016,7,16,19,15,96.0,19.5,3.4,30.5,30.0,55.67,9.93
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,10.5,8.19,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,21.0,14.73,0.0
2016,7,17,6,15,174.0,35.0,2.95,24.5,57.5,27.26,16.07
2016,7,17,6,30,283.0,52.0,3.0,25.0,94.0,39.94,27.97
2016,7,17,6,45,376.0,62.0,3.15,25.5,143.0,46.85,34.32
2016,7,17,7,0,469.0,72.0,3.3,26.0,192.0,54.67,41.16
2016,7,17,7,15,524.5,80.5,3.3,26.5,244.5,59.12,44.91
2016,7,17,7,30,580.0,89.0,3.3,27.0,297.0,63.36,48.33
2016,7,17,7,45,625.5,93.5,3.3,28.0,352.0,64.29,48.74
2016,7,17,8,0,671.0,98.0,3.3,29.0,407.0,65.2,49.11
2016,7,17,8,15,699.5,102.5,3.3,29.5,460.0,85.05,50.14
2016,7,17,8,30,728.0,107.0,3.3,30.0,513.0,137.22,74.85
2016,7,17,8,45,751.0,110.5,3.35,30.5,564.0,196.79,116.53
2016,7,17,9,0,774.0,114.0,3.4,31.0,615.0,252.54,160.5
2016,7,17,9,15,790.0,117.0,3.4,31.5,661.0,308.15,206.55
2016,7,17,9,30,806.0,120.0,3.4,32.0,707.0,364.85,253.48
2016,7,17,9,45,819.0,122.0,3.45,33.0,749.0,420.38,298.21
2016,7,17,10,0,832.0,124.0,3.5,34.0,791.0,479.51,344.01
2016,7,17,10,15,840.5,126.0,3.5,34.0,826.5,531.99,385.07
2016,7,17,10,30,849.0,128.0,3.5,34.0,862.0,583.6,424.34
2016,7,17,10,45,856.0,129.5,3.55,34.5,891.0,632.8,460.06
2016,7,17,11,0,863.0,131.0,3.6,35.0,920.0,680.53,493.73
2016,7,17,11,15,867.5,132.0,3.65,35.5,941.0,724.42,523.9
2016,7,17,11,30,872.0,133.0,3.7,36.0,962.0,766.2,551.53
2016,7,17,11,45,878.5,130.5,3.75,36.5,977.0,804.37,575.2
2016,7,17,12,0,885.0,128.0,3.8,37.0,992.0,840.21,597.12
2016,7,17,12,15,885.5,128.5,3.85,37.0,997.5,871.06,616.94
2016,7,17,12,30,886.0,129.0,3.9,37.0,1003.0,899.07,634.93
2016,7,17,12,45,886.0,128.5,4.0,37.0,1001.0,922.86,650.49
2016,7,17,13,0,886.0,128.0,4.1,37.0,999.0,943.6,664.19
2016,7,17,13,15,883.0,127.5,4.1,37.0,988.5,958.26,673.58
2016,7,17,13,30,880.0,127.0,4.1,37.0,978.0,969.4,680.87
2016,7,17,13,45,876.0,125.5,4.2,37.5,960.0,975.01,683.9
2016,7,17,14,0,872.0,124.0,4.3,38.0,942.0,976.92,684.72
2016,7,17,14,15,591.0,272.0,4.3,37.5,820.0,872.71,618.02
2016,7,17,14,30,310.0,420.0,4.3,37.0,698.0,735.16,521.92
2016,7,17,14,45,577.0,269.0,4.35,37.0,762.0,856.9,611.94
2016,7,17,15,0,844.0,118.0,4.4,37.0,826.0,936.79,666.61
2016,7,17,15,15,833.5,116.0,4.4,37.0,788.0,914.4,652.77
2016,7,17,15,30,823.0,114.0,4.4,37.0,750.0,888.96,637.62
2016,7,17,15,45,809.0,111.5,4.4,37.0,706.5,865.23,623.6
2016,7,17,16,0,795.0,109.0,4.4,37.0,663.0,830.39,602.18
2016,7,17,16,15,777.0,106.0,4.4,36.5,615.0,789.33,577.66
2016,7,17,16,30,759.0,103.0,4.4,36.0,567.0,746.48,551.56
2016,7,17,16,45,735.0,99.0,4.4,35.5,515.5,696.37,519.94
2016,7,17,17,0,711.0,95.0,4.4,35.0,464.0,645.52,487.14
2016,7,17,17,15,680.0,90.5,4.3,34.5,411.0,591.33,449.86
2016,7,17,17,30,649.0,86.0,4.2,34.0,358.0,535.38,409.87
2016,7,17,17,45,603.5,80.5,4.15,34.0,305.0,470.6,361.31
2016,7,17,18,0,558.0,75.0,4.1,34.0,252.0,408.62,313.41
2016,7,17,18,15,495.0,66.5,3.85,33.0,201.0,337.85,258.3
2016,7,17,18,30,432.0,58.0,3.6,32.0,150.0,272.68,205.68
2016,7,17,18,45,334.5,47.0,3.35,31.5,105.5,197.71,144.32
2016,7,17,19,0,237.0,36.0,3.1,31.0,61.0,132.49,89.64
2016,7,17,19,15,118.5,18.0,3.05,30.5,30.5,59.69,8.11
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,30.0,8.5,1.75,23.5,9.5,7.73,0.0
2016,7,18,6,0,60.0,17.0,2.0,24.0,19.0,13.95,0.0
2016,7,18,6,15,167.5,33.5,2.15,24.5,54.5,26.09,15.03
2016,7,18,6,30,275.0,50.0,2.3,25.0,90.0,38.4,26.66
2016,7,18,6,45,363.0,60.0,2.5,25.5,137.5,45.33,33.02
2016,7,18,7,0,451.0,70.0,2.7,26.0,185.0,52.96,39.7
2016,7,18,7,15,506.5,78.5,2.75,26.5,236.5,57.47,43.51
2016,7,18,7,30,562.0,87.0,2.8,27.0,288.0,61.76,46.97
2016,7,18,7,45,611.5,90.0,2.85,27.5,342.5,61.66,46.64
2016,7,18,8,0,661.0,93.0,2.9,28.0,397.0,61.67,46.36
2016,7,18,8,15,689.0,98.0,2.9,28.5,449.0,81.32,47.76
2016,7,18,8,30,717.0,103.0,2.9,29.0,501.0,139.11,77.12
2016,7,18,8,45,513.5,188.0,2.95,30.0,487.0,211.23,137.53
2016,7,18,9,0,310.0,273.0,3.0,31.0,473.0,268.7,189.22
2016,7,18,9,15,223.0,307.0,2.95,31.5,457.0,299.29,215.59
2016,7,18,9,30,136.0,341.0,2.9,32.0,441.0,312.61,227.81
2016,7,18,9,45,476.0,231.5,2.9,32.5,608.0,368.08,264.5
2016,7,18,10,0,816.0,122.0,2.9,33.0,775.0,470.89,338.69
2016,7,18,10,15,825.0,124.0,2.9,33.0,810.0,522.81,379.07
2016,7,18,10,30,834.0,126.0,2.9,33.0,845.0,573.93,417.92
2016,7,18,10,45,840.0,128.0,2.9,33.5,873.5,622.23,452.8
2016,7,18,11,0,846.0,130.0,2.9,34.0,902.0,668.99,485.55
2016,7,18,11,15,851.0,131.0,2.9,34.0,924.0,712.53,516.24
2016,7,18,11,30,856.0,132.0,2.9,34.0,946.0,754.05,544.58
2016,7,18,11,45,853.5,136.5,2.9,34.5,958.5,790.45,566.86
2016,7,18,12,0,851.0,141.0,2.9,35.0,971.0,824.04,587.08
2016,7,18,12,15,852.5,141.5,2.9,35.0,977.5,854.83,606.56
2016,7,18,12,30,854.0,142.0,2.9,35.0,984.0,882.96,624.29
2016,7,18,12,45,853.5,142.0,2.95,35.5,982.0,906.17,637.89
2016,7,18,13,0,853.0,142.0,3.0,36.0,980.0,926.45,649.65
2016,7,18,13,15,548.0,313.0,3.05,36.0,849.5,836.26,588.94
2016,7,18,13,30,243.0,484.0,3.1,36.0,719.0,701.88,493.74
2016,7,18,13,45,543.0,310.5,3.15,36.0,822.5,851.01,601.38
2016,7,18,14,0,843.0,137.0,3.2,36.0,926.0,962.23,675.49
2016,7,18,14,15,837.5,135.5,3.25,36.0,901.5,959.18,673.71
2016,7,18,14,30,832.0,134.0,3.3,36.0,877.0,952.59,670.7
2016,7,18,14,45,816.0,136.5,3.35,36.0,843.5,936.42,661.72
2016,7,18,15,0,800.0,139.0,3.4,36.0,810.0,927.55,657.53
2016,7,18,15,15,464.5,253.5,3.45,35.5,639.0,722.41,522.0
2016,7,18,15,30,129.0,368.0,3.5,35.0,468.0,497.41,361.33
2016,7,18,15,45,437.0,249.0,3.55,35.0,558.0,677.18,496.58
2016,7,18,16,0,745.0,130.0,3.6,35.0,648.0,810.7,591.84
2016,7,18,16,15,580.5,178.5,3.65,34.5,564.5,707.33,522.6
2016,7,18,16,30,416.0,227.0,3.7,34.0,481.0,600.64,447.55
2016,7,18,16,45,407.5,206.5,3.8,34.0,437.0,557.55,418.91
2016,7,18,17,0,399.0,186.0,3.9,34.0,393.0,513.47,388.6
2016,7,18,17,15,384.0,166.5,3.9,33.5,347.5,465.17,354.96
2016,7,18,17,30,369.0,147.0,3.9,33.0,302.0,416.86,320.35
2016,7,18,17,45,344.5,128.0,3.95,33.0,256.5,363.64,280.33
2016,7,18,18,0,320.0,109.0,4.0,33.0,211.0,311.85,240.27
2016,7,18,18,15,277.5,91.5,3.9,32.5,167.5,245.09,187.86
2016,7,18,18,30,235.0,74.0,3.8,32.0,124.0,192.75,145.32
2016,7,18,18,45,175.0,56.0,3.75,31.5,87.0,137.42,99.93
2016,7,18,19,0,115.0,38.0,3.7,31.0,50.0,88.66,59.12
2016,7,18,19,15,57.5,19.0,3.7,30.5,25.0,40.21,1.57
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,24.5,10.0,9.1,0.0
2016,7,19,6,0,0.0,20.0,1.4,25.0,20.0,16.91,0.0
2016,7,19,6,15,169.0,31.5,1.35,25.5,56.0,24.53,13.62
2016,7,19,6,30,338.0,43.0,1.3,26.0,92.0,34.23,23.05
2016,7,19,6,45,428.0,50.5,1.3,26.5,140.5,38.8,27.35
2016,7,19,7,0,518.0,58.0,1.3,27.0,189.0,43.31,31.35
2016,7,19,7,15,569.5,64.5,1.3,27.5,241.0,46.73,34.23
2016,7,19,7,30,621.0,71.0,1.3,28.0,293.0,50.0,36.86
2016,7,19,7,45,663.5,74.0,1.3,28.5,347.0,50.56,37.12
2016,7,19,8,0,706.0,77.0,1.3,29.0,401.0,56.23,41.62
2016,7,19,8,15,732.0,81.0,1.35,29.5,453.0,76.1,42.85
2016,7,19,8,30,758.0,85.0,1.4,30.0,505.0,129.12,67.36
2016,7,19,8,45,779.5,87.0,1.5,30.5,555.5,182.93,104.3
2016,7,19,9,0,801.0,89.0,1.6,31.0,606.0,245.79,153.58
2016,7,19,9,15,816.0,91.5,1.75,31.5,652.0,301.67,199.77
2016,7,19,9,30,831.0,94.0,1.9,32.0,698.0,358.37,246.66
2016,7,19,9,45,843.5,95.5,2.1,33.0,739.5,413.86,291.4
2016,7,19,10,0,856.0,97.0,2.3,34.0,781.0,469.36,334.76
2016,7,19,10,15,864.5,98.5,2.45,34.0,816.5,522.62,376.51
2016,7,19,10,30,873.0,100.0,2.6,34.0,852.0,574.97,416.5
2016,7,19,10,45,879.0,101.5,2.8,34.5,881.0,624.65,452.88
2016,7,19,11,0,885.0,103.0,3.0,35.0,910.0,672.73,487.19
2016,7,19,11,15,889.5,104.0,3.15,35.0,931.5,717.5,519.33
2016,7,19,11,30,894.0,105.0,3.3,35.0,953.0,760.12,548.19
2016,7,19,11,45,894.5,107.0,3.45,35.5,967.0,798.14,572.24
2016,7,19,12,0,895.0,109.0,3.6,36.0,981.0,833.4,594.32
2016,7,19,12,15,538.5,307.0,3.75,36.0,832.5,750.28,535.48
2016,7,19,12,30,182.0,505.0,3.9,36.0,684.0,627.84,444.95
2016,7,19,12,45,247.5,491.0,4.05,36.5,734.5,690.86,488.96
2016,7,19,13,0,313.0,477.0,4.2,37.0,785.0,750.68,529.49
2016,7,19,13,15,168.0,416.5,4.25,37.0,582.0,559.05,398.68
2016,7,19,13,30,23.0,356.0,4.3,37.0,379.0,345.91,247.52
2016,7,19,13,45,452.0,233.0,4.4,37.0,657.0,690.26,500.02
2016,7,19,14,0,881.0,110.0,4.5,37.0,935.0,973.77,688.51
2016,7,19,14,15,875.5,109.0,4.55,37.0,910.0,970.84,685.7
2016,7,19,14,30,870.0,108.0,4.6,37.0,885.0,964.25,682.55
2016,7,19,14,45,861.5,107.5,4.65,37.0,853.0,951.71,675.69
2016,7,19,15,0,853.0,107.0,4.7,37.0,821.0,935.76,666.75
2016,7,19,15,15,646.0,202.0,4.7,36.5,728.5,846.12,610.49
2016,7,19,15,30,439.0,297.0,4.7,36.0,636.0,737.64,535.16
2016,7,19,15,45,404.0,291.0,4.75,36.0,589.0,691.52,504.87
2016,7,19,16,0,369.0,285.0,4.8,36.0,542.0,631.96,464.82
2016,7,19,16,15,287.5,277.5,4.8,35.5,469.0,546.0,405.0
2016,7,19,16,30,206.0,270.0,4.8,35.0,396.0,450.45,336.9
2016,7,19,16,45,416.5,195.0,4.8,34.5,420.0,552.89,417.76
2016,7,19,17,0,627.0,120.0,4.8,34.0,444.0,616.33,468.9
2016,7,19,17,15,567.0,118.5,4.7,33.5,386.5,546.09,418.19
2016,7,19,17,30,507.0,117.0,4.6,33.0,329.0,473.33,364.97
2016,7,19,17,45,474.0,103.5,4.6,33.0,279.5,414.19,320.35
2016,7,19,18,0,441.0,90.0,4.6,33.0,230.0,357.08,275.89
2016,7,19,18,15,391.5,77.0,4.35,32.5,183.0,294.78,226.37
2016,7,19,18,30,342.0,64.0,4.1,32.0,136.0,237.08,179.09
2016,7,19,18,45,260.0,49.5,3.95,31.5,95.0,170.16,124.14
2016,7,19,19,0,178.0,35.0,3.8,31.0,54.0,112.61,75.6
2016,7,19,19,15,89.0,17.5,3.7,30.5,27.0,51.03,0.02
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.5,8.0,1.45,24.5,9.0,7.28,0.0
2016,7,20,6,0,57.0,16.0,1.7,25.0,18.0,14.55,0.0
2016,7,20,6,15,169.5,32.0,1.75,25.5,53.5,24.95,13.8
2016,7,20,6,30,282.0,48.0,1.8,26.0,89.0,36.93,25.26
2016,7,20,6,45,379.5,57.0,1.85,26.5,137.0,44.38,32.05
2016,7,20,7,0,477.0,66.0,1.9,27.0,185.0,49.85,36.88
2016,7,20,7,15,532.0,73.5,1.9,27.5,237.0,53.71,40.14
2016,7,20,7,30,587.0,81.0,1.9,28.0,289.0,57.41,43.11
2016,7,20,7,45,633.5,84.5,1.9,28.5,343.5,57.92,43.31
2016,7,20,8,0,680.0,88.0,1.9,29.0,398.0,58.47,43.5
2016,7,20,8,15,707.5,92.0,1.95,29.5,450.5,83.29,49.14
2016,7,20,8,30,735.0,96.0,2.0,30.0,503.0,135.05,72.96
2016,7,20,8,45,757.5,99.0,2.05,30.5,553.5,188.48,109.63
2016,7,20,9,0,780.0,102.0,2.1,31.0,604.0,244.26,153.5
2016,7,20,9,15,795.5,105.0,2.2,31.5,650.0,300.2,199.72
2016,7,20,9,30,811.0,108.0,2.3,32.0,696.0,357.15,246.74
2016,7,20,9,45,432.5,228.0,2.45,32.5,544.0,348.59,250.34
2016,7,20,10,0,54.0,348.0,2.6,33.0,392.0,312.37,227.78
2016,7,20,10,15,177.0,375.0,2.75,33.5,526.0,398.38,289.27
2016,7,20,10,30,300.0,402.0,2.9,34.0,660.0,498.56,359.9
2016,7,20,10,45,585.5,259.0,3.05,34.5,785.0,574.99,416.4
2016,7,20,11,0,871.0,116.0,3.2,35.0,910.0,674.85,489.36
2016,7,20,11,15,589.0,285.5,3.3,35.0,828.5,663.11,477.43
2016,7,20,11,30,307.0,455.0,3.4,35.0,747.0,628.33,448.74
2016,7,20,11,45,582.5,297.0,3.5,35.5,861.0,726.02,520.73
2016,7,20,12,0,858.0,139.0,3.6,36.0,975.0,829.52,592.27
2016,7,20,12,15,859.0,139.5,3.65,36.0,981.0,860.2,611.62
2016,7,20,12,30,860.0,140.0,3.7,36.0,987.0,888.16,629.65
2016,7,20,12,45,860.0,139.5,3.8,36.5,985.5,911.58,643.71
2016,7,20,13,0,860.0,139.0,3.9,37.0,984.0,932.03,655.89
2016,7,20,13,15,858.0,138.5,3.95,37.0,974.0,947.43,666.03
2016,7,20,13,30,856.0,138.0,4.0,37.0,964.0,959.44,674.13
2016,7,20,13,45,497.5,304.5,4.05,37.0,782.5,802.69,569.55
2016,7,20,14,0,139.0,471.0,4.1,37.0,601.0,601.26,426.13
2016,7,20,14,15,159.5,458.0,4.1,37.0,603.5,612.31,435.67
2016,7,20,14,30,180.0,445.0,4.1,37.0,606.0,622.27,443.6
2016,7,20,14,45,216.0,422.5,4.2,37.0,608.5,636.13,455.04
2016,7,20,15,0,252.0,400.0,4.3,37.0,611.0,662.65,474.88
2016,7,20,15,15,497.5,277.5,4.3,36.5,669.5,779.87,562.8
2016,7,20,15,30,743.0,155.0,4.3,36.0,728.0,870.62,628.66
2016,7,20,15,45,565.0,219.0,4.3,36.0,640.0,762.03,555.32
2016,7,20,16,0,387.0,283.0,4.3,36.0,552.0,646.17,473.51
2016,7,20,16,15,389.5,258.0,4.25,35.5,511.5,611.54,452.35
2016,7,20,16,30,392.0,233.0,4.2,35.0,471.0,575.01,429.08
2016,7,20,16,45,376.5,215.0,4.2,35.0,427.5,530.44,398.4
2016,7,20,17,0,361.0,197.0,4.2,35.0,384.0,485.68,367.05
2016,7,20,17,15,364.5,170.5,4.1,34.5,340.5,444.55,338.74
2016,7,20,17,30,368.0,144.0,4.0,34.0,297.0,413.9,317.17
2016,7,20,17,45,406.5,120.5,3.95,34.0,266.5,393.41,302.23
2016,7,20,18,0,445.0,97.0,3.9,34.0,236.0,367.78,282.23
2016,7,20,18,15,378.0,85.0,3.6,33.0,187.0,297.74,227.6
2016,7,20,18,30,311.0,73.0,3.3,32.0,138.0,234.26,176.64
2016,7,20,18,45,225.0,56.0,3.0,31.5,96.0,164.82,120.15
2016,7,20,19,0,139.0,39.0,2.7,31.0,54.0,98.71,65.68
2016,7,20,19,15,69.5,19.5,2.7,30.5,27.0,44.2,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,47.5,7.5,2.25,23.5,9.5,0.0,0.0
2016,7,21,6,0,95.0,15.0,2.5,24.0,19.0,13.64,0.0
2016,7,21,6,15,220.5,28.5,2.6,24.5,55.5,22.3,11.65
2016,7,21,6,30,346.0,42.0,2.7,25.0,92.0,33.51,22.49
2016,7,21,6,45,437.5,50.0,2.8,26.0,141.0,38.55,27.16
2016,7,21,7,0,529.0,58.0,2.9,27.0,190.0,43.5,31.48
2016,7,21,7,15,582.0,64.5,2.8,27.5,243.0,46.92,34.38
2016,7,21,7,30,635.0,71.0,2.7,28.0,296.0,50.21,37.04
2016,7,21,7,45,675.0,75.0,2.6,29.0,350.5,51.46,37.8
2016,7,21,8,0,715.0,79.0,2.5,30.0,405.0,57.93,42.87
2016,7,21,8,15,741.5,83.0,2.3,30.5,458.0,77.38,43.87
2016,7,21,8,30,768.0,87.0,2.1,31.0,511.0,131.17,68.46
2016,7,21,8,45,788.0,90.0,1.9,32.0,561.5,186.26,105.98
2016,7,21,9,0,808.0,93.0,1.7,33.0,612.0,243.35,150.31
2016,7,21,9,15,822.5,95.5,1.7,33.5,658.5,306.51,201.42
2016,7,21,9,30,837.0,98.0,1.7,34.0,705.0,363.62,247.94
2016,7,21,9,45,847.5,100.5,1.75,34.5,746.5,419.65,292.87
