Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,0,858.0,103.0,1.8,35.0,788.0,475.49,336.27
2016,7,21,10,15,866.5,105.0,1.95,35.5,823.5,529.46,377.28
2016,7,21,10,30,875.0,107.0,2.1,36.0,859.0,582.53,416.37
2016,7,21,10,45,880.5,109.0,2.25,36.5,888.0,632.63,452.28
2016,7,21,11,0,886.0,111.0,2.4,37.0,917.0,681.06,486.07
2016,7,21,11,15,890.5,112.0,2.45,37.0,939.0,726.08,517.33
2016,7,21,11,30,895.0,113.0,2.5,37.0,961.0,768.94,545.47
2016,7,21,11,45,896.0,114.5,2.65,37.5,975.0,807.14,569.2
2016,7,21,12,0,897.0,116.0,2.8,38.0,989.0,842.61,591.04
2016,7,21,12,15,898.0,116.5,2.9,38.0,995.5,874.39,611.38
2016,7,21,12,30,899.0,117.0,3.0,38.0,1002.0,903.26,629.91
2016,7,21,12,45,898.5,117.0,3.1,38.0,1000.0,927.36,645.48
2016,7,21,13,0,898.0,117.0,3.2,38.0,998.0,948.29,659.16
2016,7,21,13,15,896.0,116.5,3.25,38.0,988.0,963.99,669.34
2016,7,21,13,30,894.0,116.0,3.3,38.0,978.0,976.14,677.44
2016,7,21,13,45,893.0,113.0,3.4,38.5,961.0,983.18,681.41
2016,7,21,14,0,892.0,110.0,3.5,39.0,944.0,986.44,683.16
2016,7,21,14,15,886.5,109.0,3.55,38.5,919.0,983.53,683.77
2016,7,21,14,30,881.0,108.0,3.6,38.0,894.0,976.92,682.22
2016,7,21,14,45,875.0,105.5,3.65,38.0,862.5,964.62,675.78
2016,7,21,15,0,869.0,103.0,3.7,38.0,831.0,948.76,667.2
2016,7,21,15,15,859.5,101.5,3.7,38.0,792.5,927.22,654.79
2016,7,21,15,30,850.0,100.0,3.7,38.0,754.0,902.5,640.42
2016,7,21,15,45,837.5,97.5,3.7,38.0,710.5,871.0,621.64
2016,7,21,16,0,825.0,95.0,3.7,38.0,667.0,836.83,601.07
2016,7,21,16,15,808.5,92.0,3.65,37.5,619.0,796.3,577.11
2016,7,21,16,30,792.0,89.0,3.6,37.0,571.0,760.48,556.05
2016,7,21,16,45,770.5,85.5,3.6,37.0,519.5,711.5,524.72
2016,7,21,17,0,749.0,82.0,3.6,37.0,468.0,661.52,492.24
2016,7,21,17,15,720.0,78.0,3.5,36.5,414.5,605.07,454.92
2016,7,21,17,30,691.0,74.0,3.4,36.0,361.0,548.94,415.49
2016,7,21,17,45,650.0,68.5,3.35,35.5,307.5,486.5,370.11
2016,7,21,18,0,609.0,63.0,3.3,35.0,254.0,424.62,323.47
2016,7,21,18,15,548.0,56.5,2.9,34.0,202.5,354.4,268.89
2016,7,21,18,30,487.0,50.0,2.5,33.0,151.0,289.56,216.5
2016,7,21,18,45,392.0,40.0,2.15,32.5,105.5,213.51,154.27
2016,7,21,19,0,297.0,30.0,1.8,32.0,60.0,148.06,98.14
2016,7,21,19,15,148.5,15.0,1.8,31.5,30.0,65.56,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,58.0,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,116.0,14.0,2.4,25.0,18.0,12.73,0.0
2016,7,22,6,15,244.5,26.5,2.35,25.5,55.0,21.4,10.75
2016,7,22,6,30,373.0,39.0,2.3,26.0,92.0,30.96,20.22
2016,7,22,6,45,458.0,47.0,2.3,27.0,141.0,36.13,24.99
2016,7,22,7,0,543.0,55.0,2.3,28.0,190.0,41.18,29.38
2016,7,22,7,15,595.0,61.0,2.15,28.5,242.5,44.34,32.05
2016,7,22,7,30,647.0,67.0,2.0,29.0,295.0,47.38,34.49
2016,7,22,7,45,685.5,71.0,1.9,30.0,349.5,53.5,39.34
2016,7,22,8,0,724.0,75.0,1.8,31.0,404.0,55.03,40.27
2016,7,22,8,15,749.5,78.5,1.85,31.5,456.5,74.1,41.1
2016,7,22,8,30,775.0,82.0,1.9,32.0,509.0,127.95,65.44
2016,7,22,8,45,795.5,84.5,2.0,33.0,559.5,183.19,102.95
2016,7,22,9,0,816.0,87.0,2.1,34.0,610.0,247.33,152.62
2016,7,22,9,15,830.5,89.5,2.2,34.5,656.5,304.17,199.21
2016,7,22,9,30,845.0,92.0,2.3,35.0,703.0,361.75,246.4
2016,7,22,9,45,856.5,93.5,2.4,35.5,745.0,417.85,291.7
2016,7,22,10,0,868.0,95.0,2.5,36.0,787.0,473.84,335.6
2016,7,22,10,15,876.5,96.5,2.55,36.0,822.5,527.95,377.45
2016,7,22,10,30,885.0,98.0,2.6,36.0,858.0,581.12,417.41
2016,7,22,10,45,891.0,99.5,2.65,36.5,887.5,631.61,453.48
2016,7,22,11,0,897.0,101.0,2.7,37.0,917.0,680.45,487.32
2016,7,22,11,15,901.5,101.5,2.75,37.0,939.0,725.52,518.8
2016,7,22,11,30,906.0,102.0,2.8,37.0,961.0,768.38,546.76
2016,7,22,11,45,903.0,106.5,2.85,37.5,974.0,806.47,569.94
2016,7,22,12,0,900.0,111.0,2.9,38.0,987.0,841.53,590.97
2016,7,22,12,15,901.0,111.5,2.95,38.0,993.0,873.4,611.1
2016,7,22,12,30,902.0,112.0,3.0,38.0,999.0,902.35,629.36
2016,7,22,12,45,901.5,112.0,3.05,38.5,997.5,926.49,643.28
2016,7,22,13,0,901.0,112.0,3.1,39.0,996.0,947.43,655.21
2016,7,22,13,15,899.0,111.5,3.15,39.0,986.5,963.12,665.33
2016,7,22,13,30,897.0,111.0,3.2,39.0,977.0,975.23,673.37
2016,7,22,13,45,893.5,110.5,3.25,39.0,959.5,982.23,678.39
2016,7,22,14,0,890.0,110.0,3.3,39.0,942.0,985.5,681.26
2016,7,22,14,15,885.0,108.5,3.3,39.0,917.0,982.57,680.1
2016,7,22,14,30,880.0,107.0,3.3,39.0,892.0,975.92,676.8
2016,7,22,14,45,865.5,110.0,3.35,39.0,858.5,961.12,668.89
2016,7,22,15,0,851.0,113.0,3.4,39.0,825.0,943.06,659.05
2016,7,22,15,15,841.0,111.0,3.4,38.5,787.0,920.88,647.72
2016,7,22,15,30,831.0,109.0,3.4,38.0,749.0,895.61,634.39
2016,7,22,15,45,818.0,106.5,3.4,38.0,705.0,864.16,615.72
2016,7,22,16,0,805.0,104.0,3.4,38.0,661.0,837.94,600.41
2016,7,22,16,15,788.0,101.0,3.4,37.5,613.0,797.22,576.63
2016,7,22,16,30,771.0,98.0,3.4,37.0,565.0,754.62,551.29
2016,7,22,16,45,747.5,94.5,3.4,37.0,513.5,704.79,519.45
2016,7,22,17,0,724.0,91.0,3.4,37.0,462.0,654.13,486.53
2016,7,22,17,15,693.5,86.0,3.3,36.5,409.0,598.73,449.5
2016,7,22,17,30,663.0,81.0,3.2,36.0,356.0,541.66,409.46
2016,7,22,17,45,618.5,75.5,3.15,36.0,302.5,476.53,361.48
2016,7,22,18,0,574.0,70.0,3.1,36.0,249.0,414.13,313.97
2016,7,22,18,15,512.0,62.0,2.75,35.0,198.0,343.31,259.33
2016,7,22,18,30,450.0,54.0,2.4,34.0,147.0,278.01,207.01
2016,7,22,18,45,352.5,43.0,2.05,33.0,102.0,201.8,145.46
2016,7,22,19,0,255.0,32.0,1.7,32.0,57.0,136.45,90.06
2016,7,22,19,15,127.5,16.0,1.75,31.5,28.5,59.21,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.5,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,77.0,13.0,2.6,25.0,16.0,11.82,0.0
2016,7,23,6,15,191.0,28.5,2.6,25.5,51.5,22.29,11.24
2016,7,23,6,30,305.0,44.0,2.6,26.0,87.0,33.98,22.71
2016,7,23,6,45,392.0,54.0,2.65,26.5,134.5,42.04,30.02
2016,7,23,7,0,479.0,64.0,2.7,27.0,182.0,48.42,35.65
2016,7,23,7,15,533.5,72.0,2.55,27.5,234.0,52.75,39.32
2016,7,23,7,30,588.0,80.0,2.4,28.0,286.0,56.88,42.67
2016,7,23,7,45,632.5,84.0,2.3,29.0,340.5,57.76,43.09
2016,7,23,8,0,677.0,88.0,2.2,30.0,395.0,58.64,43.47
2016,7,23,8,15,704.5,93.0,2.2,30.5,447.5,77.32,44.66
2016,7,23,8,30,732.0,98.0,2.2,31.0,500.0,135.92,73.59
2016,7,23,8,45,757.5,99.5,2.2,32.0,551.0,188.67,109.16
2016,7,23,9,0,783.0,101.0,2.2,33.0,602.0,244.13,152.11
2016,7,23,9,15,798.5,104.0,2.25,33.5,648.5,300.46,198.28
2016,7,23,9,30,814.0,107.0,2.3,34.0,695.0,357.79,245.21
2016,7,23,9,45,829.0,107.5,2.35,34.5,737.5,418.26,293.43
2016,7,23,10,0,844.0,108.0,2.4,35.0,780.0,473.71,336.78
2016,7,23,10,15,853.0,110.0,2.45,35.5,816.0,527.37,377.51
2016,7,23,10,30,862.0,112.0,2.5,36.0,852.0,580.2,416.28
2016,7,23,10,45,871.0,112.0,2.65,36.5,881.5,630.31,452.38
2016,7,23,11,0,880.0,112.0,2.8,37.0,911.0,679.09,486.59
2016,7,23,11,15,884.5,113.0,2.9,37.0,933.0,723.98,518.19
2016,7,23,11,30,889.0,114.0,3.0,37.0,955.0,766.72,546.7
2016,7,23,11,45,892.0,114.5,3.1,37.5,969.5,805.53,570.69
2016,7,23,12,0,895.0,115.0,3.2,38.0,984.0,841.75,592.81
2016,7,23,12,15,896.0,115.0,3.25,38.0,990.5,873.11,612.7
2016,7,23,12,30,897.0,115.0,3.3,38.0,997.0,901.55,630.74
2016,7,23,12,45,897.0,114.5,3.4,38.5,995.5,925.65,644.99
2016,7,23,13,0,897.0,114.0,3.5,39.0,994.0,946.56,657.27
2016,7,23,13,15,895.0,114.0,3.55,39.0,984.0,962.7,667.71
2016,7,23,13,30,893.0,114.0,3.6,39.0,974.0,975.29,676.08
2016,7,23,13,45,889.0,113.0,3.65,39.0,956.5,981.34,680.5
2016,7,23,14,0,885.0,112.0,3.7,39.0,939.0,983.65,682.76
2016,7,23,14,15,880.0,111.0,3.7,39.0,914.0,981.25,681.92
2016,7,23,14,30,875.0,110.0,3.7,39.0,889.0,975.16,678.94
2016,7,23,14,45,860.0,112.5,3.7,39.0,855.0,959.4,670.03
2016,7,23,15,0,845.0,115.0,3.7,39.0,821.0,940.39,659.2
2016,7,23,15,15,835.0,113.0,3.7,38.5,783.0,918.31,647.86
2016,7,23,15,30,825.0,111.0,3.7,38.0,745.0,893.14,634.5
2016,7,23,15,45,811.0,108.5,3.75,38.0,701.0,869.19,620.85
2016,7,23,16,0,797.0,106.0,3.8,38.0,657.0,834.09,599.82
2016,7,23,16,15,779.5,103.0,3.8,37.5,609.0,793.15,575.75
2016,7,23,16,30,762.0,100.0,3.8,37.0,561.0,750.37,550.08
2016,7,23,16,45,738.5,96.0,3.8,37.0,509.5,700.24,517.81
2016,7,23,17,0,715.0,92.0,3.8,37.0,458.0,649.31,484.46
2016,7,23,17,15,683.5,87.0,3.75,36.5,405.0,593.64,447.08
2016,7,23,17,30,652.0,82.0,3.7,36.0,352.0,536.3,406.73
2016,7,23,17,45,608.0,76.0,3.65,35.5,298.5,471.34,359.33
2016,7,23,18,0,564.0,70.0,3.6,35.0,245.0,409.09,312.24
2016,7,23,18,15,501.5,62.0,3.3,34.5,194.5,338.47,256.84
2016,7,23,18,30,439.0,54.0,3.0,34.0,144.0,273.44,204.06
2016,7,23,18,45,341.5,42.5,2.75,33.5,99.5,197.26,142.09
2016,7,23,19,0,244.0,31.0,2.5,33.0,55.0,132.06,86.41
2016,7,23,19,15,122.0,15.5,2.6,32.5,27.5,56.98,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.5,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,57.0,13.0,2.6,25.0,15.0,11.82,0.0
2016,7,24,6,15,170.5,29.0,2.65,25.5,49.5,22.68,11.33
2016,7,24,6,30,284.0,45.0,2.7,26.0,84.0,34.73,23.3
2016,7,24,6,45,373.0,55.5,2.75,26.5,131.5,43.4,31.15
2016,7,24,7,0,462.0,66.0,2.8,27.0,179.0,50.13,37.1
2016,7,24,7,15,518.0,74.0,2.75,27.5,231.0,54.37,40.7
2016,7,24,7,30,574.0,82.0,2.7,28.0,283.0,58.42,43.98
2016,7,24,7,45,622.0,86.0,2.65,28.5,337.5,59.23,44.42
2016,7,24,8,0,670.0,90.0,2.6,29.0,392.0,60.05,44.84
2016,7,24,8,15,698.0,94.5,2.55,29.5,444.5,78.02,45.63
2016,7,24,8,30,726.0,99.0,2.5,30.0,497.0,136.06,74.3
2016,7,24,8,45,752.5,100.5,2.45,31.0,548.5,188.66,109.89
2016,7,24,9,0,779.0,102.0,2.4,32.0,600.0,244.11,152.99
2016,7,24,9,15,795.0,105.0,2.35,32.5,646.5,300.41,199.28
2016,7,24,9,30,811.0,108.0,2.3,33.0,693.0,357.78,246.32
2016,7,24,9,45,825.0,109.0,2.3,34.0,735.0,418.1,293.93
2016,7,24,10,0,839.0,110.0,2.3,35.0,777.0,473.37,336.38
2016,7,24,10,15,847.5,112.0,2.3,35.5,812.5,526.6,376.59
2016,7,24,10,30,856.0,114.0,2.3,36.0,848.0,578.95,414.77
2016,7,24,10,45,863.0,115.0,2.35,36.5,877.0,628.45,449.94
2016,7,24,11,0,870.0,116.0,2.4,37.0,906.0,676.46,483.04
2016,7,24,11,15,874.5,117.0,2.45,37.0,928.0,721.0,513.98
2016,7,24,11,30,879.0,118.0,2.5,37.0,950.0,763.41,541.97
2016,7,24,11,45,878.0,121.5,2.6,37.5,963.0,801.35,565.27
2016,7,24,12,0,877.0,125.0,2.7,38.0,976.0,836.48,586.61
2016,7,24,12,15,878.0,125.0,2.7,38.0,982.5,867.42,605.78
2016,7,24,12,30,879.0,125.0,2.7,38.0,989.0,895.51,623.12
2016,7,24,12,45,876.5,126.5,2.75,38.0,986.5,918.84,637.85
2016,7,24,13,0,874.0,128.0,2.8,38.0,984.0,939.03,650.69
2016,7,24,13,15,872.0,127.5,2.8,38.0,974.0,954.55,660.36
2016,7,24,13,30,870.0,127.0,2.8,38.0,964.0,966.59,668.0
2016,7,24,13,45,865.0,126.5,2.85,38.0,946.0,972.16,672.16
2016,7,24,14,0,860.0,126.0,2.9,38.0,928.0,974.07,674.24
2016,7,24,14,15,854.0,124.5,2.9,38.0,903.0,970.38,672.61
2016,7,24,14,30,848.0,123.0,2.9,38.0,878.0,963.07,668.91
2016,7,24,14,45,829.0,128.0,2.9,38.0,843.5,946.25,659.41
2016,7,24,15,0,810.0,133.0,2.9,38.0,809.0,936.58,654.54
2016,7,24,15,15,799.0,130.5,2.9,38.0,771.0,913.43,641.22
2016,7,24,15,30,788.0,128.0,2.9,38.0,733.0,887.28,626.1
2016,7,24,15,45,770.5,126.0,2.9,38.0,689.0,852.98,605.73
2016,7,24,16,0,753.0,124.0,2.9,38.0,645.0,816.39,583.78
2016,7,24,16,15,734.0,120.5,2.9,37.5,597.0,774.87,559.55
2016,7,24,16,30,715.0,117.0,2.9,37.0,549.0,735.24,536.21
2016,7,24,16,45,684.5,114.0,2.95,37.0,497.0,682.44,502.58
2016,7,24,17,0,654.0,111.0,3.0,37.0,445.0,629.52,467.76
2016,7,24,17,15,620.0,104.5,3.0,36.5,392.5,570.46,427.81
2016,7,24,17,30,586.0,98.0,3.0,36.0,340.0,512.41,387.27
2016,7,24,17,45,534.0,91.5,3.0,35.5,287.0,444.89,338.25
2016,7,24,18,0,482.0,85.0,3.0,35.0,234.0,380.86,290.09
2016,7,24,18,15,417.0,74.0,2.85,34.5,184.5,305.87,231.9
2016,7,24,18,30,352.0,63.0,2.7,34.0,135.0,242.08,180.57
2016,7,24,18,45,256.5,48.5,2.55,34.0,92.5,169.22,121.47
2016,7,24,19,0,161.0,34.0,2.4,34.0,50.0,107.52,69.44
2016,7,24,19,15,80.5,17.0,2.45,33.5,25.0,47.66,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,26.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,26.0,7.0,6.37,0.0
2016,7,25,6,15,33.0,29.5,2.05,26.0,34.0,24.42,12.35
2016,7,25,6,30,66.0,52.0,2.0,26.0,61.0,41.7,29.05
2016,7,25,6,45,109.0,76.5,2.0,26.5,99.5,59.91,45.02
2016,7,25,7,0,152.0,101.0,2.0,27.0,138.0,77.66,60.31
2016,7,25,7,15,220.5,112.5,2.0,27.0,181.5,83.67,65.52
2016,7,25,7,30,289.0,124.0,2.0,27.0,225.0,91.5,72.01
2016,7,25,7,45,327.5,142.0,2.0,27.5,274.5,103.02,81.26
2016,7,25,8,0,366.0,160.0,2.0,28.0,324.0,107.17,84.21
2016,7,25,8,15,422.0,174.5,1.9,28.0,387.5,125.96,88.2
2016,7,25,8,30,478.0,189.0,1.8,28.0,451.0,172.07,112.19
2016,7,25,8,45,515.0,193.5,1.75,28.5,500.5,215.28,140.96
2016,7,25,9,0,552.0,198.0,1.7,29.0,550.0,262.71,176.63
2016,7,25,9,15,573.0,205.5,1.6,29.5,595.5,311.93,215.59
2016,7,25,9,30,594.0,213.0,1.5,30.0,641.0,362.59,255.53
2016,7,25,9,45,632.0,206.0,1.4,30.5,686.0,410.59,292.66
2016,7,25,10,0,670.0,199.0,1.3,31.0,731.0,461.99,331.36
2016,7,25,10,15,682.5,202.5,1.35,31.5,766.0,511.88,368.52
2016,7,25,10,30,695.0,206.0,1.4,32.0,801.0,561.82,404.57
2016,7,25,10,45,723.5,196.0,1.45,32.5,835.0,610.17,438.77
2016,7,25,11,0,752.0,186.0,1.5,33.0,869.0,659.25,472.62
2016,7,25,11,15,758.5,188.0,1.65,33.5,891.0,702.61,502.27
2016,7,25,11,30,765.0,190.0,1.8,34.0,913.0,744.43,530.33
2016,7,25,11,45,528.5,332.5,1.95,35.0,836.0,720.54,508.63
2016,7,25,12,0,292.0,475.0,2.1,36.0,759.0,673.31,471.22
2016,7,25,12,15,556.0,318.0,2.2,36.0,863.0,779.66,548.25
2016,7,25,12,30,820.0,161.0,2.3,36.0,967.0,885.09,619.5
2016,7,25,12,45,825.0,157.5,2.45,36.5,966.5,910.52,634.44
2016,7,25,13,0,830.0,154.0,2.6,37.0,966.0,922.37,641.58
2016,7,25,13,15,827.5,153.5,2.7,37.0,957.0,937.08,651.64
2016,7,25,13,30,825.0,153.0,2.8,37.0,948.0,948.48,659.71
2016,7,25,13,45,824.0,150.5,2.9,37.5,931.0,956.07,664.14
2016,7,25,14,0,823.0,148.0,3.0,38.0,914.0,960.14,666.51
2016,7,25,14,15,816.5,146.0,3.1,38.0,889.0,967.06,672.18
2016,7,25,14,30,810.0,144.0,3.2,38.0,864.0,959.02,668.61
2016,7,25,14,45,410.5,190.0,3.35,38.0,555.0,622.24,448.46
2016,7,25,15,0,11.0,236.0,3.5,38.0,246.0,225.82,161.6
2016,7,25,15,15,371.5,196.0,3.6,37.5,481.0,578.03,423.96
2016,7,25,15,30,732.0,156.0,3.7,37.0,716.0,871.49,625.45
2016,7,25,15,45,414.5,235.0,3.8,36.5,548.5,646.89,471.82
2016,7,25,16,0,97.0,314.0,3.9,36.0,381.0,398.73,292.4
2016,7,25,16,15,69.0,277.5,4.0,35.5,324.0,335.2,248.01
2016,7,25,16,30,41.0,241.0,4.1,35.0,267.0,272.96,202.89
2016,7,25,16,45,25.5,205.0,4.2,35.0,220.5,211.43,157.31
2016,7,25,17,0,10.0,169.0,4.3,35.0,174.0,164.09,121.64
2016,7,25,17,15,5.0,88.0,4.25,34.0,90.5,81.7,58.77
2016,7,25,17,30,0.0,7.0,4.2,33.0,7.0,6.16,0.0
2016,7,25,17,45,0.0,5.5,4.2,32.5,5.5,4.83,0.0
2016,7,25,18,0,0.0,4.0,4.2,32.0,4.0,3.51,0.0
2016,7,25,18,15,0.0,3.0,4.05,31.5,3.0,2.63,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.75,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.88,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.0,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,24.0,7.0,6.37,0.0
2016,7,26,6,15,62.0,29.5,2.25,24.0,37.5,24.41,12.19
2016,7,26,6,30,115.0,52.0,2.3,24.0,68.0,40.73,28.46
2016,7,26,6,45,178.5,74.0,2.4,24.5,111.0,56.9,42.85
2016,7,26,7,0,242.0,96.0,2.5,25.0,154.0,72.58,56.52
2016,7,26,7,15,149.0,114.0,2.5,25.0,153.0,87.61,69.43
2016,7,26,7,30,56.0,132.0,2.5,25.0,152.0,103.87,83.1
2016,7,26,7,45,31.0,139.5,2.55,25.5,150.5,110.47,88.21
2016,7,26,8,0,6.0,147.0,2.6,26.0,149.0,122.27,97.54
2016,7,26,8,15,30.5,185.0,2.6,26.5,201.0,144.13,109.37
2016,7,26,8,30,55.0,223.0,2.6,27.0,253.0,177.4,133.04
2016,7,26,8,45,81.5,254.5,2.65,27.5,304.0,210.69,156.52
2016,7,26,9,0,108.0,286.0,2.7,28.0,355.0,247.88,183.25
2016,7,26,9,15,125.5,312.0,2.7,28.0,398.0,276.15,204.18
2016,7,26,9,30,143.0,338.0,2.7,28.0,441.0,313.69,232.24
2016,7,26,9,45,129.0,358.0,2.75,28.5,455.5,336.83,249.54
2016,7,26,10,0,115.0,378.0,2.8,29.0,470.0,358.44,265.27
2016,7,26,10,15,125.0,399.0,2.8,29.0,503.0,391.54,289.42
2016,7,26,10,30,135.0,420.0,2.8,29.0,536.0,425.86,314.18
2016,7,26,10,45,135.0,436.0,2.8,29.5,555.5,451.28,331.61
2016,7,26,11,0,135.0,452.0,2.8,30.0,575.0,476.66,348.77
2016,7,26,11,15,204.0,458.0,2.8,30.0,648.5,542.39,395.91
2016,7,26,11,30,273.0,464.0,2.8,30.0,722.0,613.87,446.27
2016,7,26,11,45,253.0,476.5,2.8,30.5,719.0,626.75,453.41
2016,7,26,12,0,233.0,489.0,2.8,31.0,716.0,635.13,457.71
2016,7,26,12,15,498.5,343.5,2.8,31.0,831.5,754.16,545.12
2016,7,26,12,30,764.0,198.0,2.8,31.0,947.0,870.14,626.51
2016,7,26,12,45,766.0,196.0,2.8,31.0,946.0,893.46,640.72
2016,7,26,13,0,768.0,194.0,2.8,31.0,945.0,913.99,653.88
2016,7,26,13,15,765.5,193.5,2.8,30.5,935.5,928.65,664.69
2016,7,26,13,30,763.0,193.0,2.8,30.0,926.0,940.06,673.57
2016,7,26,13,45,762.5,188.5,2.85,30.0,910.0,946.24,678.26
2016,7,26,14,0,762.0,184.0,2.9,30.0,894.0,948.95,680.9
2016,7,26,14,15,615.0,271.5,2.9,30.0,834.5,903.95,650.89
2016,7,26,14,30,468.0,359.0,2.9,30.0,775.0,846.41,609.74
2016,7,26,14,45,493.5,333.5,2.9,30.0,758.0,845.84,611.63
2016,7,26,15,0,519.0,308.0,2.9,30.0,741.0,841.91,610.97
2016,7,26,15,15,369.5,335.0,2.85,29.5,635.5,708.63,520.13
2016,7,26,15,30,220.0,362.0,2.8,29.0,530.0,579.02,429.16
2016,7,26,15,45,413.0,279.5,2.8,29.0,572.0,692.82,515.53
2016,7,26,16,0,606.0,197.0,2.8,29.0,614.0,771.9,575.22
2016,7,26,16,15,628.5,168.0,2.75,29.0,572.5,743.12,556.88
2016,7,26,16,30,651.0,139.0,2.7,29.0,531.0,709.48,535.33
2016,7,26,16,45,467.5,171.5,2.7,29.0,440.0,571.26,435.98
2016,7,26,17,0,284.0,204.0,2.7,29.0,349.0,439.76,338.12
2016,7,26,17,15,273.5,180.5,2.6,28.5,307.0,395.48,306.89
2016,7,26,17,30,263.0,157.0,2.5,28.0,265.0,351.13,274.36
2016,7,26,17,45,357.0,123.0,2.4,28.0,245.5,369.06,289.11
2016,7,26,18,0,451.0,89.0,2.3,28.0,226.0,364.45,285.11
2016,7,26,18,15,385.0,77.0,2.1,27.5,177.5,294.22,228.77
2016,7,26,18,30,319.0,65.0,1.9,27.0,129.0,230.52,176.32
2016,7,26,18,45,233.0,49.0,1.7,26.5,87.5,161.41,119.01
2016,7,26,19,0,147.0,33.0,1.5,26.0,46.0,102.39,67.14
2016,7,26,19,15,73.5,16.5,1.5,25.5,23.0,34.81,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,22.5,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,23.0,6.0,5.46,0.0
2016,7,27,6,15,47.0,29.5,0.8,23.5,36.0,24.33,11.86
2016,7,27,6,30,92.0,53.0,1.0,24.0,66.0,42.29,29.74
2016,7,27,6,45,158.5,75.5,1.2,24.5,109.0,57.84,43.63
2016,7,27,7,0,225.0,98.0,1.4,25.0,152.0,73.83,57.55
2016,7,27,7,15,197.0,116.0,1.45,25.5,172.0,85.85,67.75
2016,7,27,7,30,169.0,134.0,1.5,26.0,192.0,101.67,80.83
2016,7,27,7,45,84.5,116.0,1.55,26.5,145.0,90.38,70.98
2016,7,27,8,0,0.0,98.0,1.6,27.0,98.0,85.32,66.37
2016,7,27,8,15,105.0,166.0,1.6,27.5,223.0,127.19,94.38
2016,7,27,8,30,210.0,234.0,1.6,28.0,348.0,191.2,137.0
2016,7,27,8,45,139.0,253.5,1.65,28.5,332.5,211.92,153.92
2016,7,27,9,0,68.0,273.0,1.7,29.0,317.0,230.53,170.32
2016,7,27,9,15,96.5,304.0,1.75,29.0,371.5,269.1,198.26
2016,7,27,9,30,125.0,335.0,1.8,29.0,426.0,305.68,224.87
2016,7,27,9,45,187.5,354.0,1.85,29.5,498.5,357.29,261.65
2016,7,27,10,0,250.0,373.0,1.9,30.0,571.0,411.29,300.2
2016,7,27,10,15,254.5,391.5,2.0,30.0,601.5,447.73,326.95
2016,7,27,10,30,259.0,410.0,2.1,30.0,632.0,484.53,353.63
2016,7,27,10,45,250.0,428.0,2.25,30.5,648.0,513.0,373.4
2016,7,27,11,0,241.0,446.0,2.4,31.0,664.0,542.11,393.23
2016,7,27,11,15,333.5,425.0,2.5,31.0,735.0,606.05,439.24
2016,7,27,11,30,426.0,404.0,2.6,31.0,806.0,678.26,490.27
2016,7,27,11,45,313.5,449.0,2.75,31.0,747.0,651.34,470.13
2016,7,27,12,0,201.0,494.0,2.9,31.0,688.0,613.73,442.63
2016,7,27,12,15,311.0,463.5,2.95,31.0,767.0,697.52,502.6
2016,7,27,12,30,421.0,433.0,3.0,31.0,846.0,786.97,564.66
2016,7,27,12,45,539.5,354.0,3.15,31.0,882.5,841.87,604.84
2016,7,27,13,0,658.0,275.0,3.3,31.0,919.0,895.8,644.53
2016,7,27,13,15,655.0,274.0,3.35,31.0,909.5,909.05,653.4
2016,7,27,13,30,652.0,273.0,3.4,31.0,900.0,919.23,660.63
2016,7,27,13,45,651.0,268.0,3.45,31.0,883.5,924.43,664.83
2016,7,27,14,0,650.0,263.0,3.5,31.0,867.0,926.43,667.08
2016,7,27,14,15,641.5,260.0,3.5,31.0,843.0,919.84,663.37
2016,7,27,14,30,633.0,257.0,3.5,31.0,819.0,910.13,657.77
2016,7,27,14,45,562.0,286.0,3.5,31.0,771.0,865.22,627.33
2016,7,27,15,0,491.0,315.0,3.5,31.0,723.0,822.96,598.47
2016,7,27,15,15,561.5,261.5,3.45,30.5,707.5,829.56,607.65
2016,7,27,15,30,632.0,208.0,3.4,30.0,692.0,836.1,616.41
2016,7,27,15,45,615.0,202.0,3.35,30.0,649.5,801.33,593.65
2016,7,27,16,0,598.0,196.0,3.3,30.0,607.0,764.63,569.66
2016,7,27,16,15,574.5,189.5,3.15,30.0,560.0,714.15,535.53
2016,7,27,16,30,551.0,183.0,3.0,30.0,513.0,669.4,504.89
2016,7,27,16,45,524.5,173.0,2.85,30.0,464.0,618.03,469.14
2016,7,27,17,0,498.0,163.0,2.7,30.0,415.0,566.81,432.92
2016,7,27,17,15,458.5,152.5,2.3,29.5,364.0,506.48,389.24
2016,7,27,17,30,419.0,142.0,1.9,29.0,313.0,448.19,346.13
2016,7,27,17,45,373.5,127.5,1.55,28.5,263.0,384.39,297.99
2016,7,27,18,0,328.0,113.0,1.2,28.0,213.0,314.26,243.91
2016,7,27,18,15,261.5,96.5,1.1,27.5,165.5,246.64,190.63
2016,7,27,18,30,195.0,80.0,1.0,27.0,118.0,186.04,141.54
2016,7,27,18,45,123.5,57.5,0.9,27.0,78.5,123.02,89.88
2016,7,27,19,0,52.0,35.0,0.8,27.0,39.0,61.59,38.38
2016,7,27,19,15,26.0,17.5,0.8,26.5,19.5,22.93,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.0,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,24.0,9.0,8.19,0.0
2016,7,28,6,15,101.0,28.5,2.4,24.0,40.5,22.98,10.47
2016,7,28,6,30,188.0,48.0,2.5,24.0,72.0,36.97,25.25
2016,7,28,6,45,150.5,69.0,2.7,24.5,94.5,53.31,39.77
2016,7,28,7,0,113.0,90.0,2.9,25.0,117.0,70.35,54.61
2016,7,28,7,15,139.0,112.0,2.95,25.0,153.5,86.19,68.24
2016,7,28,7,30,165.0,134.0,3.0,25.0,190.0,101.6,81.22
2016,7,28,7,45,118.5,157.0,3.15,25.5,201.5,116.64,93.45
2016,7,28,8,0,72.0,180.0,3.3,26.0,213.0,137.56,110.33
2016,7,28,8,15,109.0,208.5,3.25,26.5,264.5,153.04,115.25
2016,7,28,8,30,146.0,237.0,3.2,27.0,316.0,187.1,137.27
2016,7,28,8,45,211.5,255.5,3.2,27.5,383.0,224.45,161.83
2016,7,28,9,0,277.0,274.0,3.2,28.0,450.0,263.05,188.71
2016,7,28,9,15,519.0,201.0,3.1,28.5,562.0,294.38,206.48
2016,7,28,9,30,761.0,128.0,3.0,29.0,674.0,358.1,252.53
2016,7,28,9,45,778.5,129.0,2.9,29.5,716.5,412.83,297.24
2016,7,28,10,0,796.0,130.0,2.8,30.0,759.0,468.35,341.22
2016,7,28,10,15,806.0,132.0,2.75,30.0,795.0,521.4,382.86
2016,7,28,10,30,816.0,134.0,2.7,30.0,831.0,573.88,422.82
2016,7,28,10,45,825.0,135.0,2.7,30.5,860.5,623.97,459.19
2016,7,28,11,0,834.0,136.0,2.7,31.0,890.0,671.92,493.01
2016,7,28,11,15,839.0,137.5,2.75,31.0,912.5,716.02,524.51
2016,7,28,11,30,844.0,139.0,2.8,31.0,935.0,758.14,553.69
2016,7,28,11,45,849.5,138.0,2.85,31.5,950.0,796.41,577.69
2016,7,28,12,0,855.0,137.0,2.9,32.0,965.0,832.38,599.96
2016,7,28,12,15,856.5,137.5,2.95,32.0,971.5,863.78,620.34
2016,7,28,12,30,858.0,138.0,3.0,32.0,978.0,892.44,638.93
2016,7,28,12,45,857.5,137.5,3.1,32.0,976.0,915.57,654.31
2016,7,28,13,0,857.0,137.0,3.2,32.0,974.0,935.63,667.81
2016,7,28,13,15,855.0,136.5,3.25,32.0,964.5,951.03,678.09
2016,7,28,13,30,853.0,136.0,3.3,32.0,955.0,963.01,686.31
2016,7,28,13,45,629.0,267.5,3.4,32.0,865.5,903.56,647.74
2016,7,28,14,0,405.0,399.0,3.5,32.0,776.0,817.9,586.19
2016,7,28,14,15,306.0,419.0,3.55,32.0,699.5,734.74,529.78
2016,7,28,14,30,207.0,439.0,3.6,32.0,623.0,646.93,468.84
2016,7,28,14,45,387.0,363.5,3.7,32.0,691.0,760.87,553.17
2016,7,28,15,0,567.0,288.0,3.8,32.0,759.0,869.48,631.09
2016,7,28,15,15,390.0,324.5,3.8,31.5,641.5,718.4,527.03
2016,7,28,15,30,213.0,361.0,3.8,31.0,524.0,572.57,423.79
2016,7,28,15,45,200.0,339.0,3.85,31.0,485.0,535.09,398.81
2016,7,28,16,0,187.0,317.0,3.9,31.0,446.0,497.22,372.74
2016,7,28,16,15,257.5,280.5,3.85,30.5,443.5,528.87,399.37
2016,7,28,16,30,328.0,244.0,3.8,30.0,441.0,539.64,410.8
2016,7,28,16,45,252.0,230.0,3.8,29.5,372.5,454.45,348.69
2016,7,28,17,0,176.0,216.0,3.8,29.0,304.0,361.51,279.55
2016,7,28,17,15,170.5,190.5,3.65,28.5,268.0,323.94,252.36
2016,7,28,17,30,165.0,165.0,3.5,28.0,232.0,286.18,224.2
2016,7,28,17,45,152.0,141.0,3.35,28.0,195.0,245.54,192.54
2016,7,28,18,0,139.0,117.0,3.2,28.0,158.0,205.66,160.76
2016,7,28,18,15,117.0,94.0,3.0,27.5,124.0,163.34,126.5
2016,7,28,18,30,95.0,71.0,2.8,27.0,90.0,122.89,93.0
2016,7,28,18,45,60.0,50.0,2.6,26.5,60.5,81.87,58.79
2016,7,28,19,0,25.0,29.0,2.4,26.0,31.0,38.66,22.01
2016,7,28,19,15,12.5,14.5,2.4,25.5,15.5,16.56,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,8.19,0.0
2016,7,29,6,15,110.0,27.5,1.95,24.0,40.5,22.23,9.54
2016,7,29,6,30,205.0,46.0,2.1,24.0,72.0,35.48,23.97
2016,7,29,6,45,290.0,60.0,2.25,24.5,117.5,45.48,33.11
2016,7,29,7,0,375.0,74.0,2.4,25.0,163.0,55.13,41.65
2016,7,29,7,15,435.5,84.5,2.45,25.0,213.5,61.76,47.45
2016,7,29,7,30,496.0,95.0,2.5,25.0,264.0,68.12,52.83
2016,7,29,7,45,540.5,102.5,2.6,25.5,317.0,71.67,55.58
2016,7,29,8,0,585.0,110.0,2.7,26.0,370.0,74.32,57.49
2016,7,29,8,15,422.5,168.0,2.7,26.0,368.5,121.7,85.86
2016,7,29,8,30,260.0,226.0,2.7,26.0,367.0,183.43,130.57
2016,7,29,8,45,162.0,248.0,2.75,26.5,339.0,212.05,154.87
2016,7,29,9,0,64.0,270.0,2.8,27.0,311.0,227.69,170.35
2016,7,29,9,15,125.0,302.5,2.75,27.0,390.0,269.91,200.48
2016,7,29,9,30,186.0,335.0,2.7,27.0,469.0,326.61,242.02
2016,7,29,9,45,116.5,336.0,2.7,27.5,421.5,316.54,235.72
2016,7,29,10,0,47.0,337.0,2.7,28.0,374.0,301.74,224.96
2016,7,29,10,15,39.5,340.0,2.65,28.0,372.5,306.68,228.47
2016,7,29,10,30,32.0,343.0,2.6,28.0,371.0,310.45,230.95
2016,7,29,10,45,24.0,315.0,2.55,28.5,336.5,287.13,213.07
2016,7,29,11,0,16.0,287.0,2.5,29.0,302.0,262.52,194.29
2016,7,29,11,15,179.0,362.0,2.35,29.0,531.0,445.53,329.82
2016,7,29,11,30,342.0,437.0,2.2,29.0,760.0,644.62,469.01
2016,7,29,11,45,261.0,465.5,2.1,29.5,714.0,625.57,451.74
2016,7,29,12,0,180.0,494.0,2.0,30.0,668.0,597.52,429.62
2016,7,29,12,15,312.0,464.5,1.85,30.5,769.0,700.8,500.44
2016,7,29,12,30,444.0,435.0,1.7,31.0,870.0,810.99,572.03
2016,7,29,12,45,652.5,284.5,1.6,31.5,922.5,881.74,620.31
2016,7,29,13,0,861.0,134.0,1.5,32.0,975.0,937.77,653.84
2016,7,29,13,15,626.0,278.0,1.45,32.0,886.0,887.34,619.96
2016,7,29,13,30,391.0,422.0,1.4,32.0,797.0,801.9,559.77
2016,7,29,13,45,316.5,441.5,1.4,32.0,741.5,757.18,530.63
2016,7,29,14,0,242.0,461.0,1.4,32.0,686.0,697.02,490.84
2016,7,29,14,15,289.5,435.5,1.5,32.0,697.0,736.04,519.35
2016,7,29,14,30,337.0,410.0,1.6,32.0,708.0,759.87,537.37
2016,7,29,14,45,352.0,376.0,1.7,32.5,677.5,740.54,526.07
2016,7,29,15,0,367.0,342.0,1.8,33.0,647.0,718.61,513.38
2016,7,29,15,15,561.5,244.0,1.9,33.0,684.5,812.86,582.15
2016,7,29,15,30,756.0,146.0,2.0,33.0,722.0,881.62,629.5
2016,7,29,15,45,748.5,138.5,2.1,33.0,680.0,851.03,611.51
2016,7,29,16,0,741.0,131.0,2.2,33.0,638.0,817.66,592.38
2016,7,29,16,15,721.5,127.0,2.25,32.5,590.0,779.39,570.53
2016,7,29,16,30,702.0,123.0,2.3,32.0,542.0,735.41,544.41
2016,7,29,16,45,682.0,115.5,2.35,32.0,491.5,685.77,512.76
2016,7,29,17,0,662.0,108.0,2.4,32.0,441.0,635.25,479.6
2016,7,29,17,15,628.0,102.0,2.15,31.5,388.0,576.09,438.14
2016,7,29,17,30,594.0,96.0,1.9,31.0,335.0,517.92,396.3
2016,7,29,17,45,551.0,87.0,1.7,30.5,282.5,452.34,347.91
2016,7,29,18,0,508.0,78.0,1.5,30.0,230.0,389.5,299.93
2016,7,29,18,15,441.5,68.0,1.4,29.0,180.0,316.99,243.58
2016,7,29,18,30,375.0,58.0,1.3,28.0,130.0,247.9,187.87
2016,7,29,18,45,279.0,43.5,1.25,27.5,87.5,173.29,126.46
2016,7,29,19,0,183.0,29.0,1.2,27.0,45.0,109.7,68.8
2016,7,29,19,15,91.5,14.5,1.2,26.5,22.5,37.86,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.0,1.9,22.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,8.0,2.1,23.0,9.0,7.28,0.0
2016,7,30,6,15,115.5,26.5,2.25,23.5,40.5,20.75,8.12
2016,7,30,6,30,213.0,45.0,2.4,24.0,72.0,34.75,23.31
2016,7,30,6,45,312.0,57.5,2.6,24.5,119.0,43.68,31.57
2016,7,30,7,0,411.0,70.0,2.8,25.0,166.0,52.35,39.27
2016,7,30,7,15,471.0,79.5,2.8,25.5,217.5,59.25,45.22
2016,7,30,7,30,531.0,89.0,2.8,26.0,269.0,64.26,49.34
2016,7,30,7,45,583.0,93.5,2.85,26.5,324.0,65.08,49.79
2016,7,30,8,0,635.0,98.0,2.9,27.0,379.0,65.94,50.23
2016,7,30,8,15,665.5,103.5,2.85,27.5,432.0,83.12,51.0
2016,7,30,8,30,696.0,109.0,2.8,28.0,485.0,134.88,75.24
2016,7,30,8,45,723.5,111.0,2.75,28.5,536.5,187.29,111.33
2016,7,30,9,0,751.0,113.0,2.7,29.0,588.0,247.73,158.95
2016,7,30,9,15,768.0,116.5,2.65,29.5,634.5,303.53,205.28
2016,7,30,9,30,785.0,120.0,2.6,30.0,681.0,360.59,252.55
2016,7,30,9,45,802.0,120.5,2.55,30.5,724.0,416.21,297.83
2016,7,30,10,0,819.0,121.0,2.5,31.0,767.0,472.51,342.24
2016,7,30,10,15,828.5,123.5,2.5,31.5,803.0,529.27,385.56
2016,7,30,10,30,838.0,126.0,2.5,32.0,839.0,582.11,424.69
2016,7,30,10,45,849.0,125.0,2.5,32.5,869.5,632.07,460.61
2016,7,30,11,0,860.0,124.0,2.5,33.0,900.0,680.89,494.64
2016,7,30,11,15,864.5,125.0,2.55,33.0,922.0,725.43,526.07
2016,7,30,11,30,869.0,126.0,2.6,33.0,944.0,767.85,554.58
2016,7,30,11,45,882.5,119.5,2.65,33.5,961.0,808.67,579.89
2016,7,30,12,0,896.0,113.0,2.7,34.0,978.0,847.51,603.64
2016,7,30,12,15,897.0,113.0,2.8,34.0,984.5,879.21,624.21
2016,7,30,12,30,898.0,113.0,2.9,34.0,991.0,907.93,642.93
2016,7,30,12,45,898.5,112.5,3.0,34.5,989.5,932.67,657.8
2016,7,30,13,0,899.0,112.0,3.1,35.0,988.0,954.17,670.64
2016,7,30,13,15,897.0,111.5,3.15,35.0,978.0,969.9,680.95
2016,7,30,13,30,895.0,111.0,3.2,35.0,968.0,982.02,689.14
2016,7,30,13,45,891.0,110.5,3.3,35.0,950.5,988.5,694.29
2016,7,30,14,0,887.0,110.0,3.4,35.0,933.0,991.23,697.23
2016,7,30,14,15,882.0,108.5,3.45,35.0,907.5,988.21,696.35
2016,7,30,14,30,877.0,107.0,3.5,35.0,882.0,981.44,693.28
2016,7,30,14,45,868.5,106.0,3.55,35.0,849.5,968.12,686.16
2016,7,30,15,0,860.0,105.0,3.6,35.0,817.0,951.3,676.93
2016,7,30,15,15,850.0,103.0,3.65,34.5,778.5,928.63,665.36
2016,7,30,15,30,840.0,101.0,3.7,34.0,740.0,902.79,651.69
2016,7,30,15,45,825.5,99.5,3.75,34.0,695.5,870.44,632.33
2016,7,30,16,0,811.0,98.0,3.8,34.0,651.0,835.57,611.18
2016,7,30,16,15,793.5,95.0,3.75,33.5,602.5,801.62,591.25
2016,7,30,16,30,776.0,92.0,3.7,33.0,554.0,757.98,564.42
2016,7,30,16,45,750.5,89.0,3.7,33.0,502.0,706.49,530.79
2016,7,30,17,0,725.0,86.0,3.7,33.0,450.0,654.34,496.14
2016,7,30,17,15,693.0,81.5,3.45,32.5,396.0,595.61,455.91
2016,7,30,17,30,661.0,77.0,3.2,32.0,342.0,539.94,415.62
2016,7,30,17,45,614.0,71.5,3.0,31.5,288.5,472.89,365.68
2016,7,30,18,0,567.0,66.0,2.8,31.0,235.0,408.88,316.3
2016,7,30,18,15,500.0,58.0,2.55,30.0,184.0,335.44,258.4
2016,7,30,18,30,433.0,50.0,2.3,29.0,133.0,268.18,203.24
2016,7,30,18,45,328.5,38.5,2.1,28.5,89.5,189.35,137.85
2016,7,30,19,0,224.0,27.0,1.9,28.0,46.0,121.64,74.82
2016,7,30,19,15,112.0,13.5,1.9,27.5,23.0,42.48,0.0
2016,7,30,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.0,4.5,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,24.0,9.0,8.19,0.0
2016,7,31,6,15,150.0,24.5,3.4,24.0,41.5,19.22,6.61
2016,7,31,6,30,270.0,40.0,3.5,24.0,74.0,31.0,20.15
2016,7,31,6,45,382.5,48.5,3.65,24.5,123.0,37.85,26.6
2016,7,31,7,0,495.0,57.0,3.8,25.0,172.0,43.23,31.48
2016,7,31,7,15,552.5,64.0,3.8,25.5,224.5,47.03,34.78
