Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,7,30,610.0,71.0,3.8,26.0,277.0,50.68,37.79
2016,7,31,7,45,660.5,73.0,3.85,26.5,332.5,50.5,37.45
2016,7,31,8,0,711.0,75.0,3.9,27.0,388.0,55.42,41.38
2016,7,31,8,15,738.0,79.0,3.9,27.5,441.5,73.49,42.23
2016,7,31,8,30,765.0,83.0,3.9,28.0,495.0,127.77,67.12
2016,7,31,8,45,784.0,86.5,3.95,28.5,545.5,183.59,106.17
2016,7,31,9,0,803.0,90.0,4.0,29.0,596.0,241.32,152.67
2016,7,31,9,15,818.0,92.5,4.0,29.5,643.0,304.84,205.75
2016,7,31,9,30,833.0,95.0,4.0,30.0,690.0,362.58,254.48
2016,7,31,9,45,845.5,96.5,4.05,30.5,732.0,419.11,301.5
2016,7,31,10,0,858.0,98.0,4.1,31.0,774.0,475.65,347.19
2016,7,31,10,15,867.0,100.0,4.1,31.5,810.0,530.57,390.18
2016,7,31,10,30,876.0,102.0,4.1,32.0,846.0,584.63,431.11
2016,7,31,10,45,883.0,102.5,4.15,32.5,875.5,635.09,468.34
2016,7,31,11,0,890.0,103.0,4.2,33.0,905.0,683.99,503.39
2016,7,31,11,15,894.5,104.0,4.2,33.0,927.5,729.76,536.25
2016,7,31,11,30,899.0,105.0,4.2,33.0,950.0,773.33,565.29
2016,7,31,11,45,903.5,104.0,4.25,33.5,965.0,812.77,590.2
2016,7,31,12,0,908.0,103.0,4.3,34.0,980.0,849.62,613.17
2016,7,31,12,15,909.0,103.0,4.35,34.0,986.0,881.64,634.08
2016,7,31,12,30,910.0,103.0,4.4,34.0,992.0,910.62,652.99
2016,7,31,12,45,908.5,104.0,4.45,34.5,990.0,935.1,667.62
2016,7,31,13,0,907.0,105.0,4.5,35.0,988.0,956.24,680.09
2016,7,31,13,15,905.0,104.5,4.55,35.0,978.0,971.99,690.56
2016,7,31,13,30,903.0,104.0,4.6,35.0,968.0,984.09,698.82
2016,7,31,13,45,897.5,104.5,4.65,35.0,949.5,990.05,703.28
2016,7,31,14,0,892.0,105.0,4.7,35.0,931.0,992.23,705.48
2016,7,31,14,15,886.5,104.0,4.7,35.0,906.0,989.13,704.19
2016,7,31,14,30,881.0,103.0,4.7,35.0,881.0,982.28,700.65
2016,7,31,14,45,859.5,110.0,4.7,35.0,845.5,964.59,690.22
2016,7,31,15,0,838.0,117.0,4.7,35.0,810.0,943.78,677.91
2016,7,31,15,15,827.5,115.0,4.7,35.0,771.5,921.08,664.41
2016,7,31,15,30,817.0,113.0,4.7,35.0,733.0,895.3,648.92
2016,7,31,15,45,799.5,112.0,4.75,35.0,688.5,870.08,633.99
2016,7,31,16,0,782.0,111.0,4.8,35.0,644.0,833.5,611.5
2016,7,31,16,15,763.5,107.5,4.8,34.5,595.5,791.14,585.86
2016,7,31,16,30,745.0,104.0,4.8,34.0,547.0,747.04,558.61
2016,7,31,16,45,717.5,101.0,4.8,33.5,494.5,694.97,525.23
2016,7,31,17,0,690.0,98.0,4.8,33.0,442.0,645.58,493.07
2016,7,31,17,15,656.5,92.5,4.65,32.5,389.0,586.07,451.23
2016,7,31,17,30,623.0,87.0,4.5,32.0,336.0,527.49,408.63
2016,7,31,17,45,572.0,80.5,4.35,32.0,282.0,458.47,356.04
2016,7,31,18,0,521.0,74.0,4.2,32.0,228.0,392.91,304.54
2016,7,31,18,15,451.5,64.5,4.05,31.0,177.5,318.72,245.87
2016,7,31,18,30,382.0,55.0,3.9,30.0,127.0,250.97,190.31
2016,7,31,18,45,274.0,42.0,3.75,29.5,84.5,170.1,123.5
2016,7,31,19,0,166.0,29.0,3.6,29.0,42.0,103.51,61.81
2016,7,31,19,15,83.0,14.5,3.7,28.5,21.0,35.56,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,65.0,25.0,3.45,23.5,33.0,20.24,6.71
2016,8,1,6,30,130.0,50.0,3.6,24.0,66.0,39.18,26.87
2016,8,1,6,45,259.5,62.5,3.75,24.5,115.0,47.42,34.69
2016,8,1,7,0,389.0,75.0,3.9,25.0,164.0,56.06,42.42
2016,8,1,7,15,453.0,85.0,3.95,25.5,216.5,62.35,47.85
2016,8,1,7,30,517.0,95.0,4.0,26.0,269.0,69.31,53.64
2016,8,1,7,45,586.5,95.5,4.1,27.0,327.0,66.83,51.18
2016,8,1,8,0,656.0,96.0,4.2,28.0,385.0,64.83,49.09
2016,8,1,8,15,687.0,101.0,4.25,28.5,439.0,82.16,49.72
2016,8,1,8,30,718.0,106.0,4.3,29.0,493.0,135.09,74.35
2016,8,1,8,45,748.5,107.0,4.35,29.5,546.0,194.19,115.46
2016,8,1,9,0,779.0,108.0,4.4,30.0,599.0,250.49,160.01
2016,8,1,9,15,796.0,111.5,4.4,30.5,646.5,308.13,208.2
2016,8,1,9,30,813.0,115.0,4.4,31.0,694.0,366.99,257.38
2016,8,1,9,45,828.5,116.0,4.4,32.0,737.5,424.18,303.86
2016,8,1,10,0,844.0,117.0,4.4,33.0,781.0,485.08,351.48
2016,8,1,10,15,854.0,119.0,4.4,33.0,818.0,540.02,394.81
2016,8,1,10,30,864.0,121.0,4.4,33.0,855.0,594.2,436.38
2016,8,1,10,45,872.5,121.5,4.4,33.5,885.5,645.25,473.69
2016,8,1,11,0,881.0,122.0,4.4,34.0,916.0,694.89,508.91
2016,8,1,11,15,886.0,123.5,4.4,34.5,939.0,741.26,540.88
2016,8,1,11,30,891.0,125.0,4.4,35.0,962.0,785.51,569.5
2016,8,1,11,45,895.5,124.5,4.45,35.5,977.0,825.33,594.42
2016,8,1,12,0,900.0,124.0,4.5,36.0,992.0,862.62,617.43
2016,8,1,12,15,901.0,124.5,4.5,36.0,998.5,895.11,638.24
2016,8,1,12,30,902.0,125.0,4.5,36.0,1005.0,924.61,657.09
2016,8,1,12,45,903.0,123.5,4.5,36.5,1003.5,949.22,671.38
2016,8,1,13,0,904.0,122.0,4.5,37.0,1002.0,970.56,683.57
2016,8,1,13,15,902.0,121.5,4.5,37.0,991.5,986.55,693.82
2016,8,1,13,30,900.0,121.0,4.5,37.0,981.0,998.9,701.9
2016,8,1,13,45,897.5,119.5,4.5,37.0,963.0,1006.06,706.82
2016,8,1,14,0,895.0,118.0,4.5,37.0,945.0,1009.42,709.49
2016,8,1,14,15,889.0,116.5,4.5,37.0,919.0,1005.51,707.72
2016,8,1,14,30,883.0,115.0,4.5,37.0,893.0,997.82,703.72
2016,8,1,14,45,876.0,112.5,4.5,37.0,860.5,984.4,696.21
2016,8,1,15,0,869.0,110.0,4.5,37.0,828.0,967.37,686.53
2016,8,1,15,15,858.5,108.0,4.45,36.5,788.5,944.07,674.05
2016,8,1,15,30,848.0,106.0,4.4,36.0,749.0,917.58,659.51
2016,8,1,15,45,835.0,103.0,4.4,36.0,704.0,884.71,639.6
2016,8,1,16,0,822.0,100.0,4.4,36.0,659.0,857.13,623.17
2016,8,1,16,15,804.0,97.0,4.35,35.5,609.5,814.49,597.54
2016,8,1,16,30,786.0,94.0,4.3,35.0,560.0,769.95,570.32
2016,8,1,16,45,762.5,90.0,4.3,35.0,507.0,718.35,536.76
2016,8,1,17,0,739.0,86.0,4.3,35.0,454.0,665.89,502.04
2016,8,1,17,15,706.5,81.5,4.0,34.5,399.5,606.05,461.29
2016,8,1,17,30,674.0,77.0,3.7,34.0,345.0,549.38,420.43
2016,8,1,17,45,626.5,71.5,3.4,33.5,290.0,481.24,369.76
2016,8,1,18,0,579.0,66.0,3.1,33.0,235.0,416.17,319.67
2016,8,1,18,15,509.0,58.0,2.9,32.0,183.0,340.45,260.37
2016,8,1,18,30,439.0,50.0,2.7,31.0,131.0,271.21,203.93
2016,8,1,18,45,324.5,38.5,2.5,30.0,87.0,188.06,135.77
2016,8,1,19,0,210.0,27.0,2.3,29.0,43.0,114.88,66.66
2016,8,1,19,15,105.0,13.5,2.5,28.5,21.5,40.58,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,113.5,21.5,2.55,23.5,35.5,16.83,4.08
2016,8,2,6,30,227.0,43.0,2.8,24.0,71.0,33.32,21.97
2016,8,2,6,45,346.0,52.5,3.1,24.5,120.0,40.08,28.45
2016,8,2,7,0,465.0,62.0,3.4,25.0,169.0,47.53,35.13
2016,8,2,7,15,525.0,70.0,3.45,25.5,221.5,51.89,38.93
2016,8,2,7,30,585.0,78.0,3.5,26.0,274.0,56.09,42.4
2016,8,2,7,45,642.0,80.0,3.55,27.0,331.0,55.59,41.68
2016,8,2,8,0,699.0,82.0,3.6,28.0,388.0,55.29,41.09
2016,8,2,8,15,727.5,86.0,3.55,28.5,441.5,78.64,46.29
2016,8,2,8,30,756.0,90.0,3.5,29.0,495.0,132.6,70.93
2016,8,2,8,45,781.5,91.5,3.5,30.0,547.5,187.54,108.63
2016,8,2,9,0,807.0,93.0,3.5,31.0,600.0,245.19,154.14
2016,8,2,9,15,822.5,95.5,3.45,31.5,647.5,309.17,207.01
2016,8,2,9,30,838.0,98.0,3.4,32.0,695.0,367.56,255.62
2016,8,2,9,45,851.5,99.5,3.35,32.5,737.5,424.98,302.57
2016,8,2,10,0,865.0,101.0,3.3,33.0,780.0,482.51,348.15
2016,8,2,10,15,873.5,102.5,3.25,33.5,816.5,537.33,390.27
2016,8,2,10,30,882.0,104.0,3.2,34.0,853.0,591.21,430.2
2016,8,2,10,45,889.5,104.5,3.2,34.5,882.5,642.44,467.08
2016,8,2,11,0,897.0,105.0,3.2,35.0,912.0,692.13,501.74
2016,8,2,11,15,901.5,106.0,3.2,35.0,934.5,738.36,534.14
2016,8,2,11,30,906.0,107.0,3.2,35.0,957.0,782.36,562.69
2016,8,2,11,45,907.5,108.0,3.25,35.5,971.0,821.58,586.84
2016,8,2,12,0,909.0,109.0,3.3,36.0,985.0,858.01,608.97
2016,8,2,12,15,910.0,109.0,3.35,36.0,991.0,890.2,629.51
2016,8,2,12,30,911.0,109.0,3.4,36.0,997.0,919.35,648.1
2016,8,2,12,45,910.5,109.0,3.45,36.5,995.0,943.96,662.45
2016,8,2,13,0,910.0,109.0,3.5,37.0,993.0,965.23,674.71
2016,8,2,13,15,908.0,108.5,3.55,37.0,983.0,981.09,685.05
2016,8,2,13,30,906.0,108.0,3.6,37.0,973.0,993.29,693.23
2016,8,2,13,45,902.0,107.0,3.7,37.0,954.5,999.29,698.0
2016,8,2,14,0,898.0,106.0,3.8,37.0,936.0,1001.46,700.53
2016,8,2,14,15,892.5,105.0,3.85,37.0,910.5,998.32,699.58
2016,8,2,14,30,887.0,104.0,3.9,37.0,885.0,991.42,696.41
2016,8,2,14,45,879.5,102.5,3.95,37.0,852.0,978.32,689.45
2016,8,2,15,0,872.0,101.0,4.0,37.0,819.0,961.65,680.34
2016,8,2,15,15,862.0,99.0,4.0,36.5,780.0,938.6,668.33
2016,8,2,15,30,852.0,97.0,4.0,36.0,741.0,912.33,654.24
2016,8,2,15,45,839.0,94.5,4.05,36.0,696.5,879.75,634.85
2016,8,2,16,0,826.0,92.0,4.1,36.0,652.0,844.5,613.59
2016,8,2,16,15,809.0,89.0,4.05,35.5,603.0,802.83,588.64
2016,8,2,16,30,792.0,86.0,4.0,35.0,554.0,766.17,566.79
2016,8,2,16,45,769.0,83.0,4.0,35.0,502.0,715.85,534.17
2016,8,2,17,0,746.0,80.0,4.0,35.0,450.0,664.64,500.42
2016,8,2,17,15,714.5,75.5,3.8,34.5,395.5,605.17,460.5
2016,8,2,17,30,683.0,71.0,3.6,34.0,341.0,546.27,418.32
2016,8,2,17,45,637.5,66.0,3.45,33.5,287.0,481.56,370.35
2016,8,2,18,0,592.0,61.0,3.3,33.0,233.0,417.69,321.25
2016,8,2,18,15,523.5,53.5,3.0,32.0,181.5,342.66,262.16
2016,8,2,18,30,455.0,46.0,2.7,31.0,130.0,274.02,205.89
2016,8,2,18,45,341.5,35.5,2.4,30.5,86.0,191.58,137.66
2016,8,2,19,0,228.0,25.0,2.1,30.0,42.0,119.08,66.32
2016,8,2,19,15,114.0,12.5,2.2,29.5,21.0,42.08,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,149.0,18.5,2.35,24.5,36.0,14.51,2.16
2016,8,3,6,30,298.0,37.0,2.5,25.0,72.0,29.97,19.06
2016,8,3,6,45,402.0,46.0,2.65,25.5,120.5,35.96,24.83
2016,8,3,7,0,506.0,55.0,2.8,26.0,169.0,41.83,30.12
2016,8,3,7,15,564.5,62.0,2.75,26.5,222.5,45.7,33.49
2016,8,3,7,30,623.0,69.0,2.7,27.0,276.0,49.43,36.58
2016,8,3,7,45,668.5,72.5,2.7,28.0,331.5,50.37,37.11
2016,8,3,8,0,714.0,76.0,2.7,29.0,387.0,56.38,41.84
2016,8,3,8,15,742.0,80.0,2.7,29.5,441.0,74.68,42.67
2016,8,3,8,30,770.0,84.0,2.7,30.0,495.0,129.55,67.65
2016,8,3,8,45,791.0,86.5,2.7,31.0,546.5,185.48,106.09
2016,8,3,9,0,812.0,89.0,2.7,32.0,598.0,250.06,156.75
2016,8,3,9,15,827.5,92.0,2.65,32.5,645.5,308.3,204.92
2016,8,3,9,30,843.0,95.0,2.6,33.0,693.0,367.42,253.66
2016,8,3,9,45,854.5,97.0,2.6,33.5,735.5,424.77,300.18
2016,8,3,10,0,866.0,99.0,2.6,34.0,778.0,482.01,345.15
2016,8,3,10,15,875.0,100.5,2.6,34.0,814.5,537.2,387.91
2016,8,3,10,30,884.0,102.0,2.6,34.0,851.0,591.49,428.71
2016,8,3,10,45,890.5,103.5,2.65,34.5,881.0,643.09,465.69
2016,8,3,11,0,897.0,105.0,2.7,35.0,911.0,693.07,500.43
2016,8,3,11,15,901.5,105.5,2.75,35.5,933.5,738.93,531.45
2016,8,3,11,30,906.0,106.0,2.8,36.0,956.0,782.54,558.51
2016,8,3,11,45,907.0,108.0,2.85,36.5,970.0,822.28,582.74
2016,8,3,12,0,908.0,110.0,2.9,37.0,984.0,859.21,604.95
2016,8,3,12,15,909.0,110.0,2.95,37.0,990.5,891.42,625.28
2016,8,3,12,30,910.0,110.0,3.0,37.0,997.0,920.57,643.68
2016,8,3,12,45,910.0,109.5,3.1,37.0,995.0,945.19,659.6
2016,8,3,13,0,910.0,109.0,3.2,37.0,993.0,966.45,673.51
2016,8,3,13,15,908.0,108.5,3.25,37.0,983.0,982.31,683.82
2016,8,3,13,30,906.0,108.0,3.3,37.0,973.0,994.49,691.97
2016,8,3,13,45,903.0,107.0,3.4,37.5,955.0,1001.45,695.92
2016,8,3,14,0,900.0,106.0,3.5,38.0,937.0,1004.59,697.64
2016,8,3,14,15,894.5,105.0,3.55,38.0,911.0,1001.43,696.71
2016,8,3,14,30,889.0,104.0,3.6,38.0,885.0,994.48,693.58
2016,8,3,14,45,879.0,104.0,3.65,38.0,851.5,980.48,686.16
2016,8,3,15,0,869.0,104.0,3.7,38.0,818.0,962.98,676.66
2016,8,3,15,15,859.0,102.0,3.75,37.5,779.0,939.97,665.11
2016,8,3,15,30,849.0,100.0,3.8,37.0,740.0,913.75,651.46
2016,8,3,15,45,836.0,97.5,3.9,37.0,695.5,881.21,632.52
2016,8,3,16,0,823.0,95.0,4.0,37.0,651.0,846.02,611.68
2016,8,3,16,15,806.0,92.0,4.0,36.5,602.0,811.85,592.14
2016,8,3,16,30,789.0,89.0,4.0,36.0,553.0,767.93,565.69
2016,8,3,16,45,766.0,85.0,4.0,36.0,500.5,716.46,532.47
2016,8,3,17,0,743.0,81.0,4.0,36.0,448.0,664.12,498.07
2016,8,3,17,15,711.5,76.5,3.9,35.5,394.0,604.68,458.56
2016,8,3,17,30,680.0,72.0,3.8,35.0,340.0,545.83,416.74
2016,8,3,17,45,634.5,66.5,3.7,34.5,285.5,480.71,368.67
2016,8,3,18,0,589.0,61.0,3.6,34.0,231.0,416.32,319.32
2016,8,3,18,15,520.0,53.5,3.3,33.0,179.5,341.14,260.19
2016,8,3,18,30,451.0,46.0,3.0,32.0,128.0,272.41,203.91
2016,8,3,18,45,339.5,35.0,2.7,31.0,84.5,190.39,136.32
2016,8,3,19,0,228.0,24.0,2.4,30.0,41.0,117.43,62.33
2016,8,3,19,15,114.0,12.0,2.3,29.5,20.5,41.61,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,163.5,17.0,2.65,24.5,36.5,13.48,1.01
2016,8,4,6,30,327.0,34.0,2.8,25.0,73.0,27.35,16.85
2016,8,4,6,45,427.5,42.5,3.0,25.5,121.5,33.07,22.37
2016,8,4,7,0,528.0,51.0,3.2,26.0,170.0,38.67,27.42
2016,8,4,7,15,585.0,57.5,3.2,26.5,223.5,42.32,30.6
2016,8,4,7,30,642.0,64.0,3.2,27.0,277.0,45.84,33.52
2016,8,4,7,45,683.5,68.0,3.25,28.0,332.0,51.84,38.35
2016,8,4,8,0,725.0,72.0,3.3,29.0,387.0,53.46,39.39
2016,8,4,8,15,752.0,76.0,3.3,29.5,441.0,72.16,40.47
2016,8,4,8,30,779.0,80.0,3.3,30.0,495.0,127.62,65.82
2016,8,4,8,45,798.0,83.5,3.3,31.0,546.0,184.61,105.26
2016,8,4,9,0,817.0,87.0,3.3,32.0,597.0,250.01,156.83
2016,8,4,9,15,832.0,89.5,3.3,32.5,644.5,308.09,205.16
2016,8,4,9,30,847.0,92.0,3.3,33.0,692.0,366.96,254.09
2016,8,4,9,45,856.5,95.0,3.3,33.5,734.0,424.59,301.17
2016,8,4,10,0,866.0,98.0,3.3,34.0,776.0,481.91,346.53
2016,8,4,10,15,874.5,100.0,3.3,34.0,812.5,537.31,389.79
2016,8,4,10,30,883.0,102.0,3.3,34.0,849.0,591.77,431.07
2016,8,4,10,45,885.5,105.5,3.35,34.5,877.5,642.6,467.8
2016,8,4,11,0,888.0,109.0,3.4,35.0,906.0,691.46,502.04
2016,8,4,11,15,892.5,110.0,3.45,35.5,928.5,737.43,533.43
2016,8,4,11,30,897.0,111.0,3.5,36.0,951.0,781.18,561.0
2016,8,4,11,45,898.0,113.0,3.6,36.5,965.0,820.65,585.55
2016,8,4,12,0,899.0,115.0,3.7,37.0,979.0,857.34,608.1
2016,8,4,12,15,900.0,115.0,3.75,37.0,985.0,889.34,628.56
2016,8,4,12,30,901.0,115.0,3.8,37.0,991.0,918.32,647.07
2016,8,4,12,45,895.5,118.5,3.9,37.0,988.0,941.43,662.13
2016,8,4,13,0,890.0,122.0,4.0,37.0,985.0,961.08,675.11
2016,8,4,13,15,888.0,121.0,4.05,37.0,975.0,976.32,685.13
2016,8,4,13,30,886.0,120.0,4.1,37.0,965.0,987.95,693.0
2016,8,4,13,45,574.0,286.5,4.15,37.0,830.0,875.36,619.18
2016,8,4,14,0,262.0,453.0,4.2,37.0,695.0,726.54,513.59
2016,8,4,14,15,559.5,287.5,4.2,37.0,784.5,871.37,619.39
2016,8,4,14,30,857.0,122.0,4.2,37.0,874.0,982.65,693.55
2016,8,4,14,45,848.0,120.5,4.25,37.0,841.0,968.47,685.0
2016,8,4,15,0,839.0,119.0,4.3,37.0,808.0,950.85,675.18
2016,8,4,15,15,828.5,117.0,4.3,36.5,769.0,927.96,663.17
2016,8,4,15,30,818.0,115.0,4.3,36.0,730.0,911.22,655.18
2016,8,4,15,45,806.5,110.5,4.3,36.0,686.0,878.25,635.14
2016,8,4,16,0,795.0,106.0,4.3,36.0,642.0,842.56,613.29
2016,8,4,16,15,776.5,103.0,4.2,35.5,593.0,800.1,587.54
2016,8,4,16,30,758.0,100.0,4.1,35.0,544.0,755.86,560.26
2016,8,4,16,45,738.0,94.0,4.1,35.0,492.5,705.52,527.51
2016,8,4,17,0,718.0,88.0,4.1,35.0,441.0,654.12,493.46
2016,8,4,17,15,685.0,83.0,3.95,34.5,387.0,596.62,454.45
2016,8,4,17,30,652.0,78.0,3.8,34.0,333.0,537.46,412.04
2016,8,4,17,45,611.5,70.5,3.7,33.5,280.0,472.0,363.58
2016,8,4,18,0,571.0,63.0,3.6,33.0,227.0,409.03,315.09
2016,8,4,18,15,502.0,55.0,3.25,32.5,175.5,334.12,255.3
2016,8,4,18,30,433.0,47.0,2.9,32.0,124.0,265.68,198.7
2016,8,4,18,45,325.5,35.0,2.6,31.5,81.0,185.1,131.88
2016,8,4,19,0,218.0,23.0,2.3,31.0,38.0,112.48,55.64
2016,8,4,19,15,109.0,11.5,2.4,30.5,19.0,39.79,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.5,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,154.5,17.5,2.35,24.5,35.5,13.97,0.53
2016,8,5,6,30,309.0,35.0,2.5,25.0,71.0,28.31,17.59
2016,8,5,6,45,405.5,45.0,2.65,25.5,119.0,35.25,24.2
2016,8,5,7,0,502.0,55.0,2.8,26.0,167.0,41.96,30.22
2016,8,5,7,15,562.0,62.5,2.8,26.5,221.0,46.23,33.93
2016,8,5,7,30,622.0,70.0,2.8,27.0,275.0,50.32,37.34
2016,8,5,7,45,664.5,75.0,2.8,27.5,330.5,52.28,38.81
2016,8,5,8,0,707.0,80.0,2.8,28.0,386.0,59.57,44.7
2016,8,5,8,15,735.5,84.0,2.75,28.5,440.5,77.89,45.4
2016,8,5,8,30,764.0,88.0,2.7,29.0,495.0,132.59,70.5
2016,8,5,8,45,785.5,91.5,2.65,30.0,547.0,189.18,109.63
2016,8,5,9,0,807.0,95.0,2.6,31.0,599.0,248.02,156.08
2016,8,5,9,15,822.5,98.0,2.55,31.0,646.5,306.77,205.27
2016,8,5,9,30,838.0,101.0,2.5,31.0,694.0,371.57,258.89
2016,8,5,9,45,849.5,103.0,2.45,31.5,736.5,428.86,305.5
2016,8,5,10,0,861.0,105.0,2.4,32.0,779.0,486.04,350.5
2016,8,5,10,15,870.0,107.0,2.4,32.5,815.5,541.56,392.84
2016,8,5,10,30,879.0,109.0,2.4,33.0,852.0,596.2,433.03
2016,8,5,10,45,885.0,110.5,2.4,33.5,881.5,647.44,469.5
2016,8,5,11,0,891.0,112.0,2.4,34.0,911.0,697.01,503.65
2016,8,5,11,15,895.0,113.0,2.45,34.0,933.0,742.84,535.66
2016,8,5,11,30,899.0,114.0,2.5,34.0,955.0,786.4,563.98
2016,8,5,11,45,896.0,118.5,2.55,34.5,967.5,825.02,587.54
2016,8,5,12,0,893.0,123.0,2.6,35.0,980.0,860.59,608.95
2016,8,5,12,15,893.5,123.5,2.65,35.0,986.0,892.53,629.19
2016,8,5,12,30,894.0,124.0,2.7,35.0,992.0,921.46,647.51
2016,8,5,12,45,891.5,124.5,2.8,35.0,989.0,944.51,662.55
2016,8,5,13,0,889.0,125.0,2.9,35.0,986.0,964.19,675.59
2016,8,5,13,15,886.5,124.5,2.95,35.0,975.5,979.44,685.58
2016,8,5,13,30,884.0,124.0,3.0,35.0,965.0,991.08,693.47
2016,8,5,13,45,878.0,124.0,3.1,35.0,946.0,996.08,697.74
2016,8,5,14,0,872.0,124.0,3.2,35.0,927.0,997.34,699.84
2016,8,5,14,15,865.5,122.5,3.25,35.0,900.5,992.86,698.11
2016,8,5,14,30,859.0,121.0,3.3,35.0,874.0,984.68,694.22
2016,8,5,14,45,577.0,251.0,3.35,35.0,748.5,856.85,611.94
2016,8,5,15,0,295.0,381.0,3.4,35.0,623.0,695.42,499.06
2016,8,5,15,15,271.0,365.5,3.45,34.5,579.5,654.58,474.07
2016,8,5,15,30,247.0,350.0,3.5,34.0,536.0,613.1,447.49
2016,8,5,15,45,504.0,235.5,3.55,34.0,584.5,736.91,541.15
2016,8,5,16,0,761.0,121.0,3.6,34.0,633.0,830.04,607.86
2016,8,5,16,15,741.0,117.0,3.65,33.5,584.0,786.12,580.76
2016,8,5,16,30,721.0,113.0,3.7,33.0,535.0,744.31,555.54
2016,8,5,16,45,694.5,108.0,3.75,33.0,482.5,691.28,520.83
2016,8,5,17,0,668.0,103.0,3.8,33.0,430.0,637.85,485.2
2016,8,5,17,15,632.0,97.0,3.7,32.5,376.5,576.55,442.32
2016,8,5,17,30,596.0,91.0,3.6,32.0,323.0,516.45,398.93
2016,8,5,17,45,550.0,82.5,3.5,32.0,270.0,449.05,347.86
2016,8,5,18,0,504.0,74.0,3.4,32.0,217.0,384.73,297.46
2016,8,5,18,15,430.0,63.5,3.15,31.5,166.5,307.75,236.07
2016,8,5,18,30,356.0,53.0,2.9,31.0,116.0,235.34,176.64
2016,8,5,18,45,252.5,38.5,2.65,30.5,75.0,158.93,113.25
2016,8,5,19,0,149.0,24.0,2.4,30.0,34.0,89.3,40.06
2016,8,5,19,15,74.5,12.0,2.35,29.5,17.0,30.95,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,118.5,19.0,2.45,25.0,32.0,14.92,0.04
2016,8,6,6,30,237.0,38.0,2.6,25.0,64.0,29.53,18.53
2016,8,6,6,45,332.5,50.0,2.8,25.5,110.0,38.25,26.7
2016,8,6,7,0,428.0,62.0,3.0,26.0,156.0,47.76,35.13
2016,8,6,7,15,490.5,70.5,3.05,26.5,208.0,52.48,39.25
2016,8,6,7,30,553.0,79.0,3.1,27.0,260.0,57.02,43.02
2016,8,6,7,45,601.0,84.0,3.15,27.5,314.5,58.59,44.14
2016,8,6,8,0,649.0,89.0,3.2,28.0,369.0,60.12,45.17
2016,8,6,8,15,679.5,94.0,3.15,28.5,422.5,77.96,46.24
2016,8,6,8,30,710.0,99.0,3.1,29.0,476.0,130.68,71.04
2016,8,6,8,45,736.5,101.5,3.1,30.0,527.5,189.71,112.18
2016,8,6,9,0,763.0,104.0,3.1,31.0,579.0,245.95,156.39
2016,8,6,9,15,780.0,107.5,3.05,31.5,626.5,302.98,203.67
2016,8,6,9,30,797.0,111.0,3.0,32.0,674.0,361.24,251.81
2016,8,6,9,45,810.5,113.0,3.0,32.5,716.5,417.85,297.86
2016,8,6,10,0,824.0,115.0,3.0,33.0,759.0,477.86,344.89
2016,8,6,10,15,834.0,117.0,3.0,33.5,795.5,532.02,386.3
2016,8,6,10,30,844.0,119.0,3.0,34.0,832.0,585.47,425.8
2016,8,6,10,45,850.5,121.0,3.0,34.5,861.5,635.79,461.84
2016,8,6,11,0,857.0,123.0,3.0,35.0,891.0,684.58,495.7
2016,8,6,11,15,862.0,124.5,3.0,35.5,913.5,730.15,526.41
2016,8,6,11,30,867.0,126.0,3.0,36.0,936.0,773.63,553.84
2016,8,6,11,45,870.0,127.0,3.05,36.5,950.5,812.85,577.89
2016,8,6,12,0,873.0,128.0,3.1,37.0,965.0,849.51,600.06
2016,8,6,12,15,874.0,128.0,3.1,37.0,971.5,880.87,619.67
2016,8,6,12,30,875.0,128.0,3.1,37.0,978.0,909.29,637.39
2016,8,6,12,45,873.0,129.0,3.15,37.0,975.5,932.83,652.36
2016,8,6,13,0,871.0,130.0,3.2,37.0,973.0,953.1,665.37
2016,8,6,13,15,869.0,129.5,3.2,37.0,963.0,968.58,675.12
2016,8,6,13,30,867.0,129.0,3.2,37.0,953.0,980.53,682.8
2016,8,6,13,45,861.0,129.5,3.25,37.0,934.5,985.91,686.88
2016,8,6,14,0,855.0,130.0,3.3,37.0,916.0,987.61,688.84
2016,8,6,14,15,849.0,128.5,3.25,37.0,890.0,983.66,686.73
2016,8,6,14,30,843.0,127.0,3.2,37.0,864.0,976.07,682.51
2016,8,6,14,45,832.0,126.5,3.2,37.0,831.0,961.04,674.12
2016,8,6,15,0,821.0,126.0,3.2,37.0,798.0,942.67,663.76
2016,8,6,15,15,810.0,123.5,3.15,37.0,758.5,928.96,656.13
2016,8,6,15,30,799.0,121.0,3.1,37.0,719.0,901.94,640.04
2016,8,6,15,45,783.5,118.0,3.1,37.0,674.5,867.35,619.47
2016,8,6,16,0,768.0,115.0,3.1,37.0,630.0,830.32,597.2
2016,8,6,16,15,748.0,111.0,3.05,36.5,581.0,786.11,570.91
2016,8,6,16,30,728.0,107.0,3.0,36.0,532.0,740.29,543.14
2016,8,6,16,45,702.0,102.5,3.0,36.0,480.0,691.21,511.77
2016,8,6,17,0,676.0,98.0,3.0,36.0,428.0,638.4,477.22
2016,8,6,17,15,640.5,92.5,2.9,35.5,374.0,577.66,435.85
2016,8,6,17,30,605.0,87.0,2.8,35.0,320.0,518.07,393.68
2016,8,6,17,45,555.0,79.5,2.7,34.5,267.0,448.94,342.94
2016,8,6,18,0,505.0,72.0,2.6,34.0,214.0,383.27,292.9
2016,8,6,18,15,429.5,62.0,2.3,33.0,163.5,306.02,232.45
2016,8,6,18,30,354.0,52.0,2.0,32.0,113.0,233.46,173.81
2016,8,6,18,45,242.0,37.5,1.75,31.5,72.5,153.9,108.53
2016,8,6,19,0,130.0,23.0,1.5,31.0,32.0,81.33,31.68
2016,8,6,19,15,65.0,11.5,1.55,30.5,16.0,27.93,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,99.0,20.0,2.7,25.5,31.0,15.71,0.0
2016,8,7,6,30,198.0,40.0,2.9,26.0,62.0,31.06,19.6
2016,8,7,6,45,307.0,52.0,3.1,26.5,108.5,39.74,27.8
2016,8,7,7,0,416.0,64.0,3.3,27.0,155.0,49.58,36.5
2016,8,7,7,15,479.5,73.0,3.3,27.5,207.0,54.62,40.88
2016,8,7,7,30,543.0,82.0,3.3,28.0,259.0,59.45,44.89
2016,8,7,7,45,597.5,86.0,3.35,29.0,314.5,60.16,45.17
2016,8,7,8,0,652.0,90.0,3.4,30.0,370.0,60.94,45.46
2016,8,7,8,15,683.0,95.0,3.3,30.5,423.5,79.04,46.54
2016,8,7,8,30,714.0,100.0,3.2,31.0,477.0,132.12,71.39
2016,8,7,8,45,741.5,102.0,3.15,31.5,529.5,191.32,112.54
2016,8,7,9,0,769.0,104.0,3.1,32.0,582.0,247.78,156.97
2016,8,7,9,15,786.0,107.0,2.95,32.5,629.0,304.86,204.08
2016,8,7,9,30,803.0,110.0,2.8,33.0,676.0,363.16,251.95
2016,8,7,9,45,817.5,111.5,2.7,34.0,719.0,420.18,297.28
2016,8,7,10,0,832.0,113.0,2.6,35.0,762.0,480.72,343.35
2016,8,7,10,15,841.5,115.0,2.55,35.0,798.5,535.12,385.03
2016,8,7,10,30,851.0,117.0,2.5,35.0,835.0,588.73,424.84
2016,8,7,10,45,859.0,118.0,2.45,35.5,865.0,639.55,460.59
2016,8,7,11,0,867.0,119.0,2.4,36.0,895.0,688.96,494.15
2016,8,7,11,15,872.0,120.0,2.45,36.5,917.0,734.57,524.68
2016,8,7,11,30,877.0,121.0,2.5,37.0,939.0,778.06,551.76
2016,8,7,11,45,881.5,120.5,2.55,37.5,954.0,817.56,575.64
2016,8,7,12,0,886.0,120.0,2.6,38.0,969.0,854.53,597.7
2016,8,7,12,15,887.0,120.0,2.65,38.0,975.0,886.25,617.56
2016,8,7,12,30,888.0,120.0,2.7,38.0,981.0,914.97,635.56
2016,8,7,12,45,888.0,120.0,2.8,38.0,979.0,939.66,651.45
2016,8,7,13,0,888.0,120.0,2.9,38.0,977.0,961.08,665.4
2016,8,7,13,15,885.5,119.5,2.95,38.0,966.5,976.2,675.19
2016,8,7,13,30,883.0,119.0,3.0,38.0,956.0,987.7,682.89
2016,8,7,13,45,879.5,117.5,3.1,38.5,938.0,993.53,686.18
2016,8,7,14,0,876.0,116.0,3.2,39.0,920.0,995.59,687.29
2016,8,7,14,15,870.0,115.0,3.2,38.5,894.0,991.91,687.18
2016,8,7,14,30,864.0,114.0,3.2,38.0,868.0,984.52,684.92
2016,8,7,14,45,847.5,117.0,3.25,38.0,833.0,967.39,675.63
2016,8,7,15,0,831.0,120.0,3.3,38.0,798.0,947.04,664.43
2016,8,7,15,15,820.0,117.5,3.3,38.0,759.0,923.1,650.67
2016,8,7,15,30,809.0,115.0,3.3,38.0,720.0,905.44,640.98
2016,8,7,15,45,793.5,112.5,3.3,38.0,675.0,871.09,620.53
2016,8,7,16,0,778.0,110.0,3.3,38.0,630.0,834.28,598.45
2016,8,7,16,15,759.0,106.5,3.3,37.5,581.0,791.12,573.17
2016,8,7,16,30,740.0,103.0,3.3,37.0,532.0,746.25,546.33
2016,8,7,16,45,713.0,98.5,3.3,37.0,479.5,695.6,513.91
2016,8,7,17,0,686.0,94.0,3.3,37.0,427.0,641.54,478.53
2016,8,7,17,15,650.5,88.5,3.2,36.5,373.5,580.31,437.09
2016,8,7,17,30,615.0,83.0,3.1,36.0,320.0,520.25,394.61
2016,8,7,17,45,563.5,76.5,3.05,35.5,266.0,450.87,343.77
2016,8,7,18,0,512.0,70.0,3.0,35.0,212.0,385.08,293.65
2016,8,7,18,15,437.5,60.0,2.7,34.0,162.0,307.96,233.31
2016,8,7,18,30,363.0,50.0,2.4,33.0,112.0,238.0,176.56
2016,8,7,18,45,248.5,36.0,2.1,32.5,71.0,154.74,108.34
2016,8,7,19,0,134.0,22.0,1.8,32.0,30.0,80.88,25.96
2016,8,7,19,15,67.0,11.0,1.85,31.5,15.0,28.0,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,72.5,20.5,2.7,25.5,28.5,16.72,0.0
2016,8,8,6,30,145.0,41.0,2.8,26.0,57.0,32.59,20.76
2016,8,8,6,45,248.5,56.0,2.95,26.5,102.5,42.68,30.24
2016,8,8,7,0,352.0,71.0,3.1,27.0,148.0,53.23,39.58
2016,8,8,7,15,417.5,82.5,3.1,27.5,199.5,60.68,46.01
2016,8,8,7,30,483.0,94.0,3.1,28.0,251.0,67.83,51.95
2016,8,8,7,45,542.5,99.0,3.1,28.5,306.0,69.98,53.52
2016,8,8,8,0,602.0,104.0,3.1,29.0,361.0,70.95,54.03
2016,8,8,8,15,635.0,110.0,3.05,29.5,414.5,88.64,55.02
2016,8,8,8,30,668.0,116.0,3.0,30.0,468.0,139.81,79.39
2016,8,8,8,45,697.5,118.5,2.95,31.0,520.0,191.89,114.99
2016,8,8,9,0,727.0,121.0,2.9,32.0,572.0,247.29,158.08
2016,8,8,9,15,745.5,125.0,2.85,32.5,619.0,308.54,207.9
2016,8,8,9,30,764.0,129.0,2.8,33.0,666.0,365.92,254.72
2016,8,8,9,45,778.5,131.5,2.8,33.5,708.5,421.69,299.55
2016,8,8,10,0,793.0,134.0,2.8,34.0,751.0,477.93,343.38
2016,8,8,10,15,803.5,136.0,2.8,34.5,787.5,531.89,384.18
2016,8,8,10,30,814.0,138.0,2.8,35.0,824.0,585.32,423.23
2016,8,8,10,45,822.0,140.0,2.8,35.5,853.5,636.44,459.4
2016,8,8,11,0,830.0,142.0,2.8,36.0,883.0,684.3,492.3
2016,8,8,11,15,835.0,143.5,2.85,36.5,905.5,728.9,522.3
2016,8,8,11,30,840.0,145.0,2.9,37.0,928.0,771.49,549.72
2016,8,8,11,45,848.0,142.5,2.95,37.5,943.5,810.94,573.8
2016,8,8,12,0,856.0,140.0,3.0,38.0,959.0,848.19,596.23
2016,8,8,12,15,857.0,140.0,3.0,38.0,965.0,879.18,615.49
2016,8,8,12,30,858.0,140.0,3.0,38.0,971.0,907.3,632.92
2016,8,8,12,45,855.0,141.5,3.05,38.0,968.5,930.09,647.35
2016,8,8,13,0,852.0,143.0,3.1,38.0,966.0,949.64,659.85
2016,8,8,13,15,849.5,142.5,3.1,38.0,955.5,964.48,669.16
2016,8,8,13,30,847.0,142.0,3.1,38.0,945.0,975.83,676.44
2016,8,8,13,45,839.5,143.0,3.1,38.0,925.5,980.14,679.48
2016,8,8,14,0,832.0,144.0,3.1,38.0,906.0,980.84,680.47
2016,8,8,14,15,825.0,142.5,3.1,38.0,880.0,976.0,678.18
2016,8,8,14,30,818.0,141.0,3.1,38.0,854.0,979.01,680.95
2016,8,8,14,45,805.5,141.0,3.1,38.0,820.5,963.16,672.04
2016,8,8,15,0,793.0,141.0,3.1,38.0,787.0,944.01,661.27
2016,8,8,15,15,780.5,138.0,3.1,37.5,747.5,918.47,647.9
2016,8,8,15,30,768.0,135.0,3.1,37.0,708.0,889.98,632.6
2016,8,8,15,45,749.5,132.5,3.15,37.0,663.0,853.79,611.19
2016,8,8,16,0,731.0,130.0,3.2,37.0,618.0,819.89,591.15
2016,8,8,16,15,710.0,126.0,3.15,36.5,569.0,775.8,564.77
2016,8,8,16,30,689.0,122.0,3.1,36.0,520.0,730.29,537.05
2016,8,8,16,45,659.5,116.5,3.1,36.0,468.0,675.25,501.39
2016,8,8,17,0,630.0,111.0,3.1,36.0,416.0,620.13,464.53
2016,8,8,17,15,591.5,104.5,3.0,35.5,362.5,557.83,421.52
2016,8,8,17,30,553.0,98.0,2.9,35.0,309.0,497.01,378.24
2016,8,8,17,45,501.0,88.5,2.8,34.5,256.0,426.64,326.35
2016,8,8,18,0,449.0,79.0,2.7,34.0,203.0,355.8,272.32
2016,8,8,18,15,371.5,67.5,2.5,33.5,154.0,280.05,212.45
2016,8,8,18,30,294.0,56.0,2.3,33.0,105.0,212.46,157.37
2016,8,8,18,45,189.0,39.0,2.15,32.5,66.0,136.29,94.87
2016,8,8,19,0,84.0,22.0,2.0,32.0,27.0,58.69,12.46
2016,8,8,19,15,42.0,11.0,2.1,32.0,13.5,21.27,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,101.0,19.0,2.85,25.5,29.5,14.95,0.0
2016,8,9,6,30,202.0,38.0,3.0,26.0,59.0,29.55,18.22
2016,8,9,6,45,308.5,50.0,3.2,26.5,105.5,38.28,26.53
2016,8,9,7,0,415.0,62.0,3.4,27.0,152.0,48.01,35.15
2016,8,9,7,15,479.5,71.0,3.4,27.5,204.0,53.12,39.61
2016,8,9,7,30,544.0,80.0,3.4,28.0,256.0,58.03,43.69
2016,8,9,7,45,598.0,84.5,3.4,28.5,311.5,59.18,44.46
2016,8,9,8,0,652.0,89.0,3.4,29.0,367.0,60.37,45.2
2016,8,9,8,15,683.5,94.0,3.35,29.5,421.0,78.99,46.48
2016,8,9,8,30,715.0,99.0,3.3,30.0,475.0,132.31,71.73
2016,8,9,8,45,744.0,100.5,3.25,31.0,527.5,191.5,112.88
2016,8,9,9,0,773.0,102.0,3.2,32.0,580.0,248.21,157.32
2016,8,9,9,15,789.5,105.0,3.15,32.5,627.5,305.54,204.81
2016,8,9,9,30,806.0,108.0,3.1,33.0,675.0,364.02,253.05
2016,8,9,9,45,822.0,109.0,3.05,33.5,718.0,425.52,302.38
2016,8,9,10,0,838.0,110.0,3.0,34.0,761.0,482.75,347.19
2016,8,9,10,15,847.5,112.0,2.95,34.5,797.5,537.58,388.8
2016,8,9,10,30,857.0,114.0,2.9,35.0,834.0,591.61,428.34
2016,8,9,10,45,866.0,114.5,2.9,35.5,864.5,643.03,464.91
2016,8,9,11,0,875.0,115.0,2.9,36.0,895.0,693.1,499.41
2016,8,9,11,15,880.0,116.0,2.95,36.0,917.5,739.14,531.53
2016,8,9,11,30,885.0,117.0,3.0,36.0,940.0,783.03,560.05
2016,8,9,11,45,893.5,113.5,3.1,36.5,956.0,823.42,585.06
2016,8,9,12,0,902.0,110.0,3.2,37.0,972.0,861.47,608.34
2016,8,9,12,15,903.0,110.5,3.3,37.0,978.5,894.09,629.32
2016,8,9,12,30,904.0,111.0,3.4,37.0,985.0,923.64,648.36
2016,8,9,12,45,904.5,110.0,3.5,37.5,983.0,948.14,662.87
2016,8,9,13,0,905.0,109.0,3.6,38.0,981.0,969.26,675.29
2016,8,9,13,15,903.0,108.5,3.65,38.0,970.5,984.93,685.48
2016,8,9,13,30,901.0,108.0,3.7,38.0,960.0,996.92,693.52
2016,8,9,13,45,897.5,107.0,3.8,38.5,941.5,1003.16,696.97
2016,8,9,14,0,894.0,106.0,3.9,39.0,923.0,1005.57,698.18
2016,8,9,14,15,662.5,231.0,3.95,38.5,827.5,925.82,650.33
2016,8,9,14,30,431.0,356.0,4.0,38.0,732.0,819.95,578.44
2016,8,9,14,45,459.5,317.5,4.05,38.0,704.0,809.11,574.39
2016,8,9,15,0,488.0,279.0,4.1,38.0,676.0,794.37,567.27
2016,8,9,15,15,667.5,188.0,4.1,38.0,701.0,871.15,622.57
2016,8,9,15,30,847.0,97.0,4.1,38.0,726.0,913.62,651.11
2016,8,9,15,45,833.0,94.5,4.15,38.0,681.0,879.77,630.61
2016,8,9,16,0,819.0,92.0,4.2,38.0,636.0,843.32,608.73
2016,8,9,16,15,801.0,89.0,4.15,37.5,586.5,808.04,588.28
2016,8,9,16,30,783.0,86.0,4.1,37.0,537.0,763.02,560.94
2016,8,9,16,45,757.5,83.0,4.1,36.5,484.0,710.52,528.15
2016,8,9,17,0,732.0,80.0,4.1,36.0,431.0,657.38,494.16
2016,8,9,17,15,698.5,75.5,4.0,35.5,376.5,596.55,453.49
2016,8,9,17,30,665.0,71.0,3.9,35.0,322.0,539.0,412.31
2016,8,9,17,45,614.0,65.5,3.8,35.0,267.5,468.71,359.38
2016,8,9,18,0,563.0,60.0,3.7,35.0,213.0,401.97,307.33
2016,8,9,18,15,488.0,51.5,3.35,34.0,162.0,323.71,245.58
2016,8,9,18,30,413.0,43.0,3.0,33.0,111.0,252.76,187.4
2016,8,9,18,45,290.0,31.0,2.65,32.5,70.0,167.54,116.42
2016,8,9,19,0,167.0,19.0,2.3,32.0,29.0,88.18,11.51
2016,8,9,19,15,83.5,9.5,2.25,31.5,14.5,31.02,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,18.5,2.5,25.5,29.0,14.57,0.0
2016,8,10,6,30,197.0,37.0,2.7,26.0,58.0,28.78,17.52
2016,8,10,6,45,298.5,50.5,2.9,26.5,104.0,38.66,26.83
2016,8,10,7,0,400.0,64.0,3.1,27.0,150.0,48.24,35.34
2016,8,10,7,15,465.0,74.0,3.15,27.5,202.0,55.69,41.78
2016,8,10,7,30,530.0,84.0,3.2,28.0,254.0,61.29,46.44
2016,8,10,7,45,583.5,88.5,3.3,28.5,309.0,62.23,47.03
2016,8,10,8,0,637.0,93.0,3.4,29.0,364.0,63.24,47.6
2016,8,10,8,15,668.5,98.5,3.4,29.5,417.5,82.08,49.04
2016,8,10,8,30,700.0,104.0,3.4,30.0,471.0,134.95,74.33
2016,8,10,8,45,727.5,106.5,3.45,30.5,523.0,194.16,115.9
