Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,9,0,755.0,109.0,3.5,31.0,575.0,250.41,160.45
2016,8,10,9,15,772.0,112.5,3.45,31.5,622.0,307.3,207.71
2016,8,10,9,30,789.0,116.0,3.4,32.0,669.0,365.45,255.81
2016,8,10,9,45,804.0,117.5,3.35,32.5,712.0,422.12,301.87
2016,8,10,10,0,819.0,119.0,3.3,33.0,755.0,479.24,346.85
2016,8,10,10,15,829.0,121.0,3.25,33.5,791.0,536.25,390.2
2016,8,10,10,30,839.0,123.0,3.2,34.0,827.0,589.73,429.6
2016,8,10,10,45,847.5,124.0,3.2,35.0,857.0,640.49,465.01
2016,8,10,11,0,856.0,125.0,3.2,36.0,887.0,689.89,498.23
2016,8,10,11,15,860.5,126.0,3.2,36.0,909.5,734.84,529.53
2016,8,10,11,30,865.0,127.0,3.2,36.0,932.0,777.64,557.54
2016,8,10,11,45,869.5,127.0,3.2,36.5,946.5,817.28,581.65
2016,8,10,12,0,874.0,127.0,3.2,37.0,961.0,854.42,603.89
2016,8,10,12,15,875.0,127.0,3.25,37.0,967.0,885.89,623.88
2016,8,10,12,30,876.0,127.0,3.3,37.0,973.0,914.39,641.99
2016,8,10,12,45,875.5,127.0,3.4,37.5,971.0,938.41,656.24
2016,8,10,13,0,875.0,127.0,3.5,38.0,969.0,959.16,668.45
2016,8,10,13,15,873.0,126.5,3.55,38.0,958.5,974.58,678.5
2016,8,10,13,30,871.0,126.0,3.6,38.0,948.0,986.42,686.46
2016,8,10,13,45,867.5,124.5,3.65,38.5,929.5,992.15,689.3
2016,8,10,14,0,864.0,123.0,3.7,39.0,911.0,994.15,689.97
2016,8,10,14,15,857.5,121.5,3.7,39.0,885.0,989.42,687.74
2016,8,10,14,30,851.0,120.0,3.7,39.0,859.0,981.0,683.39
2016,8,10,14,45,843.0,118.0,3.75,39.0,826.0,966.98,675.96
2016,8,10,15,0,835.0,116.0,3.8,39.0,793.0,949.48,666.44
2016,8,10,15,15,824.0,113.5,3.8,38.5,753.5,925.23,653.8
2016,8,10,15,30,813.0,111.0,3.8,38.0,714.0,907.14,645.13
2016,8,10,15,45,798.5,108.0,3.85,38.0,669.5,872.81,624.78
2016,8,10,16,0,784.0,105.0,3.9,38.0,625.0,835.95,602.7
2016,8,10,16,15,618.5,153.0,3.9,37.5,543.0,728.86,533.95
2016,8,10,16,30,453.0,201.0,3.9,37.0,461.0,617.16,456.62
2016,8,10,16,45,435.5,182.5,3.9,37.0,412.5,566.44,422.63
2016,8,10,17,0,418.0,164.0,3.9,37.0,364.0,515.4,387.37
2016,8,10,17,15,405.0,143.5,3.8,36.5,317.0,465.23,352.59
2016,8,10,17,30,392.0,123.0,3.7,36.0,270.0,414.81,316.53
2016,8,10,17,45,362.0,105.5,3.65,35.5,223.5,357.53,273.89
2016,8,10,18,0,332.0,88.0,3.6,35.0,177.0,302.32,231.3
2016,8,10,18,15,281.0,70.5,3.35,34.5,134.0,239.06,180.86
2016,8,10,18,30,230.0,53.0,3.1,34.0,91.0,180.96,133.2
2016,8,10,18,45,144.5,36.0,2.9,33.5,56.5,107.43,72.86
2016,8,10,19,0,59.0,19.0,2.7,33.0,22.0,45.95,0.0
2016,8,10,19,15,29.5,9.5,2.75,32.5,11.0,16.54,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,12.5,17.0,2.9,26.5,18.5,14.79,0.0
2016,8,11,6,30,25.0,34.0,3.0,27.0,37.0,28.83,17.37
2016,8,11,6,45,60.0,56.0,3.2,27.5,67.5,45.09,32.03
2016,8,11,7,0,95.0,78.0,3.4,28.0,98.0,61.63,46.42
2016,8,11,7,15,114.5,101.0,3.45,28.5,132.5,78.33,60.63
2016,8,11,7,30,134.0,124.0,3.5,29.0,167.0,94.55,74.1
2016,8,11,7,45,286.0,129.5,3.55,29.5,244.0,94.91,74.07
2016,8,11,8,0,438.0,135.0,3.6,30.0,321.0,92.21,71.44
2016,8,11,8,15,579.0,114.0,3.55,30.5,395.5,90.96,57.16
2016,8,11,8,30,720.0,93.0,3.5,31.0,470.0,134.7,73.03
2016,8,11,8,45,569.5,162.0,3.45,32.0,479.5,206.47,131.06
2016,8,11,9,0,419.0,231.0,3.4,33.0,489.0,263.42,180.75
2016,8,11,9,15,423.5,250.5,3.3,33.5,529.0,310.28,217.46
2016,8,11,9,30,428.0,270.0,3.2,34.0,569.0,357.62,254.22
2016,8,11,9,45,628.5,190.0,3.1,34.5,661.0,406.97,290.0
2016,8,11,10,0,829.0,110.0,3.0,35.0,753.0,480.36,344.47
2016,8,11,10,15,627.0,225.5,2.95,35.5,725.5,514.94,370.62
2016,8,11,10,30,425.0,341.0,2.9,36.0,698.0,531.89,381.53
2016,8,11,10,45,642.5,230.0,2.85,36.5,791.0,603.56,433.63
2016,8,11,11,0,860.0,119.0,2.8,37.0,884.0,688.65,494.25
2016,8,11,11,15,864.5,120.0,2.85,37.0,906.0,733.77,525.35
2016,8,11,11,30,869.0,121.0,2.9,37.0,928.0,776.73,553.22
2016,8,11,11,45,647.5,267.0,2.95,37.5,873.5,773.97,546.83
2016,8,11,12,0,426.0,413.0,3.0,38.0,819.0,747.75,523.41
2016,8,11,12,15,644.0,273.5,3.1,38.0,892.0,832.99,585.33
2016,8,11,12,30,862.0,134.0,3.2,38.0,965.0,909.4,635.98
2016,8,11,12,45,662.0,277.5,3.3,38.5,915.0,900.15,627.48
2016,8,11,13,0,462.0,421.0,3.4,39.0,865.0,865.19,598.71
2016,8,11,13,15,653.5,280.5,3.5,39.0,901.0,931.62,647.94
2016,8,11,13,30,845.0,140.0,3.6,39.0,937.0,975.63,677.22
2016,8,11,13,45,835.0,142.5,3.7,39.0,917.0,978.74,679.94
2016,8,11,14,0,825.0,145.0,3.8,39.0,897.0,978.26,680.81
2016,8,11,14,15,818.5,143.5,3.85,38.5,871.0,985.46,687.81
2016,8,11,14,30,812.0,142.0,3.9,38.0,845.0,977.33,685.25
2016,8,11,14,45,800.0,141.0,3.95,38.0,811.5,960.76,676.11
2016,8,11,15,0,788.0,140.0,4.0,38.0,778.0,940.88,664.98
2016,8,11,15,15,616.0,205.5,4.0,38.0,688.5,841.97,602.26
2016,8,11,15,30,444.0,271.0,4.0,38.0,599.0,732.94,527.39
2016,8,11,15,45,420.0,266.0,4.0,38.0,561.0,696.57,504.21
2016,8,11,16,0,396.0,261.0,4.0,38.0,523.0,644.5,469.96
2016,8,11,16,15,544.0,189.0,3.95,37.5,518.0,697.64,512.49
2016,8,11,16,30,692.0,117.0,3.9,37.0,513.0,728.58,537.53
2016,8,11,16,45,669.0,110.0,3.85,37.0,461.5,676.58,503.1
2016,8,11,17,0,646.0,103.0,3.8,37.0,410.0,624.0,468.07
2016,8,11,17,15,608.0,96.5,3.65,36.5,356.5,561.21,424.44
2016,8,11,17,30,570.0,90.0,3.5,36.0,303.0,499.9,380.54
2016,8,11,17,45,519.5,81.0,3.4,35.5,250.5,430.09,328.86
2016,8,11,18,0,469.0,72.0,3.3,35.0,198.0,363.91,277.97
2016,8,11,18,15,390.5,61.0,2.95,34.5,148.5,282.14,213.25
2016,8,11,18,30,312.0,50.0,2.6,34.0,99.0,213.67,157.14
2016,8,11,18,45,199.5,34.0,2.3,33.5,61.0,134.81,91.6
2016,8,11,19,0,87.0,18.0,2.0,33.0,23.0,58.52,0.0
2016,8,11,19,15,43.5,9.0,2.05,33.0,11.5,19.82,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,66.5,19.0,3.05,25.5,26.0,15.49,0.0
2016,8,12,6,30,133.0,38.0,3.2,26.0,52.0,30.29,18.51
2016,8,12,6,45,236.5,54.0,3.35,26.5,96.5,41.26,28.95
2016,8,12,7,0,340.0,70.0,3.5,27.0,141.0,52.61,39.0
2016,8,12,7,15,408.0,81.0,3.55,27.5,192.0,59.72,45.18
2016,8,12,7,30,476.0,92.0,3.6,28.0,243.0,66.56,50.89
2016,8,12,7,45,533.5,97.5,3.65,29.0,298.0,69.16,52.74
2016,8,12,8,0,591.0,103.0,3.7,30.0,353.0,70.51,53.46
2016,8,12,8,15,625.0,109.5,3.65,30.5,406.0,89.5,55.12
2016,8,12,8,30,659.0,116.0,3.6,31.0,459.0,140.83,80.07
2016,8,12,8,45,688.5,119.0,3.6,32.0,511.0,193.04,115.99
2016,8,12,9,0,718.0,122.0,3.6,33.0,563.0,248.59,159.27
2016,8,12,9,15,736.5,125.5,3.4,33.5,610.0,309.18,208.53
2016,8,12,9,30,755.0,129.0,3.2,34.0,657.0,365.93,254.71
2016,8,12,9,45,768.5,132.5,3.05,35.0,699.0,421.88,298.78
2016,8,12,10,0,782.0,136.0,2.9,36.0,741.0,478.2,341.44
2016,8,12,10,15,792.5,138.5,2.7,36.5,777.0,532.24,381.42
2016,8,12,10,30,803.0,141.0,2.5,37.0,813.0,585.79,419.43
2016,8,12,10,45,808.0,144.5,2.35,37.5,842.0,636.02,453.8
2016,8,12,11,0,813.0,148.0,2.2,38.0,871.0,684.76,485.82
2016,8,12,11,15,818.5,149.5,2.15,38.0,893.0,730.39,516.34
2016,8,12,11,30,824.0,151.0,2.1,38.0,915.0,774.12,544.59
2016,8,12,11,45,802.0,169.5,2.05,38.5,923.0,809.06,564.59
2016,8,12,12,0,780.0,188.0,2.0,39.0,931.0,839.9,581.79
2016,8,12,12,15,781.5,188.5,2.05,39.0,937.0,871.06,601.15
2016,8,12,12,30,783.0,189.0,2.1,39.0,943.0,899.56,618.83
2016,8,12,12,45,777.5,192.0,2.15,39.5,939.5,921.06,630.91
2016,8,12,13,0,772.0,195.0,2.2,40.0,936.0,939.34,641.09
2016,8,12,13,15,769.0,194.5,2.2,40.0,925.5,953.39,649.69
2016,8,12,13,30,766.0,194.0,2.2,40.0,915.0,964.07,656.36
2016,8,12,13,45,758.0,194.0,2.25,40.0,895.5,966.83,658.88
2016,8,12,14,0,750.0,194.0,2.3,40.0,876.0,966.07,659.45
2016,8,12,14,15,742.0,192.0,2.25,39.5,850.5,967.78,662.14
2016,8,12,14,30,734.0,190.0,2.2,39.0,825.0,958.25,658.08
2016,8,12,14,45,707.5,196.5,2.2,39.0,788.5,936.26,645.67
2016,8,12,15,0,681.0,203.0,2.2,39.0,752.0,911.43,631.64
2016,8,12,15,15,666.5,198.5,2.15,39.0,713.5,883.99,615.56
2016,8,12,15,30,652.0,194.0,2.1,39.0,675.0,853.98,597.88
2016,8,12,15,45,635.5,187.0,2.1,39.0,631.0,817.12,576.2
2016,8,12,16,0,619.0,180.0,2.1,39.0,587.0,778.25,553.04
2016,8,12,16,15,594.5,173.0,2.05,38.5,538.5,730.73,524.26
2016,8,12,16,30,570.0,166.0,2.0,38.0,490.0,675.96,490.24
2016,8,12,16,45,537.5,157.5,1.95,38.0,439.0,619.82,453.29
2016,8,12,17,0,505.0,149.0,1.9,38.0,388.0,564.35,415.95
2016,8,12,17,15,463.0,138.0,1.8,37.5,335.5,500.45,372.3
2016,8,12,17,30,421.0,127.0,1.7,37.0,283.0,438.96,329.02
2016,8,12,17,45,367.0,113.0,1.6,36.5,232.0,369.69,278.53
2016,8,12,18,0,313.0,99.0,1.5,36.0,181.0,305.03,229.73
2016,8,12,18,15,241.5,80.0,1.35,35.0,134.5,222.33,166.18
2016,8,12,18,30,170.0,61.0,1.2,34.0,88.0,157.31,114.47
2016,8,12,18,45,85.0,38.5,1.05,33.5,52.0,89.95,59.37
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,14.58,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,7.28,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.0,17.5,1.45,26.0,19.5,14.75,0.0
2016,8,13,6,30,40.0,35.0,1.4,26.0,39.0,28.77,17.2
2016,8,13,6,45,120.0,60.0,1.35,26.0,82.5,46.61,33.48
2016,8,13,7,0,200.0,85.0,1.3,26.0,126.0,64.71,49.37
2016,8,13,7,15,140.0,103.5,1.3,26.0,137.0,79.92,62.54
2016,8,13,7,30,80.0,122.0,1.3,26.0,148.0,96.4,76.45
2016,8,13,7,45,77.0,146.0,1.3,26.0,174.5,113.67,90.72
2016,8,13,8,0,74.0,170.0,1.3,26.0,201.0,130.52,104.36
2016,8,13,8,15,119.0,197.5,1.25,26.0,256.0,147.26,110.36
2016,8,13,8,30,164.0,225.0,1.2,26.0,311.0,182.73,133.17
2016,8,13,8,45,148.0,251.0,1.15,26.5,334.5,213.74,156.15
2016,8,13,9,0,132.0,277.0,1.1,27.0,358.0,243.11,178.64
2016,8,13,9,15,196.0,296.5,1.05,27.0,428.0,289.19,211.52
2016,8,13,9,30,260.0,316.0,1.0,27.0,498.0,338.46,247.26
2016,8,13,9,45,289.5,331.5,0.95,27.5,545.5,383.61,280.08
2016,8,13,10,0,319.0,347.0,0.9,28.0,593.0,431.99,314.64
2016,8,13,10,15,297.0,372.0,0.9,28.0,610.0,464.06,337.87
2016,8,13,10,30,275.0,397.0,0.9,28.0,627.0,493.7,358.76
2016,8,13,10,45,293.5,408.0,0.95,28.5,661.5,534.99,387.1
2016,8,13,11,0,312.0,419.0,1.0,29.0,696.0,577.63,415.78
2016,8,13,11,15,268.0,442.0,1.05,29.0,684.5,586.52,421.18
2016,8,13,11,30,224.0,465.0,1.1,29.0,673.0,589.06,422.34
2016,8,13,11,45,227.5,472.5,1.15,29.0,686.5,613.6,439.17
2016,8,13,12,0,231.0,480.0,1.2,29.0,700.0,637.78,455.47
2016,8,13,12,15,187.0,486.0,1.2,29.0,665.0,618.57,441.51
2016,8,13,12,30,143.0,492.0,1.2,29.0,630.0,595.95,425.48
2016,8,13,12,45,185.5,488.5,1.25,29.0,667.0,641.75,457.78
2016,8,13,13,0,228.0,485.0,1.3,29.0,704.0,688.46,489.86
2016,8,13,13,15,127.0,423.5,1.3,29.0,545.0,539.2,388.14
2016,8,13,13,30,26.0,362.0,1.3,29.0,386.0,371.02,269.9
2016,8,13,13,45,67.5,406.0,1.3,29.0,468.0,458.96,334.09
2016,8,13,14,0,109.0,450.0,1.3,29.0,550.0,548.86,396.62
2016,8,13,14,15,64.0,376.0,1.3,28.5,435.0,430.56,314.51
2016,8,13,14,30,19.0,302.0,1.3,28.0,320.0,297.56,219.77
2016,8,13,14,45,220.0,314.0,1.3,28.0,492.5,556.13,410.96
2016,8,13,15,0,421.0,326.0,1.3,28.0,665.0,780.85,564.47
2016,8,13,15,15,367.0,326.5,1.3,28.0,611.0,710.61,515.99
2016,8,13,15,30,313.0,327.0,1.3,28.0,557.0,655.76,479.66
2016,8,13,15,45,180.5,300.0,1.3,28.0,430.5,483.24,359.39
2016,8,13,16,0,48.0,273.0,1.3,28.0,304.0,317.37,238.04
2016,8,13,16,15,28.0,227.5,1.3,27.5,245.5,251.19,190.19
2016,8,13,16,30,8.0,182.0,1.3,27.0,187.0,175.61,133.12
2016,8,13,16,45,37.5,187.0,1.3,27.0,205.5,217.02,166.75
2016,8,13,17,0,67.0,192.0,1.3,27.0,224.0,246.74,190.75
2016,8,13,17,15,61.5,167.5,1.25,26.5,194.0,215.4,167.23
2016,8,13,17,30,56.0,143.0,1.2,26.0,164.0,184.25,143.54
2016,8,13,17,45,46.5,119.5,1.15,26.0,134.5,152.12,118.14
2016,8,13,18,0,37.0,96.0,1.1,26.0,105.0,120.64,92.71
2016,8,13,18,15,21.5,73.0,1.05,26.0,78.0,87.42,65.33
2016,8,13,18,30,6.0,50.0,1.0,26.0,51.0,51.02,35.24
2016,8,13,18,45,3.0,30.0,1.0,26.0,30.5,29.74,16.72
2016,8,13,19,0,0.0,10.0,1.0,26.0,10.0,9.1,0.0
2016,8,13,19,15,0.0,5.0,0.95,26.0,5.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,9.5,4.6,24.0,9.5,8.35,0.0
2016,8,14,6,30,0.0,19.0,4.7,24.0,19.0,16.73,7.65
2016,8,14,6,45,0.0,36.5,4.85,24.0,36.5,32.11,21.5
2016,8,14,7,0,0.0,54.0,5.0,24.0,54.0,46.88,34.59
2016,8,14,7,15,0.0,74.5,5.15,24.0,74.5,63.79,49.36
2016,8,14,7,30,0.0,95.0,5.3,24.0,95.0,80.51,63.73
2016,8,14,7,45,0.0,54.5,5.45,24.5,54.5,48.11,35.77
2016,8,14,8,0,0.0,14.0,5.6,25.0,14.0,12.32,4.93
2016,8,14,8,15,0.0,80.5,5.75,25.0,80.5,71.24,52.52
2016,8,14,8,30,0.0,147.0,5.9,25.0,147.0,125.28,95.73
2016,8,14,8,45,16.5,193.0,6.05,25.5,203.0,165.04,125.97
2016,8,14,9,0,33.0,239.0,6.2,26.0,259.0,200.48,152.48
2016,8,14,9,15,369.5,193.0,6.15,26.0,449.0,253.82,184.29
2016,8,14,9,30,706.0,147.0,6.1,26.0,639.0,360.84,262.88
2016,8,14,9,45,384.5,246.0,6.1,26.0,516.5,354.56,266.48
2016,8,14,10,0,63.0,345.0,6.1,26.0,394.0,318.31,241.77
2016,8,14,10,15,36.0,277.5,5.95,26.0,306.0,257.1,195.17
2016,8,14,10,30,9.0,210.0,5.8,26.0,218.0,189.71,143.14
2016,8,14,10,45,11.5,235.5,5.7,26.0,245.5,214.45,162.05
2016,8,14,11,0,14.0,261.0,5.6,26.0,273.0,239.66,181.12
2016,8,14,11,15,17.0,293.5,5.45,26.0,309.0,271.86,205.35
2016,8,14,11,30,20.0,326.0,5.3,26.0,345.0,304.7,229.84
2016,8,14,11,45,34.5,376.5,5.15,26.0,409.0,368.03,277.11
2016,8,14,12,0,49.0,427.0,5.0,26.0,473.0,430.92,323.31
2016,8,14,12,15,33.0,368.5,4.8,26.0,400.0,367.9,276.23
2016,8,14,12,30,17.0,310.0,4.6,26.0,327.0,294.9,221.55
2016,8,14,12,45,36.0,374.5,4.45,26.5,409.5,383.86,287.53
2016,8,14,13,0,55.0,439.0,4.3,27.0,492.0,468.14,348.19
2016,8,14,13,15,27.5,279.0,4.1,27.0,305.5,289.47,216.8
2016,8,14,13,30,0.0,119.0,3.9,27.0,119.0,106.59,77.57
2016,8,14,13,45,15.0,241.0,3.7,27.0,255.0,233.82,175.58
2016,8,14,14,0,30.0,363.0,3.5,27.0,391.0,381.22,285.07
2016,8,14,14,15,25.0,333.0,3.35,26.5,356.0,347.84,260.71
2016,8,14,14,30,20.0,303.0,3.2,26.0,321.0,299.66,225.69
2016,8,14,14,45,53.5,340.0,3.1,26.0,384.0,387.23,292.18
2016,8,14,15,0,87.0,377.0,3.0,26.0,447.0,461.53,347.42
2016,8,14,15,15,52.5,316.5,3.0,26.0,358.5,364.68,275.96
2016,8,14,15,30,18.0,256.0,3.0,26.0,270.0,254.91,193.48
2016,8,14,15,45,13.5,229.0,3.0,26.0,239.0,224.71,171.08
2016,8,14,16,0,9.0,202.0,3.0,26.0,208.0,194.64,148.31
2016,8,14,16,15,4.5,179.5,3.0,25.5,182.5,169.22,129.17
2016,8,14,16,30,0.0,157.0,3.0,25.0,157.0,144.05,109.94
2016,8,14,16,45,0.0,96.5,3.0,25.0,96.5,85.99,64.08
2016,8,14,17,0,0.0,36.0,3.0,25.0,36.0,31.75,20.36
2016,8,14,17,15,0.0,31.0,2.95,24.5,31.0,27.32,16.88
2016,8,14,17,30,0.0,26.0,2.9,24.0,26.0,22.89,13.33
2016,8,14,17,45,0.0,21.5,2.85,24.0,21.5,18.91,10.06
2016,8,14,18,0,0.0,17.0,2.8,24.0,17.0,14.94,6.75
2016,8,14,18,15,0.0,12.5,2.6,23.5,12.5,10.98,3.41
2016,8,14,18,30,0.0,8.0,2.4,23.0,8.0,7.02,0.05
2016,8,14,18,45,0.0,4.5,2.25,23.0,4.5,3.94,0.0
2016,8,14,19,0,0.0,1.0,2.1,23.0,1.0,0.91,0.0
2016,8,14,19,15,0.0,0.5,2.0,22.5,0.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,7.0,2.45,21.0,7.0,6.37,0.0
2016,8,15,6,30,0.0,14.0,2.5,21.0,14.0,12.3,4.19
2016,8,15,6,45,0.0,25.5,2.6,21.5,25.5,22.45,13.53
2016,8,15,7,0,0.0,37.0,2.7,22.0,37.0,32.62,22.61
2016,8,15,7,15,0.0,51.0,2.75,22.0,51.0,45.02,33.55
2016,8,15,7,30,0.0,65.0,2.8,22.0,65.0,57.29,44.21
2016,8,15,7,45,0.0,65.5,2.85,22.0,65.5,57.89,44.63
2016,8,15,8,0,0.0,66.0,2.9,22.0,66.0,58.33,44.86
2016,8,15,8,15,0.0,56.0,2.9,22.0,56.0,49.47,35.28
2016,8,15,8,30,0.0,46.0,2.9,22.0,46.0,40.63,27.87
2016,8,15,8,45,1.0,106.5,2.95,22.5,107.0,93.77,70.81
2016,8,15,9,0,2.0,167.0,3.0,23.0,168.0,144.21,110.57
2016,8,15,9,15,6.0,191.5,2.9,23.0,196.0,166.44,127.54
2016,8,15,9,30,10.0,216.0,2.8,23.0,224.0,189.39,145.01
2016,8,15,9,45,13.0,237.5,2.75,23.5,248.0,210.18,160.43
2016,8,15,10,0,16.0,259.0,2.7,24.0,272.0,231.51,176.12
2016,8,15,10,15,9.0,204.0,2.6,24.0,212.0,183.46,138.93
2016,8,15,10,30,2.0,149.0,2.5,24.0,152.0,132.86,99.54
2016,8,15,10,45,4.5,162.0,2.45,24.0,167.0,146.15,109.84
2016,8,15,11,0,7.0,175.0,2.4,24.0,182.0,159.77,120.28
2016,8,15,11,15,4.5,159.0,2.3,24.0,163.5,144.48,108.24
2016,8,15,11,30,2.0,143.0,2.2,24.0,145.0,128.8,95.94
2016,8,15,11,45,8.5,210.5,2.15,24.0,218.5,194.52,146.66
2016,8,15,12,0,15.0,278.0,2.1,24.0,292.0,261.42,197.14
2016,8,15,12,15,9.5,213.5,2.05,24.0,222.5,199.61,150.1
2016,8,15,12,30,4.0,149.0,2.0,24.0,153.0,137.02,102.1
2016,8,15,12,45,7.5,180.5,2.0,24.0,188.0,169.09,127.04
2016,8,15,13,0,11.0,212.0,2.0,24.0,223.0,201.59,151.94
2016,8,15,13,15,8.0,186.0,1.95,24.0,194.0,175.33,131.76
2016,8,15,13,30,5.0,160.0,1.9,24.0,165.0,148.85,111.42
2016,8,15,13,45,11.5,232.5,1.9,24.5,243.5,222.47,167.76
2016,8,15,14,0,18.0,305.0,1.9,25.0,322.0,297.98,223.97
2016,8,15,14,15,9.0,210.5,1.9,24.5,219.0,200.11,150.62
2016,8,15,14,30,0.0,116.0,1.9,24.0,116.0,103.77,76.57
2016,8,15,14,45,2.0,139.5,1.9,24.0,141.5,127.3,95.34
2016,8,15,15,0,4.0,163.0,1.9,24.0,167.0,151.15,114.13
2016,8,15,15,15,4.5,173.0,1.9,24.0,177.0,161.18,122.12
2016,8,15,15,30,5.0,183.0,1.9,24.0,187.0,171.44,130.37
2016,8,15,15,45,5.0,182.5,1.95,24.0,186.0,171.36,130.64
2016,8,15,16,0,5.0,182.0,2.0,24.0,185.0,171.44,131.1
2016,8,15,16,15,24.0,203.0,1.95,23.5,217.0,221.57,171.57
2016,8,15,16,30,43.0,224.0,1.9,23.0,249.0,262.31,204.44
2016,8,15,16,45,24.5,188.0,1.9,23.0,201.5,196.81,153.37
2016,8,15,17,0,6.0,152.0,1.9,23.0,154.0,146.54,113.62
2016,8,15,17,15,3.0,132.0,1.85,23.0,133.0,125.39,97.05
2016,8,15,17,30,0.0,112.0,1.8,23.0,112.0,104.47,80.35
2016,8,15,17,45,0.0,91.5,1.75,23.0,91.5,85.04,64.66
2016,8,15,18,0,0.0,71.0,1.7,23.0,71.0,65.48,48.56
2016,8,15,18,15,0.0,52.0,1.65,22.5,52.0,47.35,33.44
2016,8,15,18,30,0.0,33.0,1.6,22.0,33.0,29.11,18.04
2016,8,15,18,45,0.0,19.0,1.55,22.0,19.0,16.73,6.79
2016,8,15,19,0,0.0,5.0,1.5,22.0,5.0,4.55,0.0
2016,8,15,19,15,0.0,2.5,1.55,22.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,10.5,2.55,21.0,10.5,9.55,0.0
2016,8,16,6,30,0.0,21.0,2.6,21.0,21.0,18.5,9.04
2016,8,16,6,45,0.0,40.5,2.65,21.0,40.5,35.17,24.39
2016,8,16,7,0,0.0,60.0,2.7,21.0,60.0,51.37,38.91
2016,8,16,7,15,1.5,82.0,2.75,21.0,82.5,69.27,54.7
2016,8,16,7,30,3.0,104.0,2.8,21.0,105.0,86.97,70.04
2016,8,16,7,45,1.5,101.0,2.85,21.5,101.5,86.25,69.14
2016,8,16,8,0,0.0,98.0,2.9,22.0,98.0,84.9,67.62
2016,8,16,8,15,0.0,123.0,2.85,22.5,123.0,105.25,80.68
2016,8,16,8,30,0.0,148.0,2.8,23.0,148.0,126.03,96.86
2016,8,16,8,45,5.5,174.0,2.8,23.5,177.5,148.72,114.08
2016,8,16,9,0,11.0,200.0,2.8,24.0,207.0,172.39,131.85
2016,8,16,9,15,34.5,249.5,2.7,24.0,273.0,214.72,163.68
2016,8,16,9,30,58.0,299.0,2.6,24.0,339.0,265.78,202.06
2016,8,16,9,45,40.0,289.5,2.55,24.5,318.0,258.65,196.26
2016,8,16,10,0,22.0,280.0,2.5,25.0,297.0,251.73,190.54
2016,8,16,10,15,64.5,341.0,2.35,25.0,394.0,324.06,244.57
2016,8,16,10,30,107.0,402.0,2.2,25.0,491.0,405.7,304.25
2016,8,16,10,45,138.5,422.0,2.1,25.5,541.5,451.84,336.71
2016,8,16,11,0,170.0,442.0,2.0,26.0,592.0,502.63,372.09
2016,8,16,11,15,188.0,437.0,1.9,26.0,607.0,525.32,387.9
2016,8,16,11,30,206.0,432.0,1.8,26.0,622.0,548.68,404.21
2016,8,16,11,45,114.0,387.5,1.7,26.0,493.0,448.16,331.45
2016,8,16,12,0,22.0,343.0,1.6,26.0,364.0,325.98,241.55
2016,8,16,12,15,40.0,393.5,1.55,26.0,431.5,397.94,294.31
2016,8,16,12,30,58.0,444.0,1.5,26.0,499.0,466.57,342.67
2016,8,16,12,45,35.0,339.0,1.5,26.5,372.5,349.62,258.34
2016,8,16,13,0,12.0,234.0,1.5,27.0,246.0,222.76,165.1
2016,8,16,13,15,38.0,336.0,1.55,26.5,372.5,355.44,264.23
2016,8,16,13,30,64.0,438.0,1.6,26.0,499.0,485.41,357.34
2016,8,16,13,45,39.5,360.5,1.7,26.0,398.0,386.38,286.36
2016,8,16,14,0,15.0,283.0,1.8,26.0,297.0,274.14,204.66
2016,8,16,14,15,7.5,185.0,1.85,26.0,192.0,174.85,130.58
2016,8,16,14,30,0.0,87.0,1.9,26.0,87.0,77.43,55.47
2016,8,16,14,45,26.0,218.0,2.0,26.0,238.5,235.25,178.24
2016,8,16,15,0,52.0,349.0,2.1,26.0,390.0,398.01,299.37
2016,8,16,15,15,33.5,297.0,2.2,26.0,323.0,326.22,246.15
2016,8,16,15,30,15.0,245.0,2.3,26.0,256.0,241.45,182.9
2016,8,16,15,45,63.5,270.0,2.4,26.0,311.5,328.0,250.78
2016,8,16,16,0,112.0,295.0,2.5,26.0,367.0,400.55,306.72
2016,8,16,16,15,56.0,216.0,2.5,25.5,252.0,263.6,203.31
2016,8,16,16,30,0.0,137.0,2.5,25.0,137.0,124.54,94.34
2016,8,16,16,45,0.0,132.0,2.55,25.0,132.0,120.44,91.65
2016,8,16,17,0,0.0,127.0,2.6,25.0,127.0,116.55,88.92
2016,8,16,17,15,0.0,110.0,2.45,24.5,110.0,100.7,76.65
2016,8,16,17,30,0.0,93.0,2.3,24.0,93.0,84.82,64.15
2016,8,16,17,45,0.0,76.0,2.2,24.0,76.0,68.91,51.25
2016,8,16,18,0,0.0,59.0,2.1,24.0,59.0,52.93,38.07
2016,8,16,18,15,0.0,43.0,1.95,23.5,43.0,37.95,25.58
2016,8,16,18,30,0.0,27.0,1.8,23.0,27.0,23.79,13.61
2016,8,16,18,45,0.0,15.5,1.7,23.0,15.5,13.63,4.23
2016,8,16,19,0,0.0,4.0,1.6,23.0,4.0,3.64,0.0
2016,8,16,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.5,2.3,23.0,5.5,5.0,0.0
2016,8,17,6,30,0.0,11.0,2.4,23.0,11.0,9.66,1.9
2016,8,17,6,45,0.0,21.0,2.5,23.0,21.0,18.47,10.02
2016,8,17,7,0,0.0,31.0,2.6,23.0,31.0,27.3,17.91
2016,8,17,7,15,0.0,42.5,2.7,23.5,42.5,37.48,26.82
2016,8,17,7,30,0.0,54.0,2.8,24.0,54.0,47.67,35.58
2016,8,17,7,45,0.0,89.0,2.95,24.5,89.0,77.02,60.49
2016,8,17,8,0,0.0,124.0,3.1,25.0,124.0,104.59,83.42
2016,8,17,8,15,62.0,173.0,3.15,25.0,205.0,137.15,104.2
2016,8,17,8,30,124.0,222.0,3.2,25.0,286.0,177.64,131.98
2016,8,17,8,45,148.0,248.0,3.25,25.5,332.0,212.69,157.13
2016,8,17,9,0,172.0,274.0,3.3,26.0,378.0,251.2,185.78
2016,8,17,9,15,243.0,287.5,3.3,26.0,448.5,292.97,216.41
2016,8,17,9,30,314.0,301.0,3.3,26.0,519.0,348.57,258.43
2016,8,17,9,45,315.5,322.5,3.3,26.5,553.5,390.02,290.46
2016,8,17,10,0,317.0,344.0,3.3,27.0,588.0,431.58,321.84
2016,8,17,10,15,287.5,370.5,3.3,27.0,600.0,460.88,344.12
2016,8,17,10,30,258.0,397.0,3.3,27.0,612.0,486.99,363.34
2016,8,17,10,45,180.5,414.0,3.3,27.5,567.5,472.38,351.51
2016,8,17,11,0,103.0,431.0,3.3,28.0,523.0,447.6,331.84
2016,8,17,11,15,119.0,447.5,3.3,28.0,555.5,484.86,358.77
2016,8,17,11,30,135.0,464.0,3.3,28.0,588.0,522.71,385.69
2016,8,17,11,45,165.5,472.5,3.3,28.0,627.5,566.53,417.01
2016,8,17,12,0,196.0,481.0,3.3,28.0,667.0,612.3,449.41
2016,8,17,12,15,206.5,483.0,3.3,28.0,680.0,636.03,465.92
2016,8,17,12,30,217.0,485.0,3.3,28.0,693.0,659.54,482.35
2016,8,17,12,45,240.0,479.0,3.3,28.5,708.5,686.65,500.65
2016,8,17,13,0,263.0,473.0,3.3,29.0,724.0,724.35,525.82
2016,8,17,13,15,134.5,320.0,3.25,29.0,448.5,446.38,331.09
2016,8,17,13,30,6.0,167.0,3.2,29.0,173.0,156.27,114.73
2016,8,17,13,45,25.0,279.5,3.2,29.0,302.5,291.53,217.15
2016,8,17,14,0,44.0,392.0,3.2,29.0,432.0,425.91,315.04
2016,8,17,14,15,183.0,394.0,3.15,28.5,551.5,586.33,433.96
2016,8,17,14,30,322.0,396.0,3.1,28.0,671.0,746.42,548.37
2016,8,17,14,45,282.0,387.5,3.1,28.0,622.0,698.92,514.76
2016,8,17,15,0,242.0,379.0,3.1,28.0,573.0,634.03,470.31
2016,8,17,15,15,153.5,350.0,3.05,28.0,471.0,516.42,386.19
2016,8,17,15,30,65.0,321.0,3.0,28.0,369.0,384.39,289.2
2016,8,17,15,45,32.5,228.5,2.95,28.0,252.5,255.03,193.2
2016,8,17,16,0,0.0,136.0,2.9,28.0,136.0,122.67,91.19
2016,8,17,16,15,0.0,92.5,2.8,27.5,92.5,82.01,59.83
2016,8,17,16,30,0.0,49.0,2.7,27.0,49.0,43.3,29.28
2016,8,17,16,45,0.0,36.5,2.65,27.0,36.5,32.21,20.47
2016,8,17,17,0,0.0,24.0,2.6,27.0,24.0,21.15,11.58
2016,8,17,17,15,0.0,20.5,2.45,26.5,20.5,18.05,9.14
2016,8,17,17,30,0.0,17.0,2.3,26.0,17.0,14.95,6.67
2016,8,17,17,45,0.0,14.0,2.15,25.5,14.0,12.3,4.52
2016,8,17,18,0,0.0,11.0,2.0,25.0,11.0,9.66,2.33
2016,8,17,18,15,0.0,8.0,1.9,24.5,8.0,7.02,0.11
2016,8,17,18,30,0.0,5.0,1.8,24.0,5.0,4.38,0.0
2016,8,17,18,45,0.0,2.5,1.75,24.0,2.5,2.19,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,13.0,1.3,22.0,13.0,11.82,0.0
2016,8,18,6,30,0.0,26.0,1.4,22.0,26.0,22.65,11.96
2016,8,18,6,45,15.5,48.0,1.55,22.5,51.0,40.13,28.36
2016,8,18,7,0,31.0,70.0,1.7,23.0,76.0,57.35,43.65
2016,8,18,7,15,44.0,93.0,1.75,23.0,105.0,74.9,59.03
2016,8,18,7,30,57.0,116.0,1.8,23.0,134.0,92.1,73.81
2016,8,18,7,45,62.0,140.5,1.9,23.5,163.5,109.82,88.53
2016,8,18,8,0,67.0,165.0,2.0,24.0,193.0,127.11,102.57
2016,8,18,8,15,83.5,192.0,2.05,24.0,232.0,149.63,113.94
2016,8,18,8,30,100.0,219.0,2.1,24.0,271.0,179.62,134.74
2016,8,18,8,45,55.5,209.0,2.2,24.5,238.5,177.17,133.63
2016,8,18,9,0,11.0,199.0,2.3,25.0,206.0,171.65,130.59
2016,8,18,9,15,53.5,257.0,2.3,25.0,294.0,226.01,171.07
2016,8,18,9,30,96.0,315.0,2.3,25.0,382.0,291.36,219.72
2016,8,18,9,45,109.0,340.0,2.3,25.5,420.0,326.11,245.15
2016,8,18,10,0,122.0,365.0,2.3,26.0,458.0,359.75,269.59
2016,8,18,10,15,151.5,386.0,2.25,26.0,507.5,404.35,302.3
2016,8,18,10,30,181.0,407.0,2.2,26.0,557.0,452.32,337.1
2016,8,18,10,45,202.5,421.5,2.15,26.0,595.0,493.07,366.29
2016,8,18,11,0,224.0,436.0,2.1,26.0,633.0,535.74,396.51
2016,8,18,11,15,198.5,450.5,2.05,26.0,629.0,545.92,402.81
2016,8,18,11,30,173.0,465.0,2.0,26.0,625.0,553.57,407.32
2016,8,18,11,45,202.0,470.0,1.95,26.0,659.0,594.65,436.18
2016,8,18,12,0,231.0,475.0,1.9,26.0,693.0,637.3,465.57
2016,8,18,12,15,250.5,474.0,1.85,26.0,712.0,674.2,490.47
2016,8,18,12,30,270.0,473.0,1.8,26.0,731.0,705.62,511.57
2016,8,18,12,45,253.0,475.5,1.8,26.5,716.5,705.99,510.26
2016,8,18,13,0,236.0,478.0,1.8,27.0,702.0,693.34,500.71
2016,8,18,13,15,277.0,461.5,1.75,27.0,721.5,738.55,531.91
2016,8,18,13,30,318.0,445.0,1.7,27.0,741.0,772.03,554.78
2016,8,18,13,45,161.5,302.0,1.7,27.0,452.5,464.05,343.71
2016,8,18,14,0,5.0,159.0,1.7,27.0,164.0,148.21,109.15
2016,8,18,14,15,174.5,273.5,1.7,26.5,422.5,467.36,352.02
2016,8,18,14,30,344.0,388.0,1.7,26.0,681.0,760.81,556.07
2016,8,18,14,45,460.0,327.0,1.75,26.0,702.0,827.14,601.91
2016,8,18,15,0,576.0,266.0,1.8,26.0,723.0,874.27,637.2
2016,8,18,15,15,321.5,293.5,1.85,26.0,546.5,634.16,471.57
2016,8,18,15,30,67.0,321.0,1.9,26.0,370.0,386.74,290.83
2016,8,18,15,45,186.5,298.0,1.95,26.0,421.0,489.22,371.41
2016,8,18,16,0,306.0,275.0,2.0,26.0,472.0,584.05,442.93
2016,8,18,16,15,473.5,203.0,2.0,26.0,478.5,656.03,498.85
2016,8,18,16,30,641.0,131.0,2.0,26.0,485.0,705.49,537.64
2016,8,18,16,45,328.5,146.0,2.05,26.0,327.0,444.07,345.77
2016,8,18,17,0,16.0,161.0,2.1,26.0,169.0,164.12,126.04
2016,8,18,17,15,11.5,140.0,2.0,25.5,145.5,140.52,108.44
2016,8,18,17,30,7.0,119.0,1.9,25.0,122.0,117.26,90.2
2016,8,18,17,45,3.5,98.0,1.85,25.0,99.5,94.94,72.21
2016,8,18,18,0,0.0,77.0,1.8,25.0,77.0,72.82,54.06
2016,8,18,18,15,0.0,56.0,1.85,24.5,56.0,52.53,37.25
2016,8,18,18,30,0.0,35.0,1.9,24.0,35.0,31.75,19.81
2016,8,18,18,45,0.0,20.0,1.95,23.5,20.0,17.63,6.29
2016,8,18,19,0,0.0,5.0,2.0,23.0,5.0,4.55,0.0
2016,8,18,19,15,0.0,2.5,2.1,23.0,2.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,51.5,16.5,2.0,23.0,21.0,15.01,0.0
2016,8,19,6,30,103.0,33.0,2.2,23.0,42.0,26.42,14.57
2016,8,19,6,45,209.0,50.0,2.4,23.5,85.5,38.36,26.69
2016,8,19,7,0,315.0,67.0,2.6,24.0,129.0,50.56,37.65
2016,8,19,7,15,387.0,78.5,2.8,24.0,179.5,58.11,44.45
2016,8,19,7,30,459.0,90.0,3.0,24.0,230.0,65.38,50.76
2016,8,19,7,45,294.5,129.5,3.2,24.5,226.5,95.06,75.82
2016,8,19,8,0,130.0,169.0,3.4,25.0,223.0,124.25,99.95
2016,8,19,8,15,392.0,141.0,3.5,25.5,335.0,108.0,74.27
2016,8,19,8,30,654.0,113.0,3.6,26.0,447.0,142.41,82.8
2016,8,19,8,45,422.0,192.0,3.7,26.5,416.5,208.73,142.23
2016,8,19,9,0,190.0,271.0,3.8,27.0,386.0,253.92,186.76
2016,8,19,9,15,477.0,196.0,3.8,27.0,517.0,290.35,207.8
2016,8,19,9,30,764.0,121.0,3.8,27.0,648.0,368.93,265.66
2016,8,19,9,45,786.5,119.5,3.8,27.5,692.0,425.36,312.33
2016,8,19,10,0,809.0,118.0,3.8,28.0,736.0,483.08,358.73
2016,8,19,10,15,580.0,244.5,3.75,28.0,699.0,514.32,383.74
2016,8,19,10,30,351.0,371.0,3.7,28.0,662.0,521.63,388.27
2016,8,19,10,45,340.5,393.0,3.7,28.5,683.5,557.5,413.55
2016,8,19,11,0,330.0,415.0,3.7,29.0,705.0,592.03,437.12
2016,8,19,11,15,271.0,438.5,3.65,29.0,680.5,591.19,435.42
2016,8,19,11,30,212.0,462.0,3.6,29.0,656.0,581.8,427.56
2016,8,19,11,45,311.5,435.0,3.6,29.0,725.5,657.52,482.7
2016,8,19,12,0,411.0,408.0,3.6,29.0,795.0,740.08,541.32
2016,8,19,12,15,337.5,441.0,3.55,29.0,760.5,721.3,526.14
2016,8,19,12,30,264.0,474.0,3.5,29.0,726.0,702.1,510.98
2016,8,19,12,45,339.5,442.5,3.45,29.0,765.5,756.29,550.11
2016,8,19,13,0,415.0,411.0,3.4,29.0,805.0,820.28,594.75
2016,8,19,13,15,383.0,420.0,3.35,29.0,780.5,801.73,581.35
2016,8,19,13,30,351.0,429.0,3.3,29.0,756.0,789.52,572.57
2016,8,19,13,45,367.0,411.5,3.25,29.0,746.5,795.86,577.83
2016,8,19,14,0,383.0,394.0,3.2,29.0,737.0,800.14,581.67
2016,8,19,14,15,246.5,404.5,3.1,29.0,623.0,678.37,495.92
2016,8,19,14,30,110.0,415.0,3.0,29.0,509.0,523.02,385.15
2016,8,19,14,45,236.0,380.5,2.95,29.0,571.0,647.28,477.11
2016,8,19,15,0,362.0,346.0,2.9,29.0,633.0,734.26,540.36
2016,8,19,15,15,551.0,243.0,2.7,28.5,653.0,818.97,603.94
2016,8,19,15,30,740.0,140.0,2.5,28.0,673.0,876.84,645.09
2016,8,19,15,45,724.0,135.0,2.4,28.0,628.0,845.18,624.34
2016,8,19,16,0,708.0,130.0,2.3,28.0,583.0,806.01,599.27
2016,8,19,16,15,684.5,125.5,2.15,28.0,533.5,759.02,568.38
2016,8,19,16,30,661.0,121.0,2.0,28.0,484.0,710.88,536.43
2016,8,19,16,45,636.0,113.0,1.9,28.0,432.5,656.69,500.12
2016,8,19,17,0,611.0,105.0,1.8,28.0,381.0,602.19,462.55
2016,8,19,17,15,568.5,98.0,1.7,27.5,327.5,536.61,416.03
2016,8,19,17,30,526.0,91.0,1.6,27.0,274.0,473.01,369.42
2016,8,19,17,45,470.5,80.5,1.55,26.5,222.0,400.18,314.16
2016,8,19,18,0,415.0,70.0,1.5,26.0,170.0,327.95,257.17
2016,8,19,18,15,325.0,57.5,1.55,25.5,122.5,246.79,191.08
2016,8,19,18,30,235.0,45.0,1.6,25.0,75.0,175.76,131.13
2016,8,19,18,45,126.5,27.0,1.7,25.0,42.0,96.99,54.69
2016,8,19,19,0,18.0,9.0,1.8,25.0,9.0,13.93,0.0
2016,8,19,19,15,9.0,4.5,1.95,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,1.85,23.0,3.0,2.73,0.0
2016,8,20,6,30,0.0,6.0,1.9,23.0,6.0,5.26,0.0
2016,8,20,6,45,0.0,13.0,2.0,23.5,13.0,11.42,3.99
2016,8,20,7,0,0.0,20.0,2.1,24.0,20.0,17.58,9.46
2016,8,20,7,15,0.0,28.0,2.15,24.0,28.0,24.64,15.69
2016,8,20,7,30,0.0,36.0,2.2,24.0,36.0,31.72,21.84
2016,8,20,7,45,0.0,40.0,2.3,24.0,40.0,35.26,24.85
2016,8,20,8,0,0.0,44.0,2.4,24.0,44.0,38.82,27.81
2016,8,20,8,15,0.0,61.5,2.5,24.0,61.5,54.35,38.99
2016,8,20,8,30,0.0,79.0,2.6,24.0,79.0,69.92,51.45
2016,8,20,8,45,0.0,84.0,2.75,24.5,84.0,74.39,54.73
2016,8,20,9,0,0.0,89.0,2.9,25.0,89.0,78.88,58.0
