Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,9,15,0.0,107.0,2.9,25.0,107.0,94.51,70.24
2016,8,20,9,30,0.0,125.0,2.9,25.0,125.0,110.09,82.32
2016,8,20,9,45,4.5,167.5,2.95,25.5,170.5,148.47,111.88
2016,8,20,10,0,9.0,210.0,3.0,26.0,216.0,187.48,141.47
2016,8,20,10,15,8.5,204.0,2.95,26.0,210.5,183.38,138.01
2016,8,20,10,30,8.0,198.0,2.9,26.0,205.0,178.99,134.45
2016,8,20,10,45,8.5,201.0,2.9,26.0,209.0,182.86,137.26
2016,8,20,11,0,9.0,204.0,2.9,26.0,213.0,186.76,140.09
2016,8,20,11,15,10.5,220.5,2.85,26.0,231.0,203.33,152.58
2016,8,20,11,30,12.0,237.0,2.8,26.0,249.0,220.17,165.2
2016,8,20,11,45,13.0,251.0,2.8,26.5,263.5,234.62,175.64
2016,8,20,12,0,14.0,265.0,2.8,27.0,278.0,249.25,186.15
2016,8,20,12,15,17.5,302.0,2.7,27.0,318.5,287.19,214.26
2016,8,20,12,30,21.0,339.0,2.6,27.0,359.0,325.85,242.54
2016,8,20,12,45,13.0,248.0,2.55,27.0,260.5,236.03,175.87
2016,8,20,13,0,5.0,157.0,2.5,27.0,162.0,145.79,107.72
2016,8,20,13,15,7.0,173.5,2.45,26.5,180.0,163.04,121.4
2016,8,20,13,30,9.0,190.0,2.4,26.0,198.0,180.45,135.03
2016,8,20,13,45,8.5,187.0,2.35,26.0,194.5,177.45,132.78
2016,8,20,14,0,8.0,184.0,2.3,26.0,191.0,174.38,130.55
2016,8,20,14,15,4.0,156.0,2.15,26.0,159.5,144.54,107.63
2016,8,20,14,30,0.0,128.0,2.0,26.0,128.0,114.76,84.62
2016,8,20,14,45,4.5,171.5,1.95,26.0,175.5,159.64,119.67
2016,8,20,15,0,9.0,215.0,1.9,26.0,223.0,205.62,155.12
2016,8,20,15,15,4.5,171.5,1.75,25.5,175.5,159.97,120.38
2016,8,20,15,30,0.0,128.0,1.6,25.0,128.0,114.85,85.65
2016,8,20,15,45,0.0,71.5,1.45,25.0,71.5,63.36,45.24
2016,8,20,16,0,0.0,15.0,1.3,25.0,15.0,13.25,5.09
2016,8,20,16,15,46.5,125.5,1.15,25.0,151.0,160.25,124.3
2016,8,20,16,30,93.0,236.0,1.0,25.0,287.0,319.68,247.22
2016,8,20,16,45,49.0,191.5,0.85,25.0,218.5,233.64,180.34
2016,8,20,17,0,5.0,147.0,0.7,25.0,150.0,141.52,108.2
2016,8,20,17,15,2.5,126.5,0.6,24.5,128.0,120.21,92.06
2016,8,20,17,30,0.0,106.0,0.5,24.0,106.0,99.06,75.47
2016,8,20,17,45,0.0,85.0,0.4,24.0,85.0,79.02,59.36
2016,8,20,18,0,0.0,64.0,0.3,24.0,64.0,58.81,42.79
2016,8,20,18,15,0.0,45.5,0.35,24.0,45.5,41.11,27.99
2016,8,20,18,30,0.0,27.0,0.4,24.0,27.0,23.8,13.38
2016,8,20,18,45,0.0,13.5,0.45,24.0,13.5,11.87,1.45
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,7.0,2.65,20.0,7.0,6.37,0.0
2016,8,21,6,30,0.0,14.0,2.6,20.0,14.0,12.31,3.63
2016,8,21,6,45,0.0,28.0,2.6,20.5,28.0,24.67,15.38
2016,8,21,7,0,0.0,42.0,2.6,21.0,42.0,37.07,26.49
2016,8,21,7,15,0.0,58.5,2.55,21.0,58.5,51.18,39.01
2016,8,21,7,30,0.0,75.0,2.5,21.0,75.0,65.07,51.14
2016,8,21,7,45,0.0,74.0,2.5,21.5,74.0,65.06,50.94
2016,8,21,8,0,0.0,73.0,2.5,22.0,73.0,64.56,50.24
2016,8,21,8,15,0.0,86.0,2.55,22.0,86.0,75.83,56.93
2016,8,21,8,30,0.0,99.0,2.6,22.0,99.0,86.95,65.74
2016,8,21,8,45,2.0,136.0,2.65,22.5,137.0,118.1,90.33
2016,8,21,9,0,4.0,173.0,2.7,23.0,175.0,149.52,114.7
2016,8,21,9,15,38.5,239.0,2.6,23.0,265.0,208.72,159.69
2016,8,21,9,30,73.0,305.0,2.5,23.0,355.0,276.59,210.95
2016,8,21,9,45,64.0,319.0,2.45,23.5,365.5,292.37,222.42
2016,8,21,10,0,55.0,333.0,2.4,24.0,376.0,306.99,232.86
2016,8,21,10,15,65.0,358.5,2.1,24.0,411.5,339.89,256.89
2016,8,21,10,30,75.0,384.0,1.8,24.0,447.0,374.3,281.52
2016,8,21,10,45,47.5,347.5,1.5,24.5,388.0,333.96,250.31
2016,8,21,11,0,20.0,311.0,1.2,25.0,329.0,287.88,215.0
2016,8,21,11,15,32.0,355.5,0.95,25.0,384.5,340.44,253.04
2016,8,21,11,30,44.0,400.0,0.7,25.0,440.0,394.01,290.1
2016,8,21,11,45,79.0,435.5,0.45,25.5,509.5,460.23,334.49
2016,8,21,12,0,114.0,471.0,0.2,26.0,579.0,536.51,383.32
2016,8,21,12,15,124.0,477.0,0.5,26.0,594.5,560.71,401.71
2016,8,21,12,30,134.0,483.0,0.8,26.0,610.0,585.1,420.81
2016,8,21,12,45,164.5,482.5,1.1,26.0,637.5,622.48,449.1
2016,8,21,13,0,195.0,482.0,1.4,26.0,665.0,660.38,477.49
2016,8,21,13,15,162.5,474.5,1.55,26.0,626.0,629.78,457.02
2016,8,21,13,30,130.0,467.0,1.7,26.0,587.0,597.05,435.26
2016,8,21,13,45,179.0,455.0,1.9,26.0,617.0,639.59,467.68
2016,8,21,14,0,228.0,443.0,2.1,26.0,647.0,681.6,499.11
2016,8,21,14,15,128.0,387.0,2.2,25.5,501.0,526.16,390.74
2016,8,21,14,30,28.0,331.0,2.3,25.0,355.0,352.91,264.91
2016,8,21,14,45,52.5,347.0,2.45,25.0,389.5,396.35,299.12
2016,8,21,15,0,77.0,363.0,2.6,25.0,424.0,440.03,332.46
2016,8,21,15,15,54.0,322.5,2.6,25.0,364.0,375.43,284.89
2016,8,21,15,30,31.0,282.0,2.6,25.0,304.0,311.11,237.09
2016,8,21,15,45,37.5,271.0,2.65,25.0,296.0,306.98,235.15
2016,8,21,16,0,44.0,260.0,2.7,25.0,288.0,302.51,232.77
2016,8,21,16,15,50.0,242.0,2.65,24.5,271.5,289.31,224.11
2016,8,21,16,30,56.0,224.0,2.6,24.0,255.0,275.57,214.95
2016,8,21,16,45,188.5,196.0,2.55,24.0,283.0,362.86,286.79
2016,8,21,17,0,321.0,168.0,2.5,24.0,311.0,437.47,346.85
2016,8,21,17,15,307.5,145.0,2.35,24.0,267.0,388.56,309.33
2016,8,21,17,30,294.0,122.0,2.2,24.0,223.0,339.78,271.56
2016,8,21,17,45,264.5,102.0,2.1,24.0,180.0,285.47,228.11
2016,8,21,18,0,235.0,82.0,2.0,24.0,137.0,233.5,185.19
2016,8,21,18,15,184.5,62.0,1.9,23.5,98.0,173.77,135.11
2016,8,21,18,30,134.0,42.0,1.8,23.0,59.0,119.15,88.04
2016,8,21,18,45,67.0,21.0,1.7,23.0,29.5,56.86,24.37
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,4.0,1.75,22.0,4.0,3.64,0.0
2016,8,22,6,30,0.0,8.0,1.9,22.0,8.0,7.02,0.0
2016,8,22,6,45,0.0,17.0,2.1,22.5,17.0,14.94,6.99
2016,8,22,7,0,0.0,26.0,2.3,23.0,26.0,22.88,14.07
2016,8,22,7,15,0.0,37.0,2.35,23.5,37.0,32.61,22.6
2016,8,22,7,30,0.0,48.0,2.4,24.0,48.0,42.35,31.0
2016,8,22,7,45,0.0,55.0,2.45,24.5,55.0,48.56,36.21
2016,8,22,8,0,0.0,62.0,2.5,25.0,62.0,54.78,41.31
2016,8,22,8,15,0.0,98.5,2.6,25.0,98.5,85.94,64.41
2016,8,22,8,30,0.0,135.0,2.7,25.0,135.0,115.86,88.08
2016,8,22,8,45,0.0,117.5,2.85,25.5,117.5,102.68,77.07
2016,8,22,9,0,0.0,100.0,3.0,26.0,100.0,88.37,65.3
2016,8,22,9,15,65.0,209.5,3.05,26.0,254.0,194.25,146.24
2016,8,22,9,30,130.0,319.0,3.1,26.0,408.0,303.53,228.29
2016,8,22,9,45,138.5,342.0,3.2,26.5,442.5,337.91,253.73
2016,8,22,10,0,147.0,365.0,3.3,27.0,477.0,373.49,279.95
2016,8,22,10,15,269.0,358.0,3.35,27.0,575.0,445.07,333.31
2016,8,22,10,30,391.0,351.0,3.4,27.0,673.0,531.35,397.23
2016,8,22,10,45,403.5,358.5,3.45,27.5,701.5,572.04,426.2
2016,8,22,11,0,416.0,366.0,3.5,28.0,730.0,613.58,455.4
2016,8,22,11,15,317.5,412.0,3.5,28.0,694.0,605.2,447.79
2016,8,22,11,30,219.0,458.0,3.5,28.0,658.0,586.09,432.29
2016,8,22,11,45,239.0,462.0,3.55,28.0,683.5,620.82,457.29
2016,8,22,12,0,259.0,466.0,3.6,28.0,709.0,662.47,486.57
2016,8,22,12,15,217.5,475.0,3.6,28.0,679.5,642.38,471.55
2016,8,22,12,30,176.0,484.0,3.6,28.0,650.0,625.23,458.67
2016,8,22,12,45,522.5,304.5,3.6,28.0,796.5,808.25,595.14
2016,8,22,13,0,869.0,125.0,3.6,28.0,943.0,966.57,703.54
2016,8,22,13,15,594.0,282.5,3.6,28.0,839.0,888.97,649.23
2016,8,22,13,30,319.0,440.0,3.6,28.0,735.0,771.82,562.92
2016,8,22,13,45,587.5,281.0,3.6,28.5,809.0,903.26,659.75
2016,8,22,14,0,856.0,122.0,3.6,29.0,883.0,997.8,722.21
2016,8,22,14,15,850.0,120.5,3.6,29.0,856.5,992.78,719.03
2016,8,22,14,30,844.0,119.0,3.6,29.0,830.0,984.08,714.38
2016,8,22,14,45,834.5,117.5,3.6,29.0,796.0,968.28,705.25
2016,8,22,15,0,825.0,116.0,3.6,29.0,762.0,949.07,694.02
2016,8,22,15,15,813.0,113.5,3.6,29.0,722.0,933.04,684.99
2016,8,22,15,30,801.0,111.0,3.6,29.0,682.0,903.74,667.15
2016,8,22,15,45,780.0,110.5,3.6,29.0,635.0,865.59,643.38
2016,8,22,16,0,759.0,110.0,3.6,29.0,588.0,825.3,617.99
2016,8,22,16,15,737.0,106.0,3.4,28.5,538.0,778.3,587.95
2016,8,22,16,30,715.0,102.0,3.2,28.0,488.0,733.65,559.17
2016,8,22,16,45,375.5,135.5,3.05,28.0,336.5,470.07,366.11
2016,8,22,17,0,36.0,169.0,2.9,28.0,185.0,200.34,154.23
2016,8,22,17,15,297.5,125.5,2.7,27.5,228.0,358.2,283.81
2016,8,22,17,30,559.0,82.0,2.5,27.0,271.0,484.27,382.29
2016,8,22,17,45,493.0,74.0,2.35,26.5,217.5,406.3,320.87
2016,8,22,18,0,427.0,66.0,2.2,26.0,164.0,333.58,262.33
2016,8,22,18,15,332.0,53.5,2.25,25.5,116.5,245.62,190.13
2016,8,22,18,30,237.0,41.0,2.3,25.0,69.0,172.38,127.33
2016,8,22,18,45,118.5,20.5,2.35,25.0,34.5,82.4,30.66
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,60.0,15.0,3.7,23.0,20.0,13.64,0.0
2016,8,23,6,30,120.0,30.0,3.8,23.0,40.0,24.14,11.69
2016,8,23,6,45,227.5,46.5,3.9,23.5,83.0,35.82,24.41
2016,8,23,7,0,335.0,63.0,4.0,24.0,126.0,47.75,35.19
2016,8,23,7,15,409.5,74.0,4.2,24.0,178.0,55.06,41.81
2016,8,23,7,30,484.0,85.0,4.4,24.0,230.0,63.24,48.94
2016,8,23,7,45,542.5,91.5,4.6,24.5,285.5,65.59,50.77
2016,8,23,8,0,601.0,98.0,4.8,25.0,341.0,67.9,52.47
2016,8,23,8,15,636.5,104.0,4.9,25.5,395.0,92.21,55.95
2016,8,23,8,30,672.0,110.0,5.0,26.0,449.0,144.99,84.0
2016,8,23,8,45,708.0,110.5,5.1,26.5,502.5,198.07,122.47
2016,8,23,9,0,744.0,111.0,5.2,27.0,556.0,259.93,172.68
2016,8,23,9,15,763.0,114.5,5.2,27.0,604.5,317.71,222.36
2016,8,23,9,30,782.0,118.0,5.2,27.0,653.0,376.99,273.2
2016,8,23,9,45,804.5,116.5,5.2,27.5,697.5,434.73,321.44
2016,8,23,10,0,827.0,115.0,5.2,28.0,742.0,495.99,370.95
2016,8,23,10,15,837.5,117.5,5.2,28.0,779.0,552.0,415.99
2016,8,23,10,30,848.0,120.0,5.2,28.0,816.0,607.29,459.27
2016,8,23,10,45,860.0,118.5,5.25,28.5,847.0,659.16,498.2
2016,8,23,11,0,872.0,117.0,5.3,29.0,878.0,709.88,535.25
2016,8,23,11,15,877.5,118.5,5.25,29.0,900.5,757.06,569.02
2016,8,23,11,30,883.0,120.0,5.2,29.0,923.0,802.08,599.49
2016,8,23,11,45,885.5,121.0,5.2,29.5,937.5,841.86,625.06
2016,8,23,12,0,888.0,122.0,5.2,30.0,952.0,878.88,648.5
2016,8,23,12,15,889.5,122.0,5.2,30.0,958.0,911.2,669.95
2016,8,23,12,30,891.0,122.0,5.2,30.0,964.0,940.4,689.28
2016,8,23,12,45,891.0,121.5,5.2,30.5,961.5,964.46,703.76
2016,8,23,13,0,891.0,121.0,5.2,31.0,959.0,985.06,715.94
2016,8,23,13,15,889.0,120.5,5.15,31.0,947.5,1000.14,725.67
2016,8,23,13,30,887.0,120.0,5.1,31.0,936.0,1011.49,733.08
2016,8,23,13,45,882.5,119.5,5.1,31.0,916.5,1016.56,736.89
2016,8,23,14,0,878.0,119.0,5.1,31.0,897.0,1017.8,738.38
2016,8,23,14,15,871.5,117.5,5.05,31.0,870.0,1012.16,735.14
2016,8,23,14,30,865.0,116.0,5.0,31.0,843.0,1002.75,729.6
2016,8,23,14,45,849.0,118.0,4.95,31.0,806.5,983.97,718.05
2016,8,23,15,0,833.0,120.0,4.9,31.0,770.0,961.91,704.47
2016,8,23,15,15,820.5,117.5,4.8,30.5,729.5,945.47,695.82
2016,8,23,15,30,808.0,115.0,4.7,30.0,689.0,915.46,678.07
2016,8,23,15,45,787.5,113.5,4.65,30.0,641.5,876.36,653.12
2016,8,23,16,0,767.0,112.0,4.6,30.0,594.0,835.04,626.55
2016,8,23,16,15,745.0,108.0,4.35,29.5,543.0,787.69,596.14
2016,8,23,16,30,723.0,104.0,4.1,29.0,492.0,742.91,567.12
2016,8,23,16,45,688.0,100.5,3.9,29.0,437.5,683.53,526.25
2016,8,23,17,0,653.0,97.0,3.7,29.0,383.0,624.51,484.96
2016,8,23,17,15,609.5,90.0,3.4,28.5,328.0,556.17,435.26
2016,8,23,17,30,566.0,83.0,3.1,28.0,273.0,489.89,385.38
2016,8,23,17,45,499.5,75.0,2.85,27.5,218.5,411.16,324.15
2016,8,23,18,0,433.0,67.0,2.6,27.0,164.0,337.63,264.76
2016,8,23,18,15,333.5,54.0,2.55,26.5,116.0,247.2,190.5
2016,8,23,18,30,234.0,41.0,2.5,26.0,68.0,171.49,125.55
2016,8,23,18,45,117.0,20.5,2.5,25.5,34.0,81.26,21.31
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,112.0,13.0,2.75,22.5,22.0,11.82,0.0
2016,8,24,6,30,224.0,26.0,3.0,23.0,44.0,21.38,9.38
2016,8,24,6,45,346.5,37.0,3.3,23.5,90.0,29.47,19.07
2016,8,24,7,0,469.0,48.0,3.6,24.0,136.0,37.3,26.27
2016,8,24,7,15,538.5,56.0,3.75,24.0,190.0,42.16,30.74
2016,8,24,7,30,608.0,64.0,3.9,24.0,244.0,46.86,34.87
2016,8,24,7,45,663.0,67.0,4.1,24.5,301.5,47.55,35.34
2016,8,24,8,0,718.0,70.0,4.3,25.0,359.0,52.99,39.79
2016,8,24,8,15,748.0,74.0,4.3,25.5,414.5,80.27,43.66
2016,8,24,8,30,778.0,78.0,4.3,26.0,470.0,137.52,73.68
2016,8,24,8,45,803.5,80.0,4.35,26.5,523.5,196.0,116.79
2016,8,24,9,0,829.0,82.0,4.4,27.0,577.0,262.89,171.78
2016,8,24,9,15,845.0,84.5,4.4,27.0,625.0,323.48,224.22
2016,8,24,9,30,861.0,87.0,4.4,27.0,673.0,384.94,277.2
2016,8,24,9,45,873.5,88.5,4.4,27.5,716.5,444.71,327.28
2016,8,24,10,0,886.0,90.0,4.4,28.0,760.0,504.38,375.69
2016,8,24,10,15,894.5,92.0,4.4,28.0,796.5,561.99,421.78
2016,8,24,10,30,903.0,94.0,4.4,28.0,833.0,618.54,465.71
2016,8,24,10,45,908.5,95.0,4.4,28.5,862.5,670.97,504.49
2016,8,24,11,0,914.0,96.0,4.4,29.0,892.0,721.53,540.76
2016,8,24,11,15,918.0,97.0,4.35,29.0,914.0,768.9,573.41
2016,8,24,11,30,922.0,98.0,4.3,29.0,936.0,813.83,603.35
2016,8,24,11,45,916.5,104.0,4.3,29.5,947.5,853.01,628.06
2016,8,24,12,0,911.0,110.0,4.3,30.0,959.0,888.79,650.27
2016,8,24,12,15,911.5,110.0,4.25,30.0,964.0,920.79,670.9
2016,8,24,12,30,912.0,110.0,4.2,30.0,969.0,949.52,689.32
2016,8,24,12,45,909.0,111.0,4.2,30.5,965.5,972.52,702.82
2016,8,24,13,0,906.0,112.0,4.2,31.0,962.0,991.88,713.99
2016,8,24,13,15,903.5,111.5,4.15,31.0,950.0,1006.52,723.33
2016,8,24,13,30,901.0,111.0,4.1,31.0,938.0,1017.36,730.34
2016,8,24,13,45,596.5,268.0,4.1,31.0,810.5,901.7,653.67
2016,8,24,14,0,292.0,425.0,4.1,31.0,683.0,745.33,540.93
2016,8,24,14,15,583.5,267.0,4.05,30.5,762.5,897.61,655.04
2016,8,24,14,30,875.0,109.0,4.0,30.0,842.0,1006.04,729.29
2016,8,24,14,45,854.5,113.5,3.95,30.0,804.5,985.26,715.77
2016,8,24,15,0,834.0,118.0,3.9,30.0,767.0,961.33,701.23
2016,8,24,15,15,821.5,115.5,3.85,30.0,726.0,944.68,691.59
2016,8,24,15,30,809.0,113.0,3.8,30.0,685.0,914.56,673.02
2016,8,24,15,45,789.5,111.0,3.75,30.0,637.5,875.69,648.61
2016,8,24,16,0,770.0,109.0,3.7,30.0,590.0,834.57,622.56
2016,8,24,16,15,748.0,105.0,3.5,29.5,539.0,787.04,592.35
2016,8,24,16,30,726.0,101.0,3.3,29.0,488.0,741.88,563.41
2016,8,24,16,45,695.0,96.0,3.1,29.0,434.0,683.66,523.61
2016,8,24,17,0,664.0,91.0,2.9,29.0,380.0,625.51,483.22
2016,8,24,17,15,621.5,84.5,2.6,28.5,325.0,557.98,434.62
2016,8,24,17,30,579.0,78.0,2.3,28.0,270.0,492.44,385.5
2016,8,24,17,45,510.0,70.5,2.05,27.5,215.5,412.27,323.48
2016,8,24,18,0,441.0,63.0,1.8,27.0,161.0,337.64,263.48
2016,8,24,18,15,344.5,50.5,1.75,26.5,113.0,248.14,190.32
2016,8,24,18,30,248.0,38.0,1.7,26.0,65.0,173.81,126.16
2016,8,24,18,45,124.0,19.0,1.65,25.5,32.5,81.03,9.16
2016,8,24,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,107.5,13.0,1.4,22.0,21.0,11.82,0.0
2016,8,25,6,30,215.0,26.0,1.6,22.0,42.0,21.45,9.11
2016,8,25,6,45,324.0,39.0,1.8,22.5,87.5,31.32,20.7
2016,8,25,7,0,433.0,52.0,2.0,23.0,133.0,40.76,29.35
2016,8,25,7,15,504.5,61.0,2.1,23.5,186.5,46.24,34.32
2016,8,25,7,30,576.0,70.0,2.2,24.0,240.0,51.53,38.89
2016,8,25,7,45,622.5,76.5,2.3,24.5,295.5,54.51,41.31
2016,8,25,8,0,669.0,83.0,2.4,25.0,351.0,57.36,43.51
2016,8,25,8,15,701.5,88.0,2.4,25.0,406.0,84.52,47.86
2016,8,25,8,30,734.0,93.0,2.4,25.0,461.0,145.62,82.01
2016,8,25,8,45,759.5,96.0,2.4,25.5,514.0,202.24,123.64
2016,8,25,9,0,785.0,99.0,2.4,26.0,567.0,261.65,172.34
2016,8,25,9,15,802.0,102.5,2.35,26.0,615.0,321.45,223.42
2016,8,25,9,30,819.0,106.0,2.3,26.0,663.0,382.44,275.05
2016,8,25,9,45,835.0,107.0,2.25,26.5,706.5,445.02,326.01
2016,8,25,10,0,851.0,108.0,2.2,27.0,750.0,504.0,372.64
2016,8,25,10,15,860.0,109.5,2.15,27.0,786.5,559.72,416.06
2016,8,25,10,30,869.0,111.0,2.1,27.0,823.0,614.49,457.33
2016,8,25,10,45,877.0,112.0,2.05,27.5,852.5,666.99,494.69
2016,8,25,11,0,885.0,113.0,2.0,28.0,882.0,717.93,529.68
2016,8,25,11,15,889.5,114.0,1.95,28.0,903.5,764.52,560.91
2016,8,25,11,30,894.0,115.0,1.9,28.0,925.0,808.8,589.02
2016,8,25,11,45,898.0,114.5,1.9,28.5,939.0,848.82,613.22
2016,8,25,12,0,902.0,114.0,1.9,29.0,953.0,886.1,635.38
2016,8,25,12,15,902.5,114.0,1.9,29.0,958.0,917.85,655.1
2016,8,25,12,30,903.0,114.0,1.9,29.0,963.0,946.34,672.75
2016,8,25,12,45,902.0,113.5,1.9,29.0,959.5,969.56,687.09
2016,8,25,13,0,901.0,113.0,1.9,29.0,956.0,989.21,699.29
2016,8,25,13,15,898.5,112.5,1.9,29.0,944.0,1003.72,708.39
2016,8,25,13,30,896.0,112.0,1.9,29.0,932.0,1014.44,715.31
2016,8,25,13,45,891.5,111.0,1.9,29.0,912.0,1018.8,718.45
2016,8,25,14,0,887.0,110.0,1.9,29.0,892.0,1019.28,719.4
2016,8,25,14,15,880.5,108.5,1.9,29.0,864.5,1013.34,716.55
2016,8,25,14,30,874.0,107.0,1.9,29.0,837.0,1003.59,711.54
2016,8,25,14,45,566.0,236.0,1.95,29.0,701.0,847.92,612.62
2016,8,25,15,0,258.0,365.0,2.0,29.0,565.0,657.1,479.4
2016,8,25,15,15,304.5,332.5,2.0,29.0,555.5,665.25,489.09
2016,8,25,15,30,351.0,300.0,2.0,29.0,546.0,669.71,494.82
2016,8,25,15,45,311.0,285.5,2.0,29.0,493.0,610.56,454.46
2016,8,25,16,0,271.0,271.0,2.0,29.0,440.0,552.15,414.31
2016,8,25,16,15,233.5,250.5,1.9,28.5,387.0,474.54,360.33
2016,8,25,16,30,196.0,230.0,1.8,28.0,334.0,414.85,317.9
2016,8,25,16,45,360.5,175.5,1.75,28.0,341.0,489.95,378.2
2016,8,25,17,0,525.0,121.0,1.7,28.0,348.0,549.91,425.09
2016,8,25,17,15,551.0,98.5,1.55,27.5,306.0,524.86,407.38
2016,8,25,17,30,577.0,76.0,1.4,27.0,264.0,488.65,381.13
2016,8,25,17,45,512.5,67.5,1.3,26.5,210.5,410.15,320.97
2016,8,25,18,0,448.0,59.0,1.2,26.0,157.0,336.93,262.57
2016,8,25,18,15,351.0,47.0,1.2,25.5,109.5,249.9,191.46
2016,8,25,18,30,254.0,35.0,1.2,25.0,62.0,172.54,124.46
2016,8,25,18,45,127.0,17.5,1.2,25.0,31.0,79.32,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,55.0,13.5,0.7,22.5,17.5,12.28,0.0
2016,8,26,6,30,110.0,27.0,0.8,23.0,35.0,21.83,8.87
2016,8,26,6,45,212.5,44.5,0.9,23.5,77.5,34.32,23.09
2016,8,26,7,0,315.0,62.0,1.0,24.0,120.0,47.05,34.56
2016,8,26,7,15,388.0,74.0,1.0,24.0,170.5,55.1,41.83
2016,8,26,7,30,461.0,86.0,1.0,24.0,221.0,62.85,48.58
2016,8,26,7,45,512.0,95.0,1.05,24.5,275.0,68.57,53.29
2016,8,26,8,0,563.0,104.0,1.1,25.0,329.0,72.59,56.42
2016,8,26,8,15,438.5,150.5,1.0,25.0,341.5,119.96,81.74
2016,8,26,8,30,314.0,197.0,0.9,25.0,354.0,177.78,123.71
2016,8,26,8,45,504.0,162.0,0.85,25.5,446.5,205.47,135.82
2016,8,26,9,0,694.0,127.0,0.8,26.0,539.0,258.98,172.03
2016,8,26,9,15,714.0,131.5,0.7,26.0,586.5,315.7,218.81
2016,8,26,9,30,734.0,136.0,0.6,26.0,634.0,374.13,266.19
2016,8,26,9,45,749.0,140.0,0.5,26.5,676.5,434.74,313.05
2016,8,26,10,0,764.0,144.0,0.4,27.0,719.0,491.98,355.5
2016,8,26,10,15,626.0,227.0,0.45,27.0,713.5,532.48,385.72
2016,8,26,10,30,488.0,310.0,0.5,27.0,708.0,558.9,404.2
2016,8,26,10,45,446.0,339.5,0.6,27.5,714.0,588.0,424.17
2016,8,26,11,0,404.0,369.0,0.7,28.0,720.0,612.33,440.17
2016,8,26,11,15,425.0,373.0,0.8,28.0,750.5,657.02,471.26
2016,8,26,11,30,446.0,377.0,0.9,28.0,781.0,702.4,502.25
2016,8,26,11,45,641.5,262.0,1.0,28.0,853.0,784.6,561.51
2016,8,26,12,0,837.0,147.0,1.1,28.0,925.0,861.67,613.65
2016,8,26,12,15,657.5,274.0,1.2,28.0,887.5,865.46,614.46
2016,8,26,12,30,478.0,401.0,1.3,28.0,850.0,843.84,596.7
2016,8,26,12,45,657.5,274.5,1.4,28.5,889.5,912.78,646.49
2016,8,26,13,0,837.0,148.0,1.5,29.0,929.0,962.36,678.15
2016,8,26,13,15,834.5,147.5,1.55,29.0,918.0,976.26,687.16
2016,8,26,13,30,832.0,147.0,1.6,29.0,907.0,986.63,694.52
2016,8,26,13,45,427.0,235.0,1.7,29.0,625.0,694.53,504.8
2016,8,26,14,0,22.0,323.0,1.8,29.0,343.0,320.96,235.48
2016,8,26,14,15,104.0,367.0,1.9,28.5,454.5,483.67,357.24
2016,8,26,14,30,186.0,411.0,2.0,28.0,566.0,616.33,452.19
2016,8,26,14,45,491.5,271.0,2.1,28.0,656.0,806.06,590.33
2016,8,26,15,0,797.0,131.0,2.2,28.0,746.0,951.15,689.11
2016,8,26,15,15,784.0,128.0,2.25,28.0,705.0,923.57,671.75
2016,8,26,15,30,771.0,125.0,2.3,28.0,664.0,893.03,654.08
2016,8,26,15,45,587.5,182.0,2.35,28.0,576.0,774.91,577.17
2016,8,26,16,0,404.0,239.0,2.4,28.0,488.0,634.91,478.71
2016,8,26,16,15,376.0,221.5,2.35,27.5,438.0,579.92,442.33
2016,8,26,16,30,348.0,204.0,2.3,27.0,388.0,525.32,404.77
2016,8,26,16,45,320.5,184.0,2.25,27.0,338.5,468.93,364.28
2016,8,26,17,0,293.0,164.0,2.2,27.0,289.0,413.61,323.66
2016,8,26,17,15,274.0,142.0,2.1,26.5,246.0,363.18,286.4
2016,8,26,17,30,255.0,120.0,2.0,26.0,203.0,313.58,248.56
2016,8,26,17,45,225.0,99.0,1.9,25.5,161.5,259.76,205.91
2016,8,26,18,0,195.0,78.0,1.8,25.0,120.0,208.43,163.8
2016,8,26,18,15,145.5,57.0,1.8,24.5,83.0,150.3,115.01
2016,8,26,18,30,96.0,36.0,1.8,24.0,46.0,97.06,68.28
2016,8,26,18,45,48.0,18.0,1.85,24.0,23.0,44.61,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,69.5,12.5,0.6,22.0,17.5,11.37,0.0
2016,8,27,6,30,139.0,25.0,0.7,22.0,35.0,19.61,6.98
2016,8,27,6,45,242.5,41.0,0.8,22.5,77.5,31.69,20.96
2016,8,27,7,0,346.0,57.0,0.9,23.0,120.0,43.37,31.57
2016,8,27,7,15,418.0,68.5,0.9,23.5,171.5,51.19,38.57
2016,8,27,7,30,490.0,80.0,0.9,24.0,223.0,59.5,45.72
2016,8,27,7,45,538.5,88.5,0.9,24.5,276.5,63.58,49.04
2016,8,27,8,0,587.0,97.0,0.9,25.0,330.0,67.44,52.07
2016,8,27,8,15,622.5,103.5,0.75,25.0,384.0,94.24,56.79
2016,8,27,8,30,658.0,110.0,0.6,25.0,438.0,146.83,85.46
2016,8,27,8,45,685.5,114.5,0.45,25.5,489.5,200.94,124.62
2016,8,27,9,0,713.0,119.0,0.3,26.0,541.0,258.19,169.88
2016,8,27,9,15,732.5,123.0,0.4,26.5,588.5,315.52,216.97
2016,8,27,9,30,752.0,127.0,0.5,27.0,636.0,378.14,267.43
2016,8,27,9,45,763.5,132.0,0.6,27.5,677.5,435.25,312.81
2016,8,27,10,0,775.0,137.0,0.7,28.0,719.0,492.5,356.86
2016,8,27,10,15,786.0,140.0,0.8,28.0,755.5,547.63,398.81
2016,8,27,10,30,797.0,143.0,0.9,28.0,792.0,602.28,439.28
2016,8,27,10,45,496.0,287.5,1.05,28.0,696.5,577.62,421.07
2016,8,27,11,0,195.0,432.0,1.2,28.0,601.0,519.09,377.36
2016,8,27,11,15,191.5,444.5,1.3,28.0,614.0,542.38,394.29
2016,8,27,11,30,188.0,457.0,1.4,28.0,627.0,565.03,410.02
2016,8,27,11,45,510.0,303.5,1.5,28.5,774.5,715.15,518.96
2016,8,27,12,0,832.0,150.0,1.6,29.0,922.0,861.32,617.88
2016,8,27,12,15,833.5,150.5,1.65,29.0,927.0,892.54,636.66
2016,8,27,12,30,835.0,151.0,1.7,29.0,932.0,920.85,654.77
2016,8,27,12,45,624.0,276.5,1.8,29.0,859.5,884.23,630.58
2016,8,27,13,0,413.0,402.0,1.9,29.0,787.0,818.68,583.62
2016,8,27,13,15,618.5,276.5,1.95,29.0,844.5,912.92,652.1
2016,8,27,13,30,824.0,151.0,2.0,29.0,902.0,995.72,706.01
2016,8,27,13,45,817.0,151.0,2.05,29.0,881.5,998.66,708.12
2016,8,27,14,0,810.0,151.0,2.1,29.0,861.0,997.88,708.87
2016,8,27,14,15,802.5,149.0,2.1,29.0,833.5,990.79,705.26
2016,8,27,14,30,795.0,147.0,2.1,29.0,806.0,980.07,699.56
2016,8,27,14,45,483.0,259.5,2.15,29.0,655.0,785.91,572.1
2016,8,27,15,0,171.0,372.0,2.2,29.0,504.0,563.2,414.2
2016,8,27,15,15,188.0,349.0,2.15,28.5,486.5,554.83,412.03
2016,8,27,15,30,205.0,326.0,2.1,28.0,469.0,544.71,407.3
2016,8,27,15,45,449.5,230.0,2.1,28.0,514.5,693.99,519.71
2016,8,27,16,0,694.0,134.0,2.1,28.0,560.0,800.99,596.8
2016,8,27,16,15,669.0,128.5,2.0,27.5,510.0,751.31,564.26
2016,8,27,16,30,644.0,123.0,1.9,27.0,460.0,700.65,531.88
2016,8,27,16,45,611.0,116.0,1.85,27.0,407.0,641.34,492.0
2016,8,27,17,0,578.0,109.0,1.8,27.0,354.0,582.42,450.62
2016,8,27,17,15,532.5,100.0,1.65,26.5,300.5,513.35,400.68
2016,8,27,17,30,487.0,91.0,1.5,26.0,247.0,441.7,347.2
2016,8,27,17,45,423.5,79.0,1.4,26.0,195.0,365.39,287.47
2016,8,27,18,0,360.0,67.0,1.3,26.0,143.0,294.96,230.17
2016,8,27,18,15,268.0,51.0,1.3,25.5,98.0,212.14,162.02
2016,8,27,18,30,176.0,35.0,1.3,25.0,53.0,140.11,98.5
2016,8,27,18,45,88.0,17.5,1.3,25.0,26.5,63.72,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,63.0,12.5,1.7,21.5,17.0,11.37,0.0
2016,8,28,6,30,126.0,25.0,1.9,22.0,34.0,19.61,6.41
2016,8,28,6,45,225.0,42.0,2.1,22.5,75.5,32.46,21.53
2016,8,28,7,0,324.0,59.0,2.3,23.0,117.0,44.86,32.79
2016,8,28,7,15,396.0,71.0,2.35,23.5,168.0,52.99,40.09
2016,8,28,7,30,468.0,83.0,2.4,24.0,219.0,60.81,46.85
2016,8,28,7,45,519.0,92.0,2.45,24.5,273.0,66.39,51.47
2016,8,28,8,0,570.0,101.0,2.5,25.0,327.0,70.53,54.72
2016,8,28,8,15,606.0,108.0,2.6,25.0,380.5,97.72,59.83
2016,8,28,8,30,642.0,115.0,2.7,25.0,434.0,149.79,88.87
2016,8,28,8,45,672.5,118.5,2.8,25.5,485.5,202.73,127.9
2016,8,28,9,0,703.0,122.0,2.9,26.0,537.0,259.19,173.94
2016,8,28,9,15,723.0,126.5,2.95,26.0,584.5,316.55,222.73
2016,8,28,9,30,743.0,131.0,3.0,26.0,632.0,379.35,275.41
2016,8,28,9,45,764.0,131.0,3.15,26.5,675.5,435.79,321.94
2016,8,28,10,0,785.0,131.0,3.3,27.0,719.0,493.39,368.11
2016,8,28,10,15,795.5,133.5,3.35,27.0,755.0,548.36,411.61
2016,8,28,10,30,806.0,136.0,3.4,27.0,791.0,602.76,453.48
2016,8,28,10,45,535.5,278.0,3.45,27.5,720.0,596.11,445.76
2016,8,28,11,0,265.0,420.0,3.5,28.0,649.0,560.24,415.31
2016,8,28,11,15,292.5,424.0,3.5,28.0,683.0,603.23,446.46
2016,8,28,11,30,320.0,428.0,3.5,28.0,717.0,647.81,478.04
2016,8,28,11,45,574.0,289.5,3.55,28.0,817.0,756.09,559.55
2016,8,28,12,0,828.0,151.0,3.6,28.0,917.0,867.99,639.06
2016,8,28,12,15,829.0,151.5,3.65,28.0,922.0,899.65,659.49
2016,8,28,12,30,830.0,152.0,3.7,28.0,927.0,928.28,678.48
2016,8,28,12,45,458.0,303.0,3.75,28.5,731.0,752.34,554.02
2016,8,28,13,0,86.0,454.0,3.8,29.0,535.0,519.62,381.31
2016,8,28,13,15,456.0,301.0,3.8,29.0,716.5,775.9,572.34
2016,8,28,13,30,826.0,148.0,3.8,29.0,898.0,995.58,722.35
2016,8,28,13,45,487.5,293.0,3.85,29.0,733.0,817.86,599.66
2016,8,28,14,0,149.0,438.0,3.9,29.0,568.0,601.85,442.3
2016,8,28,14,15,478.0,288.0,3.9,28.5,686.5,812.34,601.09
2016,8,28,14,30,807.0,138.0,3.9,28.0,805.0,983.02,720.5
2016,8,28,14,45,782.0,144.0,3.95,28.0,767.5,959.84,705.35
2016,8,28,15,0,757.0,150.0,4.0,28.0,730.0,933.59,689.61
2016,8,28,15,15,742.5,146.5,3.95,28.0,689.0,910.58,675.54
2016,8,28,15,30,728.0,143.0,3.9,28.0,648.0,878.81,655.54
2016,8,28,15,45,717.0,135.0,3.85,28.0,603.5,842.51,632.42
2016,8,28,16,0,706.0,127.0,3.8,28.0,559.0,803.72,607.46
2016,8,28,16,15,681.5,122.0,3.65,27.5,508.5,754.61,575.76
2016,8,28,16,30,657.0,117.0,3.5,27.0,458.0,704.47,542.85
2016,8,28,16,45,628.5,109.0,3.4,27.0,405.5,647.0,503.13
2016,8,28,17,0,600.0,101.0,3.3,27.0,353.0,589.58,462.18
2016,8,28,17,15,554.5,93.0,2.9,26.5,299.0,520.73,410.86
2016,8,28,17,30,509.0,85.0,2.5,26.0,245.0,454.26,359.79
2016,8,28,17,45,446.0,73.5,2.15,25.5,193.0,376.43,298.23
2016,8,28,18,0,383.0,62.0,1.8,25.0,141.0,301.08,236.56
2016,8,28,18,15,287.0,47.5,1.65,24.5,96.0,216.91,166.34
2016,8,28,18,30,191.0,33.0,1.5,24.0,51.0,144.21,100.34
2016,8,28,18,45,95.5,16.5,1.4,24.0,25.5,50.16,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,62.0,12.0,2.9,22.0,16.0,10.91,0.0
2016,8,29,6,30,124.0,24.0,3.1,22.0,32.0,18.83,5.32
2016,8,29,6,45,233.0,39.5,3.3,22.5,74.0,30.56,19.88
2016,8,29,7,0,342.0,55.0,3.5,23.0,116.0,41.91,30.24
2016,8,29,7,15,171.0,48.0,3.65,23.0,78.5,35.13,24.78
2016,8,29,7,30,0.0,41.0,3.8,23.0,41.0,36.14,25.75
2016,8,29,7,45,12.5,93.0,3.95,23.5,98.0,79.76,63.17
2016,8,29,8,0,25.0,145.0,4.1,24.0,155.0,119.04,96.13
2016,8,29,8,15,201.0,163.5,4.2,24.5,262.0,126.01,92.08
2016,8,29,8,30,377.0,182.0,4.3,25.0,369.0,175.98,120.58
2016,8,29,8,45,333.0,216.0,4.4,25.5,394.5,221.63,157.08
2016,8,29,9,0,289.0,250.0,4.5,26.0,420.0,262.28,191.26
2016,8,29,9,15,207.5,281.5,4.55,26.0,408.5,288.56,215.41
2016,8,29,9,30,126.0,313.0,4.6,26.0,397.0,300.66,227.19
2016,8,29,9,45,114.5,332.5,4.65,26.5,413.5,323.91,244.88
2016,8,29,10,0,103.0,352.0,4.7,27.0,430.0,347.56,262.36
2016,8,29,10,15,185.5,369.0,4.7,27.0,516.5,415.37,313.25
2016,8,29,10,30,268.0,386.0,4.7,27.0,603.0,494.07,371.88
2016,8,29,10,45,204.5,408.0,4.75,27.5,577.5,490.84,368.15
2016,8,29,11,0,141.0,430.0,4.8,28.0,552.0,481.36,359.57
2016,8,29,11,15,87.5,401.0,4.8,28.0,477.0,424.59,317.43
2016,8,29,11,30,34.0,372.0,4.8,28.0,402.0,363.88,271.73
2016,8,29,11,45,459.5,240.5,4.8,28.0,663.5,617.3,467.25
2016,8,29,12,0,885.0,109.0,4.8,28.0,925.0,871.87,648.39
2016,8,29,12,15,556.5,290.0,4.8,28.0,804.5,793.73,589.54
2016,8,29,12,30,228.0,471.0,4.8,28.0,684.0,666.28,491.86
2016,8,29,12,45,217.0,470.5,4.85,28.5,673.0,666.7,491.81
2016,8,29,13,0,206.0,470.0,4.9,29.0,662.0,665.52,490.09
2016,8,29,13,15,541.0,290.5,4.9,28.5,783.5,849.97,629.61
2016,8,29,13,30,876.0,111.0,4.9,28.0,905.0,997.32,732.77
2016,8,29,13,45,487.0,268.0,4.9,28.0,708.0,792.14,589.98
2016,8,29,14,0,98.0,425.0,4.9,28.0,511.0,520.63,387.57
2016,8,29,14,15,474.5,266.5,4.9,28.0,660.0,786.77,589.87
2016,8,29,14,30,851.0,108.0,4.9,28.0,809.0,984.1,727.62
2016,8,29,14,45,838.5,108.0,4.9,28.0,773.5,966.16,715.49
2016,8,29,15,0,826.0,108.0,4.9,28.0,738.0,944.9,702.61
2016,8,29,15,15,431.0,193.0,4.8,27.5,520.5,652.98,498.59
2016,8,29,15,30,36.0,278.0,4.7,27.0,303.0,314.57,239.4
2016,8,29,15,45,400.5,188.0,4.65,27.0,433.0,602.55,466.9
2016,8,29,16,0,765.0,98.0,4.6,27.0,563.0,818.09,624.93
2016,8,29,16,15,742.5,94.0,4.4,26.5,512.5,769.88,591.81
2016,8,29,16,30,720.0,90.0,4.2,26.0,462.0,720.34,558.96
2016,8,29,16,45,691.0,85.0,4.05,26.0,409.0,666.77,521.69
2016,8,29,17,0,662.0,80.0,3.9,26.0,356.0,610.04,481.36
2016,8,29,17,15,619.0,74.0,3.55,25.5,301.5,542.72,431.76
2016,8,29,17,30,576.0,68.0,3.2,25.0,247.0,477.58,381.37
2016,8,29,17,45,511.0,60.0,2.85,25.0,194.5,399.54,318.33
2016,8,29,18,0,446.0,52.0,2.5,25.0,142.0,327.0,257.54
2016,8,29,18,15,344.0,40.5,2.35,24.5,96.5,238.68,183.25
2016,8,29,18,30,242.0,29.0,2.2,24.0,51.0,161.95,110.9
2016,8,29,18,45,121.0,14.5,2.05,23.5,25.5,57.6,0.0
2016,8,29,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.0,11.5,2.15,22.0,16.0,10.46,0.0
2016,8,30,6,30,144.0,23.0,2.4,22.0,32.0,18.08,4.21
2016,8,30,6,45,252.0,38.0,2.65,22.5,74.0,29.45,18.92
2016,8,30,7,0,360.0,53.0,2.9,23.0,116.0,40.47,29.01
2016,8,30,7,15,208.0,80.5,2.95,23.0,120.0,61.82,47.73
2016,8,30,7,30,56.0,108.0,3.0,23.0,124.0,86.06,68.69
2016,8,30,7,45,95.5,134.0,3.05,23.5,169.0,101.08,81.29
2016,8,30,8,0,135.0,160.0,3.1,24.0,214.0,118.47,95.58
2016,8,30,8,15,124.5,186.0,3.15,24.5,241.0,143.04,107.41
