Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,8,30,114.0,212.0,3.2,25.0,268.0,172.99,128.76
2016,8,30,8,45,181.0,234.0,3.25,25.5,335.0,212.91,156.32
2016,8,30,9,0,248.0,256.0,3.3,26.0,402.0,257.39,188.51
2016,8,30,9,15,310.5,266.0,3.35,26.0,464.5,305.09,224.81
2016,8,30,9,30,373.0,276.0,3.4,26.0,527.0,360.16,267.36
2016,8,30,9,45,397.5,279.5,3.5,26.5,563.0,401.08,299.45
2016,8,30,10,0,422.0,283.0,3.6,27.0,599.0,443.32,332.11
2016,8,30,10,15,320.5,338.5,3.65,27.0,585.5,463.54,347.87
2016,8,30,10,30,219.0,394.0,3.7,27.0,572.0,472.09,353.69
2016,8,30,10,45,239.0,406.5,3.75,27.5,607.0,512.61,382.79
2016,8,30,11,0,259.0,419.0,3.8,28.0,642.0,557.13,414.19
2016,8,30,11,15,273.0,427.5,3.8,28.0,668.0,593.84,440.34
2016,8,30,11,30,287.0,436.0,3.8,28.0,694.0,631.15,466.7
2016,8,30,11,45,335.5,423.0,3.85,28.0,728.5,677.69,500.38
2016,8,30,12,0,384.0,410.0,3.9,28.0,763.0,726.17,535.12
2016,8,30,12,15,317.0,438.0,3.9,28.0,730.5,711.75,523.23
2016,8,30,12,30,250.0,466.0,3.9,28.0,698.0,692.69,508.31
2016,8,30,12,45,549.5,300.5,3.95,28.0,808.0,838.66,617.88
2016,8,30,13,0,849.0,135.0,4.0,28.0,918.0,965.9,705.87
2016,8,30,13,15,572.0,286.5,3.95,28.0,811.0,879.79,645.14
2016,8,30,13,30,295.0,438.0,3.9,28.0,704.0,753.32,551.61
2016,8,30,13,45,192.5,429.0,3.9,28.0,601.0,632.72,467.13
2016,8,30,14,0,90.0,420.0,3.9,28.0,498.0,507.79,376.84
2016,8,30,14,15,191.5,403.0,3.8,28.0,562.5,612.93,455.63
2016,8,30,14,30,293.0,386.0,3.7,28.0,627.0,717.03,530.86
2016,8,30,14,45,170.5,356.0,3.65,28.0,495.0,545.57,407.9
2016,8,30,15,0,48.0,326.0,3.6,28.0,363.0,375.29,281.95
2016,8,30,15,15,36.0,291.0,3.45,28.0,318.0,327.27,247.11
2016,8,30,15,30,24.0,256.0,3.3,28.0,273.0,263.67,199.69
2016,8,30,15,45,29.5,247.0,3.2,28.0,266.5,276.41,210.21
2016,8,30,16,0,35.0,238.0,3.1,28.0,260.0,273.39,208.68
2016,8,30,16,15,136.0,227.0,2.85,27.5,299.0,365.45,282.61
2016,8,30,16,30,237.0,216.0,2.6,27.0,338.0,449.58,348.77
2016,8,30,16,45,298.0,181.0,2.4,27.0,316.0,449.1,350.32
2016,8,30,17,0,359.0,146.0,2.2,27.0,294.0,456.44,357.41
2016,8,30,17,15,326.0,128.5,1.95,26.5,248.0,383.82,302.87
2016,8,30,17,30,293.0,111.0,1.7,26.0,202.0,328.02,259.79
2016,8,30,17,45,248.5,91.5,1.45,25.5,157.5,265.41,209.82
2016,8,30,18,0,204.0,72.0,1.2,25.0,113.0,206.96,161.64
2016,8,30,18,15,140.5,51.5,1.15,24.5,75.0,142.39,107.58
2016,8,30,18,30,77.0,31.0,1.1,24.0,37.0,83.78,53.75
2016,8,30,18,45,38.5,15.5,1.05,24.0,18.5,28.19,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,6.0,1.95,22.0,6.0,5.46,0.0
2016,8,31,6,30,0.0,12.0,2.1,22.0,12.0,10.55,0.0
2016,8,31,6,45,0.0,32.0,2.3,22.5,32.0,27.95,17.63
2016,8,31,7,0,0.0,52.0,2.5,23.0,52.0,44.6,32.5
2016,8,31,7,15,4.0,75.0,2.45,23.5,76.0,63.29,48.88
2016,8,31,7,30,8.0,98.0,2.4,24.0,100.0,81.76,64.74
2016,8,31,7,45,16.0,121.0,2.35,24.5,126.5,100.07,80.07
2016,8,31,8,0,24.0,144.0,2.3,25.0,153.0,118.2,94.9
2016,8,31,8,15,98.0,177.5,2.35,25.5,224.5,142.26,106.87
2016,8,31,8,30,172.0,211.0,2.4,26.0,296.0,179.02,130.44
2016,8,31,8,45,202.5,234.0,2.5,26.5,345.0,217.05,157.78
2016,8,31,9,0,233.0,257.0,2.6,27.0,394.0,259.22,189.38
2016,8,31,9,15,241.5,277.0,2.65,27.0,429.0,292.98,216.09
2016,8,31,9,30,250.0,297.0,2.7,27.0,464.0,332.0,246.69
2016,8,31,9,45,506.5,218.5,2.75,27.5,586.0,398.38,295.04
2016,8,31,10,0,763.0,140.0,2.8,28.0,708.0,494.16,366.84
2016,8,31,10,15,545.5,254.5,2.8,28.0,671.0,517.4,385.06
2016,8,31,10,30,328.0,369.0,2.8,28.0,634.0,517.52,384.14
2016,8,31,10,45,205.5,389.5,2.85,28.5,557.5,477.31,353.93
2016,8,31,11,0,83.0,410.0,2.9,29.0,481.0,422.23,311.97
2016,8,31,11,15,180.0,424.0,2.9,29.0,583.5,518.88,382.85
2016,8,31,11,30,277.0,438.0,2.9,29.0,686.0,626.1,458.97
2016,8,31,11,45,159.5,419.5,2.9,29.5,563.0,523.78,384.22
2016,8,31,12,0,42.0,401.0,2.9,30.0,440.0,407.66,298.75
2016,8,31,12,15,40.5,400.0,2.9,30.0,438.0,410.17,300.93
2016,8,31,12,30,39.0,399.0,2.9,30.0,436.0,412.31,302.41
2016,8,31,12,45,25.5,317.0,2.95,30.0,341.0,323.5,238.45
2016,8,31,13,0,12.0,235.0,3.0,30.0,246.0,224.54,165.74
2016,8,31,13,15,15.0,272.0,3.0,30.0,286.0,262.83,194.49
2016,8,31,13,30,18.0,309.0,3.0,30.0,326.0,301.92,223.3
2016,8,31,13,45,20.5,314.5,3.0,30.0,333.0,310.87,230.02
2016,8,31,14,0,23.0,320.0,3.0,30.0,340.0,319.94,236.96
2016,8,31,14,15,113.0,360.5,2.95,30.0,454.0,488.57,361.7
2016,8,31,14,30,203.0,401.0,2.9,30.0,568.0,626.06,459.76
2016,8,31,14,45,475.0,277.0,2.85,30.0,643.5,799.18,585.76
2016,8,31,15,0,747.0,153.0,2.8,30.0,719.0,928.26,674.66
2016,8,31,15,15,732.0,149.5,2.7,30.0,677.5,905.12,659.12
2016,8,31,15,30,717.0,146.0,2.6,30.0,636.0,872.85,638.91
2016,8,31,15,45,699.0,140.5,2.55,30.0,590.0,833.04,614.06
2016,8,31,16,0,681.0,135.0,2.5,30.0,544.0,791.22,587.69
2016,8,31,16,15,362.5,169.0,2.35,29.5,384.5,526.41,400.92
2016,8,31,16,30,44.0,203.0,2.2,29.0,225.0,245.78,187.33
2016,8,31,16,45,303.5,155.5,2.05,29.0,281.5,422.96,329.24
2016,8,31,17,0,563.0,108.0,1.9,29.0,338.0,569.62,440.21
2016,8,31,17,15,515.0,98.5,1.7,28.5,284.5,498.72,387.21
2016,8,31,17,30,467.0,89.0,1.5,28.0,231.0,426.19,332.82
2016,8,31,17,45,400.5,76.5,1.3,27.5,179.5,348.65,272.36
2016,8,31,18,0,334.0,64.0,1.1,27.0,128.0,277.49,214.62
2016,8,31,18,15,237.5,47.0,1.05,26.5,84.5,193.19,145.18
2016,8,31,18,30,141.0,30.0,1.0,26.0,41.0,117.86,73.71
2016,8,31,18,45,70.5,15.0,0.95,25.5,20.5,39.37,0.0
2016,8,31,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,55.0,11.0,1.6,22.5,14.5,10.01,0.0
2016,9,1,6,30,110.0,22.0,1.9,23.0,29.0,17.28,2.13
2016,9,1,6,45,207.0,40.0,2.25,23.5,70.0,30.98,19.99
2016,9,1,7,0,304.0,58.0,2.6,24.0,111.0,44.19,31.99
2016,9,1,7,15,376.0,71.5,2.5,24.5,161.5,53.45,40.27
2016,9,1,7,30,448.0,85.0,2.4,25.0,212.0,62.35,47.95
2016,9,1,7,45,499.0,95.0,2.35,25.5,265.5,68.29,52.87
2016,9,1,8,0,550.0,105.0,2.3,26.0,319.0,74.02,57.46
2016,9,1,8,15,587.0,112.5,2.3,26.5,372.0,103.59,63.55
2016,9,1,8,30,624.0,120.0,2.3,27.0,425.0,155.27,92.91
2016,9,1,8,45,653.0,125.0,2.35,27.5,476.5,208.27,132.08
2016,9,1,9,0,682.0,130.0,2.4,28.0,528.0,264.67,177.66
2016,9,1,9,15,702.5,135.0,2.4,28.0,575.5,321.6,225.38
2016,9,1,9,30,723.0,140.0,2.4,28.0,623.0,380.32,274.13
2016,9,1,9,45,741.5,142.0,2.4,28.5,665.5,437.19,319.93
2016,9,1,10,0,760.0,144.0,2.4,29.0,708.0,497.36,366.64
2016,9,1,10,15,505.5,265.5,2.4,29.0,648.5,505.94,374.23
2016,9,1,10,30,251.0,387.0,2.4,29.0,589.0,487.44,359.59
2016,9,1,10,45,526.0,270.0,2.45,29.5,714.0,587.71,434.4
2016,9,1,11,0,801.0,153.0,2.5,30.0,839.0,706.88,520.73
2016,9,1,11,15,558.5,289.5,2.5,30.0,773.5,690.41,504.6
2016,9,1,11,30,316.0,426.0,2.5,30.0,708.0,647.03,469.82
2016,9,1,11,45,197.5,434.5,2.55,30.5,611.5,569.74,414.19
2016,9,1,12,0,79.0,443.0,2.6,31.0,515.0,479.72,348.44
2016,9,1,12,15,446.5,303.5,2.6,31.0,715.5,710.82,518.09
2016,9,1,12,30,814.0,164.0,2.6,31.0,916.0,930.09,666.07
2016,9,1,12,45,475.5,315.0,2.65,31.0,754.5,784.72,565.07
2016,9,1,13,0,137.0,466.0,2.7,31.0,593.0,596.9,430.19
2016,9,1,13,15,103.0,445.0,2.7,31.0,539.5,534.78,388.1
2016,9,1,13,30,69.0,424.0,2.7,31.0,486.0,484.01,352.36
2016,9,1,13,45,124.0,428.0,2.7,31.0,536.5,563.99,410.26
2016,9,1,14,0,179.0,432.0,2.7,31.0,587.0,628.69,456.3
2016,9,1,14,15,206.0,414.0,2.65,30.5,586.0,640.83,466.54
2016,9,1,14,30,233.0,396.0,2.6,30.0,585.0,651.51,476.2
2016,9,1,14,45,350.0,339.5,2.6,30.0,610.0,725.64,531.08
2016,9,1,15,0,467.0,283.0,2.6,30.0,635.0,794.34,581.11
2016,9,1,15,15,362.0,296.0,2.5,30.0,560.0,684.39,504.65
2016,9,1,15,30,257.0,309.0,2.4,30.0,485.0,594.88,441.35
2016,9,1,15,45,168.0,285.0,2.35,30.0,397.0,464.95,348.93
2016,9,1,16,0,79.0,261.0,2.3,30.0,309.0,340.24,257.01
2016,9,1,16,15,39.5,171.0,2.15,29.5,195.0,204.25,155.35
2016,9,1,16,30,0.0,81.0,2.0,29.0,81.0,71.7,51.64
2016,9,1,16,45,0.0,71.5,1.9,28.5,71.5,63.23,45.33
2016,9,1,17,0,0.0,62.0,1.8,28.0,62.0,54.78,38.81
2016,9,1,17,15,0.0,51.5,1.6,27.5,51.5,45.45,31.46
2016,9,1,17,30,0.0,41.0,1.4,27.0,41.0,36.14,23.99
2016,9,1,17,45,0.0,31.5,1.25,26.5,31.5,27.74,17.12
2016,9,1,18,0,0.0,22.0,1.1,26.0,22.0,19.35,10.14
2016,9,1,18,15,0.0,14.0,1.05,25.5,14.0,12.3,4.18
2016,9,1,18,30,0.0,6.0,1.0,25.0,6.0,5.26,0.0
2016,9,1,18,45,0.0,3.0,1.0,25.0,3.0,2.73,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.88,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.75,0.0
2016,9,2,7,15,0.0,3.0,2.3,23.0,3.0,2.63,0.0
2016,9,2,7,30,0.0,4.0,2.3,23.0,4.0,3.51,0.0
2016,9,2,7,45,30.0,78.5,2.3,23.5,90.0,66.75,52.06
2016,9,2,8,0,60.0,153.0,2.3,24.0,176.0,118.64,95.73
2016,9,2,8,15,100.0,181.5,2.2,24.5,227.0,145.03,109.37
2016,9,2,8,30,140.0,210.0,2.1,25.0,278.0,175.37,129.32
2016,9,2,8,45,345.5,196.5,2.05,25.5,390.5,212.44,148.87
2016,9,2,9,0,551.0,183.0,2.0,26.0,503.0,275.16,191.29
2016,9,2,9,15,505.0,213.5,1.9,26.5,526.5,324.13,232.85
2016,9,2,9,30,459.0,244.0,1.8,27.0,550.0,367.43,268.63
2016,9,2,9,45,267.0,290.5,1.7,27.5,471.5,356.42,264.08
2016,9,2,10,0,75.0,337.0,1.6,28.0,393.0,323.47,240.45
2016,9,2,10,15,68.5,350.5,1.5,28.0,404.0,339.34,251.89
2016,9,2,10,30,62.0,364.0,1.4,28.0,415.0,354.44,262.31
2016,9,2,10,45,106.5,395.0,1.35,28.5,485.5,417.1,306.76
2016,9,2,11,0,151.0,426.0,1.3,29.0,556.0,487.67,355.51
2016,9,2,11,15,167.5,438.0,1.3,29.0,585.0,523.41,379.89
2016,9,2,11,30,184.0,450.0,1.3,29.0,614.0,560.35,405.11
2016,9,2,11,45,180.5,457.5,1.3,29.0,620.5,577.61,416.38
2016,9,2,12,0,177.0,465.0,1.3,29.0,627.0,594.08,427.21
2016,9,2,12,15,222.5,461.0,1.35,29.0,666.0,642.74,461.23
2016,9,2,12,30,268.0,457.0,1.4,29.0,705.0,703.59,502.54
2016,9,2,12,45,228.0,461.5,1.45,29.5,672.0,671.51,479.57
2016,9,2,13,0,188.0,466.0,1.5,30.0,639.0,647.2,462.25
2016,9,2,13,15,435.0,353.5,1.5,30.0,745.0,812.19,577.99
2016,9,2,13,30,682.0,241.0,1.5,30.0,851.0,959.74,676.31
2016,9,2,13,45,682.5,234.0,1.55,30.0,832.5,962.57,677.6
2016,9,2,14,0,683.0,227.0,1.6,30.0,814.0,961.99,678.58
2016,9,2,14,15,346.0,217.5,1.65,30.0,515.0,606.07,443.53
2016,9,2,14,30,9.0,208.0,1.7,30.0,216.0,199.09,146.21
2016,9,2,14,45,188.0,265.5,1.8,30.0,407.5,482.7,360.29
2016,9,2,15,0,367.0,323.0,1.9,30.0,599.0,723.38,528.66
2016,9,2,15,15,365.5,303.0,1.95,29.5,564.0,696.2,511.13
2016,9,2,15,30,364.0,283.0,2.0,29.0,529.0,667.18,494.37
2016,9,2,15,45,302.5,272.0,2.05,29.0,466.5,591.49,442.34
2016,9,2,16,0,241.0,261.0,2.1,29.0,404.0,501.47,379.23
2016,9,2,16,15,241.5,235.5,2.05,28.5,367.5,483.55,368.59
2016,9,2,16,30,242.0,210.0,2.0,28.0,331.0,447.87,344.59
2016,9,2,16,45,375.5,164.5,1.95,28.0,327.0,490.71,380.49
2016,9,2,17,0,509.0,119.0,1.9,28.0,323.0,535.87,416.31
2016,9,2,17,15,459.5,108.0,1.75,27.5,270.5,465.84,364.19
2016,9,2,17,30,410.0,97.0,1.6,27.0,218.0,399.29,313.62
2016,9,2,17,45,340.0,82.0,1.5,26.5,167.5,319.8,251.17
2016,9,2,18,0,270.0,67.0,1.4,26.0,117.0,247.2,191.91
2016,9,2,18,15,183.0,46.5,1.3,25.5,75.0,167.1,125.09
2016,9,2,18,30,96.0,26.0,1.2,25.0,33.0,82.49,43.83
2016,9,2,18,45,48.0,13.0,1.2,25.0,16.5,29.23,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,10.0,1.75,21.0,12.5,9.1,0.0
2016,9,3,6,30,80.0,20.0,1.9,21.0,25.0,16.37,0.0
2016,9,3,6,45,177.0,40.0,2.05,21.5,65.5,30.98,20.06
2016,9,3,7,0,274.0,60.0,2.2,22.0,106.0,45.72,33.54
2016,9,3,7,15,346.5,74.5,2.2,22.5,156.0,55.67,42.5
2016,9,3,7,30,419.0,89.0,2.2,23.0,206.0,65.23,50.82
2016,9,3,7,45,476.5,98.5,2.25,24.0,259.5,70.74,55.31
2016,9,3,8,0,534.0,108.0,2.3,25.0,313.0,76.59,59.89
2016,9,3,8,15,333.5,158.5,2.25,25.5,293.5,130.92,91.73
2016,9,3,8,30,133.0,209.0,2.2,26.0,274.0,174.2,128.24
2016,9,3,8,45,184.0,231.5,2.15,26.5,332.5,213.21,155.55
2016,9,3,9,0,235.0,254.0,2.1,27.0,391.0,259.02,189.03
2016,9,3,9,15,219.0,280.5,2.0,27.0,417.0,293.8,216.88
2016,9,3,9,30,203.0,307.0,1.9,27.0,443.0,326.85,242.82
2016,9,3,9,45,480.5,225.5,1.85,27.5,573.5,395.88,292.21
2016,9,3,10,0,758.0,144.0,1.8,28.0,704.0,498.85,367.94
2016,9,3,10,15,458.5,269.0,1.8,28.0,613.0,485.42,359.33
2016,9,3,10,30,159.0,394.0,1.8,28.0,522.0,439.0,324.18
2016,9,3,10,45,119.5,399.5,1.8,28.5,498.0,431.9,318.29
2016,9,3,11,0,80.0,405.0,1.8,29.0,474.0,417.16,306.44
2016,9,3,11,15,127.5,427.0,1.8,29.0,539.5,484.54,354.79
2016,9,3,11,30,175.0,449.0,1.8,29.0,605.0,553.12,402.78
2016,9,3,11,45,462.5,326.5,1.85,29.5,746.0,704.93,511.99
2016,9,3,12,0,750.0,204.0,1.9,30.0,887.0,863.08,620.08
2016,9,3,12,15,577.0,302.5,1.95,30.0,829.5,829.11,593.39
2016,9,3,12,30,404.0,401.0,2.0,30.0,772.0,776.01,554.92
2016,9,3,12,45,407.5,397.5,2.05,30.0,771.0,801.39,572.51
2016,9,3,13,0,411.0,394.0,2.1,30.0,770.0,816.24,582.75
2016,9,3,13,15,574.5,299.5,2.15,30.0,816.5,896.92,640.6
2016,9,3,13,30,738.0,205.0,2.2,30.0,863.0,979.6,696.12
2016,9,3,13,45,735.0,200.5,2.25,30.0,843.0,981.36,697.51
2016,9,3,14,0,732.0,196.0,2.3,30.0,823.0,979.56,697.6
2016,9,3,14,15,722.5,193.5,2.35,30.0,795.0,969.83,692.82
2016,9,3,14,30,713.0,191.0,2.4,30.0,767.0,956.7,686.05
2016,9,3,14,45,541.5,256.0,2.5,30.0,682.0,844.63,613.18
2016,9,3,15,0,370.0,321.0,2.6,30.0,597.0,724.68,531.02
2016,9,3,15,15,272.5,318.0,2.65,29.5,515.0,623.59,462.44
2016,9,3,15,30,175.0,315.0,2.7,29.0,433.0,507.91,380.98
2016,9,3,15,45,253.0,278.5,2.8,29.0,435.5,553.87,418.21
2016,9,3,16,0,331.0,242.0,2.9,29.0,438.0,576.52,438.08
2016,9,3,16,15,454.5,190.0,2.9,28.5,431.5,630.05,481.59
2016,9,3,16,30,578.0,138.0,2.9,28.0,425.0,662.73,509.91
2016,9,3,16,45,539.0,129.5,2.9,28.0,372.0,592.86,460.13
2016,9,3,17,0,500.0,121.0,2.9,28.0,319.0,531.58,415.74
2016,9,3,17,15,450.0,109.0,2.7,27.5,266.0,460.44,362.72
2016,9,3,17,30,400.0,97.0,2.5,27.0,213.0,392.84,310.62
2016,9,3,17,45,324.5,82.0,2.35,26.5,163.0,310.71,245.22
2016,9,3,18,0,249.0,67.0,2.2,26.0,113.0,236.14,183.74
2016,9,3,18,15,164.5,45.5,2.2,25.5,71.5,147.65,110.05
2016,9,3,18,30,80.0,24.0,2.2,25.0,30.0,72.11,33.1
2016,9,3,18,45,40.0,12.0,2.2,25.0,15.0,25.38,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.5,9.5,0.9,22.0,11.0,8.64,0.0
2016,9,4,6,30,55.0,19.0,1.1,22.0,22.0,15.56,0.0
2016,9,4,6,45,139.5,41.0,1.3,22.5,61.5,32.61,21.25
2016,9,4,7,0,224.0,63.0,1.5,23.0,101.0,49.17,36.3
2016,9,4,7,15,294.0,80.5,1.75,23.5,150.0,60.03,46.03
2016,9,4,7,30,364.0,98.0,2.0,24.0,199.0,71.61,56.05
2016,9,4,7,45,418.0,111.0,2.25,25.0,252.0,79.36,62.4
2016,9,4,8,0,472.0,124.0,2.5,26.0,305.0,86.74,68.21
2016,9,4,8,15,511.0,134.0,2.65,26.0,357.5,117.86,76.35
2016,9,4,8,30,550.0,144.0,2.8,26.0,410.0,167.52,105.95
2016,9,4,8,45,580.0,151.5,2.95,26.5,460.5,219.38,144.58
2016,9,4,9,0,610.0,159.0,3.1,27.0,511.0,273.68,188.4
2016,9,4,9,15,632.5,165.0,3.1,27.0,558.0,327.9,233.71
2016,9,4,9,30,655.0,171.0,3.1,27.0,605.0,384.32,280.47
2016,9,4,9,45,674.0,175.5,3.1,27.5,647.5,439.9,325.18
2016,9,4,10,0,693.0,180.0,3.1,28.0,690.0,496.68,369.46
2016,9,4,10,15,706.0,183.5,3.1,28.5,726.0,550.23,410.09
2016,9,4,10,30,719.0,187.0,3.1,29.0,762.0,603.73,449.4
2016,9,4,10,45,730.5,188.5,3.1,29.5,791.5,654.16,485.42
2016,9,4,11,0,742.0,190.0,3.1,30.0,821.0,703.81,519.89
2016,9,4,11,15,515.5,310.0,3.1,30.0,753.5,680.1,499.52
2016,9,4,11,30,289.0,430.0,3.1,30.0,686.0,632.4,461.78
2016,9,4,11,45,152.0,352.5,3.1,30.0,487.5,458.13,338.3
2016,9,4,12,0,15.0,275.0,3.1,30.0,289.0,260.46,192.13
2016,9,4,12,15,29.0,338.0,3.1,30.0,365.0,342.0,252.64
2016,9,4,12,30,43.0,401.0,3.1,30.0,441.0,419.64,308.49
2016,9,4,12,45,123.0,431.5,3.1,30.5,544.0,543.26,397.15
2016,9,4,13,0,203.0,462.0,3.1,31.0,647.0,659.3,477.64
2016,9,4,13,15,199.5,455.5,3.15,31.0,635.5,657.64,476.28
2016,9,4,13,30,196.0,449.0,3.2,31.0,624.0,654.69,474.79
2016,9,4,13,45,489.5,307.0,3.25,31.0,729.0,840.01,609.33
2016,9,4,14,0,783.0,165.0,3.3,31.0,834.0,991.31,712.09
2016,9,4,14,15,471.0,280.5,3.3,30.5,679.0,802.13,584.89
2016,9,4,14,30,159.0,396.0,3.3,30.0,524.0,578.93,425.59
2016,9,4,14,45,440.0,280.5,3.35,30.0,612.5,770.13,568.56
2016,9,4,15,0,721.0,165.0,3.4,30.0,701.0,924.36,676.96
2016,9,4,15,15,705.0,161.0,3.4,30.0,659.5,893.38,656.69
2016,9,4,15,30,689.0,157.0,3.4,30.0,618.0,859.81,636.06
2016,9,4,15,45,671.0,149.5,3.4,30.0,571.5,818.11,609.76
2016,9,4,16,0,653.0,142.0,3.4,30.0,525.0,774.46,581.89
2016,9,4,16,15,625.0,135.5,3.3,29.5,474.5,721.72,547.94
2016,9,4,16,30,597.0,129.0,3.2,29.0,424.0,668.34,512.89
2016,9,4,16,45,562.0,120.0,3.1,28.5,371.0,606.44,470.24
2016,9,4,17,0,527.0,111.0,3.0,28.0,318.0,539.27,422.34
2016,9,4,17,15,475.5,100.5,2.75,27.5,265.0,467.6,368.73
2016,9,4,17,30,424.0,90.0,2.5,27.0,212.0,399.59,316.09
2016,9,4,17,45,352.0,76.0,2.25,26.5,161.5,319.47,252.01
2016,9,4,18,0,280.0,62.0,2.0,26.0,111.0,246.53,191.56
2016,9,4,18,15,183.5,43.0,2.0,25.5,70.0,163.45,121.51
2016,9,4,18,30,87.0,24.0,2.0,25.0,29.0,74.93,27.87
2016,9,4,18,45,43.5,12.0,2.0,25.0,14.5,26.6,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.0,2.05,21.5,13.5,9.1,0.0
2016,9,5,6,30,136.0,20.0,2.3,22.0,27.0,15.78,0.0
2016,9,5,6,45,265.0,33.0,2.55,22.5,69.0,26.63,16.24
2016,9,5,7,0,394.0,46.0,2.8,23.0,111.0,36.28,25.31
2016,9,5,7,15,472.5,55.0,3.0,23.5,163.0,41.95,30.54
2016,9,5,7,30,551.0,64.0,3.2,24.0,215.0,47.45,35.36
2016,9,5,7,45,608.0,68.5,3.4,24.5,271.0,49.13,36.73
2016,9,5,8,0,665.0,73.0,3.6,25.0,327.0,50.85,38.02
2016,9,5,8,15,406.0,140.0,3.65,25.5,302.5,117.53,78.93
2016,9,5,8,30,147.0,207.0,3.7,26.0,278.0,175.08,128.7
2016,9,5,8,45,145.5,233.0,3.8,26.5,310.0,208.0,153.69
2016,9,5,9,0,144.0,259.0,3.9,27.0,342.0,241.13,179.42
2016,9,5,9,15,150.0,283.5,3.9,27.0,376.5,275.67,206.32
2016,9,5,9,30,156.0,308.0,3.9,27.0,411.0,311.23,233.83
2016,9,5,9,45,181.0,329.0,3.95,27.5,456.0,353.29,265.29
2016,9,5,10,0,206.0,350.0,4.0,28.0,501.0,398.38,298.69
2016,9,5,10,15,161.0,368.0,4.0,28.0,490.0,405.59,304.13
2016,9,5,10,30,116.0,386.0,4.0,28.0,479.0,407.78,305.37
2016,9,5,10,45,133.0,404.5,4.0,28.5,514.5,446.24,332.92
2016,9,5,11,0,150.0,423.0,4.0,29.0,550.0,486.49,361.3
2016,9,5,11,15,252.0,415.5,4.0,29.0,635.5,573.38,425.1
2016,9,5,11,30,354.0,408.0,4.0,29.0,721.0,664.87,491.0
2016,9,5,11,45,190.5,381.5,4.05,29.5,550.0,517.73,383.65
2016,9,5,12,0,27.0,355.0,4.1,30.0,379.0,353.13,260.72
2016,9,5,12,15,143.5,405.0,4.1,30.0,536.0,520.17,384.61
2016,9,5,12,30,260.0,455.0,4.1,30.0,693.0,697.13,509.74
2016,9,5,12,45,198.0,457.5,4.15,30.0,638.5,641.33,469.2
2016,9,5,13,0,136.0,460.0,4.2,30.0,584.0,592.81,434.19
2016,9,5,13,15,499.5,290.0,4.2,30.0,734.5,814.73,599.12
2016,9,5,13,30,863.0,120.0,4.2,30.0,885.0,999.19,724.69
2016,9,5,13,45,575.5,263.5,4.2,30.0,769.0,886.51,647.73
2016,9,5,14,0,288.0,407.0,4.2,30.0,653.0,732.15,535.76
2016,9,5,14,15,151.0,331.5,4.15,30.0,460.5,498.55,371.15
2016,9,5,14,30,14.0,256.0,4.1,30.0,268.0,250.94,186.77
2016,9,5,14,45,12.5,243.0,4.1,30.0,253.5,237.45,177.45
2016,9,5,15,0,11.0,230.0,4.1,30.0,239.0,223.92,167.6
2016,9,5,15,15,14.0,231.0,4.05,29.5,241.5,228.75,172.13
2016,9,5,15,30,17.0,232.0,4.0,29.0,244.0,233.77,176.85
2016,9,5,15,45,63.5,246.0,3.95,29.0,284.0,309.07,236.15
2016,9,5,16,0,110.0,260.0,3.9,29.0,324.0,368.95,283.08
2016,9,5,16,15,262.5,216.0,3.75,28.5,349.5,479.71,371.3
2016,9,5,16,30,415.0,172.0,3.6,28.0,375.0,561.48,436.44
2016,9,5,16,45,403.5,151.0,3.5,28.0,328.5,512.4,400.67
2016,9,5,17,0,392.0,130.0,3.4,28.0,282.0,462.65,364.17
2016,9,5,17,15,454.0,101.0,3.15,27.5,249.5,453.3,358.86
2016,9,5,17,30,516.0,72.0,2.9,27.0,217.0,441.67,350.05
2016,9,5,17,45,439.0,62.0,2.7,26.5,165.5,357.14,282.14
2016,9,5,18,0,362.0,52.0,2.5,26.0,114.0,279.42,217.43
2016,9,5,18,15,239.5,37.5,2.5,25.5,72.0,182.65,135.56
2016,9,5,18,30,117.0,23.0,2.5,25.0,30.0,92.49,24.01
2016,9,5,18,45,58.5,11.5,2.55,25.0,15.0,31.49,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,10.91,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,20.08,0.0
2016,9,6,6,45,158.0,38.5,2.65,23.5,64.0,29.86,18.71
2016,9,6,7,0,316.0,53.0,2.8,24.0,104.0,40.57,28.81
2016,9,6,7,15,283.0,75.0,2.95,24.0,134.5,55.95,42.43
2016,9,6,7,30,250.0,97.0,3.1,24.0,165.0,73.42,57.62
2016,9,6,7,45,428.0,91.5,3.3,24.5,240.5,65.66,50.87
2016,9,6,8,0,606.0,86.0,3.5,25.0,316.0,60.18,45.98
2016,9,6,8,15,643.0,92.0,3.65,25.5,370.0,95.02,54.16
2016,9,6,8,30,680.0,98.0,3.8,26.0,424.0,149.46,86.31
2016,9,6,8,45,343.5,140.5,3.95,26.5,305.5,169.06,115.3
2016,9,6,9,0,7.0,183.0,4.1,27.0,187.0,158.5,120.15
2016,9,6,9,15,126.5,241.0,4.1,27.0,324.0,237.35,177.96
2016,9,6,9,30,246.0,299.0,4.1,27.0,461.0,338.48,253.34
2016,9,6,9,45,293.0,310.5,4.15,27.5,516.0,386.44,289.45
2016,9,6,10,0,340.0,322.0,4.2,28.0,571.0,441.81,330.95
2016,9,6,10,15,212.0,348.0,4.2,28.0,506.0,417.83,313.71
2016,9,6,10,30,84.0,374.0,4.2,28.0,441.0,377.72,283.16
2016,9,6,10,45,44.5,270.0,4.2,28.5,305.5,269.4,202.04
2016,9,6,11,0,5.0,166.0,4.2,29.0,170.0,151.0,111.54
2016,9,6,11,15,83.0,305.5,4.2,29.0,378.5,344.02,258.26
2016,9,6,11,30,161.0,445.0,4.2,29.0,587.0,540.71,400.87
2016,9,6,11,45,524.0,277.0,4.25,29.5,748.5,713.4,530.17
2016,9,6,12,0,887.0,109.0,4.3,30.0,910.0,882.72,648.07
2016,9,6,12,15,887.5,109.0,4.3,30.0,914.5,913.44,667.31
2016,9,6,12,30,888.0,109.0,4.3,30.0,919.0,940.88,685.24
2016,9,6,12,45,505.5,282.0,4.3,30.0,743.0,785.28,577.11
2016,9,6,13,0,123.0,455.0,4.3,30.0,567.0,575.79,421.58
2016,9,6,13,15,214.0,439.0,4.3,30.0,630.0,656.49,481.97
2016,9,6,13,30,305.0,423.0,4.3,30.0,693.0,753.85,551.32
2016,9,6,13,45,584.5,266.0,4.35,30.0,767.5,898.76,658.38
2016,9,6,14,0,864.0,109.0,4.4,30.0,842.0,1003.07,729.25
2016,9,6,14,15,857.0,107.5,4.4,30.0,813.5,995.57,724.53
2016,9,6,14,30,850.0,106.0,4.4,30.0,785.0,984.34,718.3
2016,9,6,14,45,791.5,130.0,4.4,30.0,739.0,957.63,701.94
2016,9,6,15,0,733.0,154.0,4.4,30.0,693.0,924.15,681.17
2016,9,6,15,15,381.5,206.0,4.35,29.5,485.5,622.81,471.22
2016,9,6,15,30,30.0,258.0,4.3,29.0,278.0,289.88,219.03
2016,9,6,15,45,346.0,196.0,4.3,29.0,397.5,563.81,433.85
2016,9,6,16,0,662.0,134.0,4.3,29.0,517.0,773.2,588.83
2016,9,6,16,15,632.5,128.0,4.15,28.5,466.0,719.37,551.93
2016,9,6,16,30,603.0,122.0,4.0,28.0,415.0,665.01,515.51
2016,9,6,16,45,562.0,115.0,3.85,28.0,361.5,600.4,469.3
2016,9,6,17,0,521.0,108.0,3.7,28.0,308.0,530.92,417.98
2016,9,6,17,15,464.5,98.5,3.4,27.5,255.0,457.33,362.25
2016,9,6,17,30,408.0,89.0,3.1,27.0,202.0,388.0,307.92
2016,9,6,17,45,320.0,76.0,2.8,27.0,152.0,300.78,237.07
2016,9,6,18,0,232.0,63.0,2.5,27.0,102.0,212.81,164.29
2016,9,6,18,15,133.0,42.0,2.5,26.5,62.5,129.74,94.16
2016,9,6,18,30,34.0,21.0,2.5,26.0,23.0,42.11,0.32
2016,9,6,18,45,17.0,10.5,2.55,26.0,11.5,15.64,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,9.5,2.7,23.0,11.0,8.64,0.0
2016,9,7,6,30,61.0,19.0,2.8,23.0,22.0,15.51,0.0
2016,9,7,6,45,168.5,37.5,2.95,23.5,61.5,29.12,18.02
2016,9,7,7,0,276.0,56.0,3.1,24.0,101.0,42.81,30.66
2016,9,7,7,15,359.5,68.5,3.25,24.5,151.5,51.4,38.45
2016,9,7,7,30,443.0,81.0,3.4,25.0,202.0,59.71,45.68
2016,9,7,7,45,239.5,112.0,3.6,25.5,179.5,83.37,65.72
2016,9,7,8,0,36.0,143.0,3.8,26.0,157.0,111.94,89.48
2016,9,7,8,15,335.0,128.0,3.9,26.0,286.5,106.66,71.61
2016,9,7,8,30,634.0,113.0,4.0,26.0,416.0,156.66,93.92
2016,9,7,8,45,429.5,182.0,4.1,26.5,398.5,216.59,149.04
2016,9,7,9,0,225.0,251.0,4.2,27.0,381.0,256.35,188.62
2016,9,7,9,15,482.5,190.0,4.2,27.5,498.0,303.63,219.64
2016,9,7,9,30,740.0,129.0,4.2,28.0,615.0,384.65,280.13
2016,9,7,9,45,758.5,131.0,4.25,28.5,657.5,445.38,329.51
2016,9,7,10,0,777.0,133.0,4.3,29.0,700.0,503.54,375.67
2016,9,7,10,15,788.5,135.5,4.3,29.0,736.0,558.86,419.13
2016,9,7,10,30,800.0,138.0,4.3,29.0,772.0,613.69,461.02
2016,9,7,10,45,417.0,241.5,4.3,29.5,573.0,497.99,374.33
2016,9,7,11,0,34.0,345.0,4.3,30.0,374.0,333.31,247.24
2016,9,7,11,15,145.0,389.0,4.25,30.0,516.5,466.38,346.57
2016,9,7,11,30,256.0,433.0,4.2,30.0,659.0,611.94,451.1
2016,9,7,11,45,177.5,439.5,4.2,30.0,597.0,562.31,413.95
2016,9,7,12,0,99.0,446.0,4.2,30.0,535.0,503.21,370.31
2016,9,7,12,15,483.0,286.0,4.15,30.0,724.5,732.73,542.2
2016,9,7,12,30,867.0,126.0,4.1,30.0,914.0,938.94,684.3
2016,9,7,12,45,864.5,127.0,4.1,30.5,909.5,960.76,695.88
2016,9,7,13,0,862.0,128.0,4.1,31.0,905.0,979.05,706.46
2016,9,7,13,15,859.0,127.0,4.05,31.0,892.5,991.22,714.29
2016,9,7,13,30,856.0,126.0,4.0,31.0,880.0,999.68,719.87
2016,9,7,13,45,848.5,126.5,4.0,31.0,858.5,1001.41,721.56
2016,9,7,14,0,841.0,127.0,4.0,31.0,837.0,999.41,721.03
2016,9,7,14,15,833.5,125.0,3.95,31.0,808.5,991.07,716.26
2016,9,7,14,30,826.0,123.0,3.9,31.0,780.0,990.27,716.6
2016,9,7,14,45,804.0,127.0,3.85,31.0,741.5,966.96,702.34
2016,9,7,15,0,782.0,131.0,3.8,31.0,703.0,940.52,686.25
2016,9,7,15,15,767.0,128.0,3.7,30.5,661.5,910.16,668.66
2016,9,7,15,30,752.0,125.0,3.6,30.0,620.0,876.98,649.12
2016,9,7,15,45,729.5,122.0,3.55,30.0,572.0,839.66,625.63
2016,9,7,16,0,707.0,119.0,3.5,30.0,524.0,795.39,597.2
2016,9,7,16,15,679.0,114.0,3.3,29.5,472.5,742.54,562.94
2016,9,7,16,30,651.0,109.0,3.1,29.0,421.0,688.98,527.6
2016,9,7,16,45,606.5,104.0,2.9,29.0,366.5,622.21,480.95
2016,9,7,17,0,562.0,99.0,2.7,29.0,312.0,556.81,433.4
2016,9,7,17,15,506.5,90.0,2.45,28.5,258.0,481.22,377.16
2016,9,7,17,30,451.0,81.0,2.2,28.0,204.0,405.23,318.68
2016,9,7,17,45,364.5,69.0,1.95,27.5,153.5,317.89,249.0
2016,9,7,18,0,278.0,57.0,1.7,27.0,103.0,239.49,184.16
2016,9,7,18,15,166.0,38.5,1.7,26.5,63.0,150.4,108.58
2016,9,7,18,30,54.0,20.0,1.7,26.0,23.0,53.96,0.0
2016,9,7,18,45,27.0,10.0,1.7,26.0,11.5,9.1,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,8.5,2.8,22.5,9.0,7.73,0.0
2016,9,8,6,30,16.0,17.0,3.1,23.0,18.0,14.76,0.0
2016,9,8,6,45,114.5,40.0,3.4,23.5,57.5,31.74,20.03
2016,9,8,7,0,213.0,63.0,3.7,24.0,97.0,49.04,35.89
2016,9,8,7,15,297.0,78.5,3.75,24.0,147.0,58.76,44.79
2016,9,8,7,30,381.0,94.0,3.8,24.0,197.0,69.01,53.83
2016,9,8,7,45,462.5,100.0,3.85,24.5,253.5,72.03,56.32
2016,9,8,8,0,544.0,106.0,3.9,25.0,310.0,75.73,59.23
2016,9,8,8,15,585.5,113.0,3.9,25.5,364.5,110.09,67.38
2016,9,8,8,30,627.0,120.0,3.9,26.0,419.0,162.35,98.68
2016,9,8,8,45,674.0,119.0,3.9,26.5,474.0,214.55,137.59
2016,9,8,9,0,721.0,118.0,3.9,27.0,529.0,272.34,184.65
2016,9,8,9,15,742.0,122.0,3.9,27.5,577.5,331.28,234.49
2016,9,8,9,30,763.0,126.0,3.9,28.0,626.0,395.3,287.53
2016,9,8,9,45,788.0,124.5,3.9,28.5,670.5,453.79,335.21
2016,9,8,10,0,813.0,123.0,3.9,29.0,715.0,513.78,382.62
2016,9,8,10,15,824.0,125.5,3.9,29.0,751.5,570.76,427.18
2016,9,8,10,30,835.0,128.0,3.9,29.0,788.0,627.1,470.0
2016,9,8,10,45,847.5,127.0,3.95,29.5,818.5,678.37,507.37
2016,9,8,11,0,860.0,126.0,4.0,30.0,849.0,729.5,543.6
2016,9,8,11,15,865.5,127.0,4.0,30.0,870.5,775.76,575.53
2016,9,8,11,30,871.0,128.0,4.0,30.0,892.0,819.78,604.79
2016,9,8,11,45,873.0,129.5,4.0,30.5,904.5,858.93,629.27
2016,9,8,12,0,875.0,131.0,4.0,31.0,917.0,895.24,651.64
2016,9,8,12,15,875.5,131.0,4.0,31.0,921.0,925.78,671.4
2016,9,8,12,30,876.0,131.0,4.0,31.0,925.0,953.08,689.04
2016,9,8,12,45,874.0,131.5,4.05,31.0,920.0,975.1,703.57
2016,9,8,13,0,872.0,132.0,4.1,31.0,915.0,993.56,715.9
2016,9,8,13,15,868.5,131.0,4.1,31.0,902.0,1005.39,723.78
2016,9,8,13,30,865.0,130.0,4.1,31.0,889.0,1013.44,729.39
2016,9,8,13,45,858.0,130.0,4.1,31.0,867.0,1015.19,731.11
2016,9,8,14,0,851.0,130.0,4.1,31.0,845.0,1013.16,730.58
2016,9,8,14,15,842.5,128.5,4.05,31.0,816.0,1004.29,725.5
2016,9,8,14,30,834.0,127.0,4.0,31.0,787.0,1003.17,725.66
2016,9,8,14,45,821.0,125.5,4.0,31.0,750.0,982.43,713.43
2016,9,8,15,0,808.0,124.0,4.0,31.0,713.0,958.32,699.19
2016,9,8,15,15,793.0,121.0,3.95,31.0,670.0,927.38,680.19
2016,9,8,15,30,778.0,118.0,3.9,31.0,627.0,893.55,659.28
2016,9,8,15,45,754.5,115.5,3.85,31.0,578.0,849.84,631.58
2016,9,8,16,0,731.0,113.0,3.8,31.0,529.0,809.28,605.85
2016,9,8,16,15,703.0,108.0,3.6,30.5,477.0,755.58,571.17
2016,9,8,16,30,675.0,103.0,3.4,30.0,425.0,701.11,535.39
2016,9,8,16,45,632.0,98.0,3.2,29.5,369.5,634.61,490.1
2016,9,8,17,0,589.0,93.0,3.0,29.0,314.0,569.36,443.99
2016,9,8,17,15,532.5,85.0,2.7,28.0,259.5,493.1,387.76
2016,9,8,17,30,476.0,77.0,2.4,27.0,205.0,420.33,331.9
2016,9,8,17,45,386.0,65.5,2.15,26.5,153.0,325.83,256.32
2016,9,8,18,0,296.0,54.0,1.9,26.0,101.0,245.19,189.17
2016,9,8,18,15,175.0,36.5,1.85,25.5,61.0,152.35,109.28
2016,9,8,18,30,54.0,19.0,1.8,25.0,21.0,52.19,0.0
2016,9,8,18,45,27.0,9.5,1.8,25.0,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,7.5,2.75,22.5,8.0,6.82,0.0
2016,9,9,6,30,10.0,15.0,3.0,23.0,16.0,13.19,0.0
2016,9,9,6,45,88.5,40.5,3.3,23.5,54.0,32.02,20.14
2016,9,9,7,0,167.0,66.0,3.6,24.0,92.0,50.96,37.47
2016,9,9,7,15,248.0,84.0,3.7,24.0,141.0,64.25,49.46
2016,9,9,7,30,329.0,102.0,3.8,24.0,190.0,74.74,58.73
2016,9,9,7,45,409.0,110.0,3.95,24.5,245.5,78.96,62.23
2016,9,9,8,0,489.0,118.0,4.1,25.0,301.0,83.07,65.46
2016,9,9,8,15,532.0,126.5,4.1,25.5,354.5,117.6,74.71
2016,9,9,8,30,575.0,135.0,4.1,26.0,408.0,169.16,106.23
2016,9,9,8,45,624.0,134.5,4.1,26.5,462.0,218.76,143.01
2016,9,9,9,0,673.0,134.0,4.1,27.0,516.0,274.4,188.0
2016,9,9,9,15,695.0,139.0,4.1,27.5,564.0,331.68,236.15
2016,9,9,9,30,717.0,144.0,4.1,28.0,612.0,390.93,285.25
2016,9,9,9,45,746.0,141.0,4.1,28.5,657.0,448.12,331.7
2016,9,9,10,0,775.0,138.0,4.1,29.0,702.0,509.35,379.84
2016,9,9,10,15,787.0,141.0,4.1,29.0,738.0,565.35,423.59
2016,9,9,10,30,799.0,144.0,4.1,29.0,774.0,620.92,465.83
2016,9,9,10,45,816.5,140.5,4.1,29.5,805.0,673.52,504.03
2016,9,9,11,0,834.0,137.0,4.1,30.0,836.0,725.49,540.77
2016,9,9,11,15,839.5,138.5,4.05,30.0,857.5,772.22,573.39
