Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,11,30,845.0,140.0,4.0,30.0,879.0,811.07,598.97
2016,9,9,11,45,865.0,130.0,4.0,30.5,895.5,853.78,625.96
2016,9,9,12,0,885.0,120.0,4.0,31.0,912.0,894.57,651.33
2016,9,9,12,15,886.0,120.0,4.0,31.0,916.5,925.67,671.43
2016,9,9,12,30,887.0,120.0,4.0,31.0,921.0,953.5,689.42
2016,9,9,12,45,886.0,119.5,4.0,31.0,916.5,975.53,703.67
2016,9,9,13,0,885.0,119.0,4.0,31.0,912.0,993.96,715.68
2016,9,9,13,15,882.0,118.5,3.95,31.0,899.0,1006.7,723.84
2016,9,9,13,30,879.0,118.0,3.9,31.0,886.0,1015.65,729.7
2016,9,9,13,45,874.0,116.5,3.9,31.0,864.5,1017.69,731.59
2016,9,9,14,0,869.0,115.0,3.9,31.0,843.0,1015.86,731.2
2016,9,9,14,15,861.5,113.5,3.85,31.0,814.0,1007.66,726.56
2016,9,9,14,30,854.0,112.0,3.8,31.0,785.0,995.73,719.7
2016,9,9,14,45,840.0,112.0,3.8,31.0,747.5,975.36,707.81
2016,9,9,15,0,826.0,112.0,3.8,31.0,710.0,962.2,700.79
2016,9,9,15,15,811.5,109.0,3.75,30.5,667.5,931.27,683.18
2016,9,9,15,30,797.0,106.0,3.7,30.0,625.0,897.4,663.62
2016,9,9,15,45,777.0,103.0,3.65,30.0,576.5,855.8,637.36
2016,9,9,16,0,757.0,100.0,3.6,30.0,528.0,812.09,609.45
2016,9,9,16,15,730.5,96.0,3.4,29.5,476.0,759.84,575.75
2016,9,9,16,30,704.0,92.0,3.2,29.0,424.0,710.85,543.8
2016,9,9,16,45,666.0,86.5,3.05,29.0,369.0,646.53,499.26
2016,9,9,17,0,628.0,81.0,2.9,29.0,314.0,583.1,454.35
2016,9,9,17,15,573.5,74.0,2.7,28.0,259.0,507.87,399.4
2016,9,9,17,30,519.0,67.0,2.5,27.0,204.0,436.06,344.44
2016,9,9,17,45,435.0,57.0,2.3,26.5,152.5,347.55,273.31
2016,9,9,18,0,351.0,47.0,2.1,26.0,101.0,266.71,205.65
2016,9,9,18,15,219.0,32.0,2.15,25.5,60.5,166.76,118.32
2016,9,9,18,30,87.0,17.0,2.2,25.0,20.0,51.17,0.0
2016,9,9,18,45,43.5,8.5,2.25,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,27.0,8.5,0.7,21.5,9.5,0.0,0.0
2016,9,10,6,30,54.0,17.0,0.7,22.0,19.0,13.93,0.0
2016,9,10,6,45,170.0,35.0,0.7,22.5,58.0,27.24,16.32
2016,9,10,7,0,286.0,53.0,0.7,23.0,97.0,40.64,28.93
2016,9,10,7,15,370.0,65.0,0.75,23.5,147.0,48.94,36.49
2016,9,10,7,30,454.0,77.0,0.8,24.0,197.0,56.98,43.53
2016,9,10,7,45,227.0,42.5,0.9,24.5,102.5,30.33,20.59
2016,9,10,8,0,0.0,8.0,1.0,25.0,8.0,7.03,0.42
2016,9,10,8,15,0.0,9.5,1.1,25.0,9.5,8.36,1.24
2016,9,10,8,30,0.0,11.0,1.2,25.0,11.0,9.69,2.31
2016,9,10,8,45,59.0,131.5,1.35,25.5,165.0,122.76,90.87
2016,9,10,9,0,118.0,252.0,1.5,26.0,319.0,231.59,173.0
2016,9,10,9,15,132.0,277.0,1.65,26.0,358.5,267.46,200.16
2016,9,10,9,30,146.0,302.0,1.8,26.0,398.0,305.42,229.09
2016,9,10,9,45,250.5,307.5,2.0,26.0,484.5,368.65,276.17
2016,9,10,10,0,355.0,313.0,2.2,26.0,571.0,445.41,333.58
2016,9,10,10,15,315.0,342.0,2.3,26.0,579.5,473.14,354.45
2016,9,10,10,30,275.0,371.0,2.4,26.0,588.0,496.5,371.6
2016,9,10,10,45,540.5,258.5,2.5,26.5,704.0,597.24,447.62
2016,9,10,11,0,806.0,146.0,2.6,27.0,820.0,715.21,534.37
2016,9,10,11,15,811.5,147.5,2.7,27.0,840.5,760.75,566.41
2016,9,10,11,30,817.0,149.0,2.8,27.0,861.0,804.25,595.79
2016,9,10,11,45,840.0,137.0,2.9,27.0,878.0,840.38,620.03
2016,9,10,12,0,863.0,125.0,3.0,27.0,895.0,881.12,647.34
2016,9,10,12,15,863.5,125.0,3.05,27.0,899.0,911.08,667.05
2016,9,10,12,30,864.0,125.0,3.1,27.0,903.0,937.83,684.73
2016,9,10,12,45,866.0,123.0,3.15,27.5,899.5,960.68,698.55
2016,9,10,13,0,868.0,121.0,3.2,28.0,896.0,980.09,710.17
2016,9,10,13,15,865.0,120.0,3.25,28.0,882.5,992.0,718.46
2016,9,10,13,30,862.0,119.0,3.3,28.0,869.0,1000.16,724.53
2016,9,10,13,45,857.5,117.5,3.35,28.0,848.0,1002.5,727.0
2016,9,10,14,0,853.0,116.0,3.4,28.0,827.0,1001.04,727.22
2016,9,10,14,15,567.5,242.0,3.4,28.0,708.5,867.36,638.43
2016,9,10,14,30,282.0,368.0,3.4,28.0,590.0,693.79,513.36
2016,9,10,14,45,549.5,238.0,3.4,28.0,643.5,835.73,621.25
2016,9,10,15,0,817.0,108.0,3.4,28.0,697.0,948.62,698.99
2016,9,10,15,15,802.5,105.5,3.35,28.0,655.0,918.33,679.21
2016,9,10,15,30,788.0,103.0,3.3,28.0,613.0,885.17,658.61
2016,9,10,15,45,506.0,174.5,3.3,28.0,492.5,686.65,522.27
2016,9,10,16,0,224.0,246.0,3.3,28.0,372.0,472.38,362.77
2016,9,10,16,15,335.0,201.0,3.15,27.5,368.5,525.37,407.46
2016,9,10,16,30,446.0,156.0,3.0,27.0,365.0,568.47,443.1
2016,9,10,16,45,522.0,120.0,2.9,27.0,334.0,567.32,444.6
2016,9,10,17,0,598.0,84.0,2.8,27.0,303.0,564.42,444.16
2016,9,10,17,15,543.5,76.0,2.7,26.5,249.0,489.32,387.58
2016,9,10,17,30,489.0,68.0,2.6,26.0,195.0,417.73,331.72
2016,9,10,17,45,399.5,57.5,2.55,25.5,144.5,327.02,258.45
2016,9,10,18,0,310.0,47.0,2.5,25.0,94.0,243.27,188.15
2016,9,10,18,15,189.5,30.5,2.55,24.5,55.5,151.25,105.46
2016,9,10,18,30,69.0,14.0,2.6,24.0,17.0,40.96,0.0
2016,9,10,18,45,34.5,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,78.0,16.0,2.3,19.0,19.0,14.55,0.0
2016,9,11,6,45,198.0,33.0,2.55,19.5,58.5,25.74,15.18
2016,9,11,7,0,318.0,50.0,2.8,20.0,98.0,38.44,27.37
2016,9,11,7,15,400.5,61.5,2.65,20.5,149.0,46.47,34.79
2016,9,11,7,30,483.0,73.0,2.5,21.0,200.0,55.18,42.52
2016,9,11,7,45,537.0,81.5,2.35,22.0,254.5,59.52,46.13
2016,9,11,8,0,591.0,90.0,2.2,23.0,309.0,63.68,49.4
2016,9,11,8,15,629.5,96.5,2.05,23.5,363.0,102.39,59.59
2016,9,11,8,30,668.0,103.0,1.9,24.0,417.0,156.93,93.07
2016,9,11,8,45,694.5,108.5,1.8,24.5,469.0,213.23,136.47
2016,9,11,9,0,721.0,114.0,1.7,25.0,521.0,272.49,185.41
2016,9,11,9,15,742.0,118.0,1.65,25.5,569.0,331.5,234.9
2016,9,11,9,30,763.0,122.0,1.6,26.0,617.0,395.4,287.09
2016,9,11,9,45,552.0,219.0,1.6,26.5,589.5,429.87,317.58
2016,9,11,10,0,341.0,316.0,1.6,27.0,562.0,441.78,327.78
2016,9,11,10,15,360.5,328.5,1.6,27.0,601.0,487.94,361.94
2016,9,11,10,30,380.0,341.0,1.6,27.0,640.0,535.68,396.36
2016,9,11,10,45,606.0,239.5,1.6,27.5,736.0,626.05,462.36
2016,9,11,11,0,832.0,138.0,1.6,28.0,832.0,727.37,534.5
2016,9,11,11,15,838.0,139.0,1.6,28.0,853.0,773.87,565.31
2016,9,11,11,30,844.0,140.0,1.6,28.0,874.0,812.41,589.75
2016,9,11,11,45,871.0,125.5,1.65,28.5,892.5,856.64,617.05
2016,9,11,12,0,898.0,111.0,1.7,29.0,911.0,899.16,642.89
2016,9,11,12,15,899.0,111.0,1.7,29.0,915.0,930.43,662.11
2016,9,11,12,30,900.0,111.0,1.7,29.0,919.0,958.36,679.3
2016,9,11,12,45,901.0,110.0,1.75,29.5,915.0,981.82,692.99
2016,9,11,13,0,902.0,109.0,1.8,30.0,911.0,1001.67,704.5
2016,9,11,13,15,899.0,108.0,1.8,30.0,898.0,1013.84,712.15
2016,9,11,13,30,896.0,107.0,1.8,30.0,885.0,1022.12,717.62
2016,9,11,13,45,893.0,105.0,1.85,30.0,864.0,1025.4,720.86
2016,9,11,14,0,890.0,103.0,1.9,30.0,843.0,1024.73,721.87
2016,9,11,14,15,883.0,102.0,1.9,30.0,813.5,1017.19,718.18
2016,9,11,14,30,876.0,101.0,1.9,30.0,784.0,1005.85,712.34
2016,9,11,14,45,857.5,103.5,1.95,30.0,746.0,983.32,700.26
2016,9,11,15,0,839.0,106.0,2.0,30.0,708.0,957.61,686.26
2016,9,11,15,15,825.0,103.5,2.0,30.0,665.0,937.55,675.33
2016,9,11,15,30,811.0,101.0,2.0,30.0,622.0,904.26,655.84
2016,9,11,15,45,794.0,97.0,2.05,30.0,574.0,863.68,632.02
2016,9,11,16,0,777.0,93.0,2.1,30.0,526.0,820.78,606.34
2016,9,11,16,15,751.5,89.0,2.0,29.5,473.5,768.61,573.92
2016,9,11,16,30,726.0,85.0,1.9,29.0,421.0,715.34,540.11
2016,9,11,16,45,692.5,79.0,1.85,28.5,366.5,656.62,501.91
2016,9,11,17,0,659.0,73.0,1.8,28.0,312.0,594.69,460.13
2016,9,11,17,15,606.0,66.5,1.65,27.5,256.5,519.78,405.69
2016,9,11,17,30,553.0,60.0,1.5,27.0,201.0,448.2,350.75
2016,9,11,17,45,472.0,50.5,1.35,26.5,149.0,360.61,280.95
2016,9,11,18,0,391.0,41.0,1.2,26.0,97.0,280.62,214.07
2016,9,11,18,15,251.0,27.0,1.2,25.5,57.0,177.12,119.75
2016,9,11,18,30,111.0,13.0,1.2,25.0,17.0,57.08,0.0
2016,9,11,18,45,55.5,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,56.0,7.5,0.6,20.0,10.0,0.0,0.0
2016,9,12,6,30,112.0,15.0,0.6,20.0,20.0,13.64,0.0
2016,9,12,6,45,241.0,30.0,0.6,20.5,60.5,24.4,13.95
2016,9,12,7,0,370.0,45.0,0.6,21.0,101.0,35.96,25.16
2016,9,12,7,15,452.5,55.0,0.7,21.5,153.0,42.48,31.23
2016,9,12,7,30,535.0,65.0,0.8,22.0,205.0,48.79,36.83
2016,9,12,7,45,585.0,73.0,0.95,23.0,260.0,53.07,40.39
2016,9,12,8,0,635.0,81.0,1.1,24.0,315.0,57.15,43.62
2016,9,12,8,15,671.5,86.5,1.25,24.5,369.5,98.12,54.34
2016,9,12,8,30,708.0,92.0,1.4,25.0,424.0,154.34,88.83
2016,9,12,8,45,732.0,97.5,1.55,26.0,475.5,217.05,137.1
2016,9,12,9,0,756.0,103.0,1.7,27.0,527.0,277.52,186.78
2016,9,12,9,15,775.0,106.5,1.7,27.5,575.0,337.04,236.65
2016,9,12,9,30,794.0,110.0,1.7,28.0,623.0,397.95,286.68
2016,9,12,9,45,807.5,113.0,1.7,28.5,665.0,457.11,333.99
2016,9,12,10,0,821.0,116.0,1.7,29.0,707.0,516.43,379.69
2016,9,12,10,15,523.5,247.0,1.7,29.0,631.5,512.22,377.69
2016,9,12,10,30,226.0,378.0,1.7,29.0,556.0,472.28,347.36
2016,9,12,10,45,542.0,250.5,1.75,29.5,696.0,593.28,436.96
2016,9,12,11,0,858.0,123.0,1.8,30.0,836.0,729.9,534.47
2016,9,12,11,15,863.0,124.5,1.85,30.0,857.0,775.99,564.39
2016,9,12,11,30,868.0,126.0,1.9,30.0,878.0,819.8,592.71
2016,9,12,11,45,870.5,126.5,1.95,30.0,890.0,858.13,617.28
2016,9,12,12,0,873.0,127.0,2.0,30.0,902.0,893.6,639.95
2016,9,12,12,15,505.0,290.0,2.0,30.0,739.0,761.08,549.09
2016,9,12,12,30,137.0,453.0,2.0,30.0,576.0,575.03,414.86
2016,9,12,12,45,502.5,291.0,2.05,30.5,737.0,796.47,574.83
2016,9,12,13,0,868.0,129.0,2.1,31.0,898.0,989.46,699.68
2016,9,12,13,15,864.5,128.5,2.1,31.0,884.5,1001.34,705.46
2016,9,12,13,30,861.0,128.0,2.1,31.0,871.0,1009.47,710.89
2016,9,12,13,45,851.5,128.5,2.15,31.0,848.5,1008.81,711.62
2016,9,12,14,0,842.0,129.0,2.2,31.0,826.0,1004.37,710.22
2016,9,12,14,15,833.5,127.5,2.2,30.5,796.0,1006.64,714.09
2016,9,12,14,30,825.0,126.0,2.2,30.0,766.0,993.69,708.49
2016,9,12,14,45,810.5,125.0,2.2,30.0,729.0,971.74,696.01
2016,9,12,15,0,796.0,124.0,2.2,30.0,692.0,946.51,681.57
2016,9,12,15,15,780.5,120.5,2.2,30.0,649.0,914.37,662.68
2016,9,12,15,30,765.0,117.0,2.2,30.0,606.0,879.43,641.93
2016,9,12,15,45,740.5,114.5,2.2,30.0,557.0,839.8,617.92
2016,9,12,16,0,716.0,112.0,2.2,30.0,508.0,793.75,589.33
2016,9,12,16,15,687.5,107.0,2.1,29.5,456.0,739.89,555.39
2016,9,12,16,30,659.0,102.0,2.0,29.0,404.0,685.39,520.31
2016,9,12,16,45,616.0,96.0,1.9,28.5,349.5,618.2,475.22
2016,9,12,17,0,573.0,90.0,1.8,28.0,295.0,552.37,429.08
2016,9,12,17,15,516.0,81.0,1.65,27.5,241.0,475.39,371.99
2016,9,12,17,30,459.0,72.0,1.5,27.0,187.0,402.11,315.36
2016,9,12,17,45,367.0,60.0,1.35,26.5,136.5,307.4,239.78
2016,9,12,18,0,275.0,48.0,1.2,26.0,86.0,226.85,172.58
2016,9,12,18,15,160.5,29.5,1.2,25.5,49.5,135.47,87.53
2016,9,12,18,30,46.0,11.0,1.2,25.0,13.0,28.69,0.0
2016,9,12,18,45,23.0,5.5,1.25,25.0,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,15.46,0.0
2016,9,13,6,45,150.5,33.5,0.9,22.5,56.0,26.11,14.99
2016,9,13,7,0,301.0,50.0,1.0,23.0,95.0,38.47,26.99
2016,9,13,7,15,384.5,62.0,1.2,23.5,145.5,46.86,34.66
2016,9,13,7,30,468.0,74.0,1.4,24.0,196.0,56.2,42.85
2016,9,13,7,45,455.0,93.5,1.6,24.5,235.5,67.65,52.58
2016,9,13,8,0,442.0,113.0,1.8,25.0,275.0,79.58,62.48
2016,9,13,8,15,369.5,149.0,1.75,25.5,299.0,127.41,86.45
2016,9,13,8,30,297.0,185.0,1.7,26.0,323.0,177.31,123.75
2016,9,13,8,45,252.5,216.5,1.7,26.5,343.5,216.2,155.3
2016,9,13,9,0,208.0,248.0,1.7,27.0,364.0,252.76,185.51
2016,9,13,9,15,243.0,267.0,1.6,27.0,414.5,296.65,218.8
2016,9,13,9,30,278.0,286.0,1.5,27.0,465.0,343.34,254.13
2016,9,13,9,45,198.5,313.0,1.45,27.5,445.5,352.99,262.33
2016,9,13,10,0,119.0,340.0,1.4,28.0,426.0,351.93,261.43
2016,9,13,10,15,104.5,354.5,1.3,28.5,433.0,366.84,271.44
2016,9,13,10,30,90.0,369.0,1.2,29.0,440.0,380.13,279.82
2016,9,13,10,45,69.5,367.0,1.15,29.5,423.0,373.35,273.81
2016,9,13,11,0,49.0,365.0,1.1,30.0,406.0,363.97,265.94
2016,9,13,11,15,76.0,395.5,1.1,30.0,460.5,417.96,304.38
2016,9,13,11,30,103.0,426.0,1.1,30.0,515.0,474.99,343.97
2016,9,13,11,45,116.0,436.0,1.1,30.0,537.5,511.94,369.01
2016,9,13,12,0,129.0,446.0,1.1,30.0,560.0,542.59,389.76
2016,9,13,12,15,119.0,445.5,1.15,30.0,551.5,542.73,389.66
2016,9,13,12,30,109.0,445.0,1.2,30.0,543.0,529.26,380.71
2016,9,13,12,45,251.0,417.0,1.25,30.5,639.5,670.39,478.85
2016,9,13,13,0,393.0,389.0,1.3,31.0,736.0,791.13,559.18
2016,9,13,13,15,226.0,392.0,1.4,31.0,591.5,639.7,456.79
2016,9,13,13,30,59.0,395.0,1.5,31.0,447.0,449.77,325.03
2016,9,13,13,45,235.5,371.0,1.6,31.0,566.5,640.65,462.99
2016,9,13,14,0,412.0,347.0,1.7,31.0,686.0,813.7,580.88
2016,9,13,14,15,622.5,231.0,1.75,31.0,722.5,912.87,650.48
2016,9,13,14,30,833.0,115.0,1.8,31.0,759.0,978.3,692.54
2016,9,13,14,45,810.0,118.5,1.9,31.0,720.0,963.75,685.19
2016,9,13,15,0,787.0,122.0,2.0,31.0,681.0,935.27,669.85
2016,9,13,15,15,771.0,119.0,2.05,30.5,638.0,903.3,653.03
2016,9,13,15,30,755.0,116.0,2.1,30.0,595.0,868.59,634.21
2016,9,13,15,45,731.5,113.0,2.2,30.0,546.5,829.44,611.3
2016,9,13,16,0,708.0,110.0,2.3,30.0,498.0,783.88,583.64
2016,9,13,16,15,678.5,104.5,2.25,29.5,446.5,728.79,548.97
2016,9,13,16,30,649.0,99.0,2.2,29.0,395.0,673.18,513.15
2016,9,13,16,45,605.0,93.5,2.2,29.0,341.0,606.25,467.44
2016,9,13,17,0,561.0,88.0,2.2,29.0,287.0,540.82,420.72
2016,9,13,17,15,502.5,79.0,2.0,28.5,233.5,463.44,362.83
2016,9,13,17,30,444.0,70.0,1.8,28.0,180.0,389.98,305.65
2016,9,13,17,45,352.0,58.0,1.65,27.5,130.5,296.04,230.4
2016,9,13,18,0,260.0,46.0,1.5,27.0,81.0,216.51,163.81
2016,9,13,18,15,130.0,28.0,1.5,26.5,45.5,117.74,71.35
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.1,0.0
2016,9,13,18,45,0.0,5.0,1.5,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,29.0,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,58.0,14.0,1.0,23.0,16.0,12.73,0.0
2016,9,14,6,45,175.0,31.0,1.2,23.5,53.5,24.19,13.24
2016,9,14,7,0,292.0,48.0,1.4,24.0,91.0,36.93,25.53
2016,9,14,7,15,374.5,60.5,1.45,24.5,141.0,45.74,33.53
2016,9,14,7,30,457.0,73.0,1.5,25.0,191.0,55.41,41.98
2016,9,14,7,45,516.5,81.0,1.55,25.5,245.0,59.34,45.28
2016,9,14,8,0,576.0,89.0,1.6,26.0,299.0,63.14,48.33
2016,9,14,8,15,440.5,135.5,1.7,26.5,311.5,122.67,80.05
2016,9,14,8,30,305.0,182.0,1.8,27.0,324.0,176.78,122.56
2016,9,14,8,45,244.0,215.5,1.95,27.5,337.5,214.42,153.84
2016,9,14,9,0,183.0,249.0,2.1,28.0,351.0,247.54,181.99
2016,9,14,9,15,172.0,273.5,2.2,28.0,376.5,279.35,207.3
2016,9,14,9,30,161.0,298.0,2.3,28.0,402.0,310.03,231.3
2016,9,14,9,45,145.5,319.0,2.45,28.5,418.0,334.86,250.04
2016,9,14,10,0,130.0,340.0,2.6,29.0,434.0,357.97,266.95
2016,9,14,10,15,135.0,359.5,2.65,29.0,461.5,389.63,290.21
2016,9,14,10,30,140.0,379.0,2.7,29.0,489.0,421.95,313.65
2016,9,14,10,45,212.5,387.0,2.8,29.5,559.5,489.63,362.64
2016,9,14,11,0,285.0,395.0,2.9,30.0,630.0,568.6,418.68
2016,9,14,11,15,302.5,401.0,2.95,30.0,656.5,606.81,445.45
2016,9,14,11,30,320.0,407.0,3.0,30.0,683.0,645.7,472.67
2016,9,14,11,45,576.5,274.0,3.1,30.5,779.5,764.05,559.26
2016,9,14,12,0,833.0,141.0,3.2,31.0,876.0,873.6,634.32
2016,9,14,12,15,834.0,141.5,3.25,31.0,880.0,903.52,653.29
2016,9,14,12,30,835.0,142.0,3.3,31.0,884.0,930.36,670.85
2016,9,14,12,45,831.5,143.0,3.35,31.0,878.5,960.68,690.73
2016,9,14,13,0,828.0,144.0,3.4,31.0,873.0,977.68,702.03
2016,9,14,13,15,493.0,287.5,3.4,31.0,720.0,812.16,589.88
2016,9,14,13,30,158.0,431.0,3.4,31.0,567.0,604.64,440.16
2016,9,14,13,45,95.5,382.5,3.4,31.0,464.0,477.61,351.41
2016,9,14,14,0,33.0,334.0,3.4,31.0,361.0,365.45,269.87
2016,9,14,14,15,413.5,234.0,3.4,31.0,553.0,698.18,518.82
2016,9,14,14,30,794.0,134.0,3.4,31.0,745.0,971.65,704.69
2016,9,14,14,45,783.0,130.5,3.45,31.0,708.5,950.53,690.37
2016,9,14,15,0,772.0,127.0,3.5,31.0,672.0,926.11,676.26
2016,9,14,15,15,756.0,124.0,3.45,30.5,629.5,894.34,658.01
2016,9,14,15,30,740.0,121.0,3.4,30.0,587.0,859.87,637.85
2016,9,14,15,45,724.0,114.5,3.35,30.0,540.5,824.15,615.42
2016,9,14,16,0,708.0,108.0,3.3,30.0,494.0,781.05,587.73
2016,9,14,16,15,679.0,103.0,3.15,29.5,442.5,726.96,552.67
2016,9,14,16,30,650.0,98.0,3.0,29.0,391.0,672.31,516.53
2016,9,14,16,45,618.0,89.5,2.9,29.0,338.5,610.93,473.8
2016,9,14,17,0,586.0,81.0,2.8,29.0,286.0,550.11,430.04
2016,9,14,17,15,529.0,73.0,2.45,28.5,232.5,473.94,372.25
2016,9,14,17,30,472.0,65.0,2.1,28.0,179.0,401.55,315.18
2016,9,14,17,45,391.0,52.5,1.8,27.5,130.0,314.77,244.82
2016,9,14,18,0,310.0,40.0,1.5,27.0,81.0,235.96,178.05
2016,9,14,18,15,155.0,25.0,1.45,26.5,45.5,123.32,69.24
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,9.1,0.0
2016,9,14,18,45,0.0,5.0,1.35,25.5,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,4.5,0.75,22.0,5.0,0.0,0.0
2016,9,15,6,30,27.0,9.0,1.0,22.0,10.0,8.19,0.0
2016,9,15,6,45,93.5,33.0,1.25,22.5,45.0,26.43,14.86
2016,9,15,7,0,160.0,57.0,1.5,23.0,80.0,44.51,32.0
2016,9,15,7,15,226.0,78.5,1.4,23.5,127.5,60.29,46.07
2016,9,15,7,30,292.0,100.0,1.3,24.0,175.0,75.58,59.36
2016,9,15,7,45,343.0,117.0,1.2,25.0,226.0,84.14,66.42
2016,9,15,8,0,394.0,134.0,1.1,26.0,277.0,94.23,74.48
2016,9,15,8,15,434.5,147.5,1.1,26.5,328.5,131.71,87.09
2016,9,15,8,30,475.0,161.0,1.1,27.0,380.0,180.29,117.87
2016,9,15,8,45,508.5,170.0,1.1,27.5,430.0,229.33,154.3
2016,9,15,9,0,542.0,179.0,1.1,28.0,480.0,282.38,195.96
2016,9,15,9,15,384.0,235.5,1.2,28.0,458.5,316.73,229.13
2016,9,15,9,30,226.0,292.0,1.3,28.0,437.0,330.79,244.24
2016,9,15,9,45,141.5,302.5,1.45,28.5,395.5,320.51,238.08
2016,9,15,10,0,57.0,313.0,1.6,29.0,354.0,299.31,222.56
2016,9,15,10,15,39.0,298.0,1.7,29.0,327.0,283.19,210.7
2016,9,15,10,30,21.0,283.0,1.8,29.0,300.0,262.35,195.07
2016,9,15,10,45,341.0,257.5,1.95,29.5,538.5,469.15,350.2
2016,9,15,11,0,661.0,232.0,2.1,30.0,777.0,697.77,511.97
2016,9,15,11,15,467.0,325.5,2.15,30.0,715.5,669.35,487.96
2016,9,15,11,30,273.0,419.0,2.2,30.0,654.0,620.14,450.59
2016,9,15,11,45,300.0,418.0,2.3,30.5,679.5,659.19,477.65
2016,9,15,12,0,327.0,417.0,2.4,31.0,705.0,699.0,504.37
2016,9,15,12,15,500.0,333.0,2.45,31.0,775.0,800.81,576.85
2016,9,15,12,30,673.0,249.0,2.5,31.0,845.0,902.67,647.53
2016,9,15,12,45,668.0,250.5,2.55,31.0,839.0,920.28,658.6
2016,9,15,13,0,663.0,252.0,2.6,31.0,833.0,934.71,668.39
2016,9,15,13,15,658.0,250.5,2.6,31.0,819.5,942.93,673.96
2016,9,15,13,30,653.0,249.0,2.6,31.0,806.0,947.85,677.57
2016,9,15,13,45,633.5,253.5,2.6,31.5,782.5,940.82,671.92
2016,9,15,14,0,614.0,258.0,2.6,32.0,759.0,930.37,664.3
2016,9,15,14,15,603.0,253.0,2.6,31.5,730.0,915.87,657.27
2016,9,15,14,30,592.0,248.0,2.6,31.0,701.0,893.93,645.59
2016,9,15,14,45,616.0,221.0,2.65,31.0,672.0,890.51,646.04
2016,9,15,15,0,640.0,194.0,2.7,31.0,643.0,878.19,639.99
2016,9,15,15,15,448.0,237.0,2.7,31.0,541.5,723.86,534.53
2016,9,15,15,30,256.0,280.0,2.7,31.0,440.0,567.51,423.36
2016,9,15,15,45,408.5,222.0,2.75,31.0,453.5,651.74,489.13
2016,9,15,16,0,561.0,164.0,2.8,31.0,467.0,708.75,533.99
2016,9,15,16,15,528.5,154.5,2.65,30.5,417.0,651.99,495.25
2016,9,15,16,30,496.0,145.0,2.5,30.0,367.0,595.55,456.61
2016,9,15,16,45,463.5,130.5,2.45,29.5,316.0,533.93,413.6
2016,9,15,17,0,431.0,116.0,2.4,29.0,265.0,473.51,369.98
2016,9,15,17,15,373.5,101.5,2.1,28.5,213.5,397.86,312.26
2016,9,15,17,30,316.0,87.0,1.8,28.0,162.0,326.93,256.2
2016,9,15,17,45,247.5,67.0,1.55,27.5,115.5,248.23,192.3
2016,9,15,18,0,179.0,47.0,1.3,27.0,69.0,166.58,124.37
2016,9,15,18,15,89.5,23.5,1.25,26.5,34.5,80.55,38.34
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,21.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,22.0,14.0,10.91,0.0
2016,9,16,6,45,177.5,29.5,0.95,23.0,51.5,23.06,12.03
2016,9,16,7,0,296.0,47.0,1.1,24.0,89.0,36.23,24.89
2016,9,16,7,15,379.5,59.5,0.9,24.5,139.0,45.08,32.95
2016,9,16,7,30,463.0,72.0,0.7,25.0,189.0,54.81,41.46
2016,9,16,7,45,520.0,80.5,0.5,26.0,242.5,59.18,45.04
2016,9,16,8,0,577.0,89.0,0.3,27.0,296.0,63.38,48.3
2016,9,16,8,15,615.5,95.5,0.4,27.5,349.5,105.51,60.13
2016,9,16,8,30,654.0,102.0,0.5,28.0,403.0,159.45,93.5
2016,9,16,8,45,680.5,108.0,0.6,28.5,454.0,215.46,136.08
2016,9,16,9,0,707.0,114.0,0.7,29.0,505.0,274.45,183.73
2016,9,16,9,15,487.0,199.5,0.7,29.0,480.0,320.92,228.05
2016,9,16,9,30,267.0,285.0,0.7,29.0,455.0,340.53,248.24
2016,9,16,9,45,523.0,207.0,0.7,29.5,569.0,412.19,299.19
2016,9,16,10,0,779.0,129.0,0.7,30.0,683.0,511.56,370.43
2016,9,16,10,15,407.0,223.0,0.7,30.0,514.0,430.5,314.6
2016,9,16,10,30,35.0,317.0,0.7,30.0,345.0,302.54,220.97
2016,9,16,10,45,35.0,328.0,0.7,30.5,356.5,317.05,231.43
2016,9,16,11,0,35.0,339.0,0.7,31.0,368.0,331.63,240.99
2016,9,16,11,15,431.0,241.0,0.7,31.0,609.0,565.56,411.05
2016,9,16,11,30,827.0,143.0,0.7,31.0,850.0,812.63,574.82
2016,9,16,11,45,845.5,133.5,0.75,31.5,865.5,847.27,592.53
2016,9,16,12,0,864.0,124.0,0.8,32.0,881.0,886.18,615.42
2016,9,16,12,15,865.0,124.5,0.85,32.0,884.5,916.72,634.26
2016,9,16,12,30,866.0,125.0,0.9,32.0,888.0,944.04,651.26
2016,9,16,12,45,864.5,125.0,1.0,32.5,883.0,965.13,664.14
2016,9,16,13,0,863.0,125.0,1.1,33.0,878.0,982.66,675.0
2016,9,16,13,15,859.5,124.0,1.15,33.0,864.5,993.54,682.51
2016,9,16,13,30,856.0,123.0,1.2,33.0,851.0,1000.67,688.0
2016,9,16,13,45,852.0,121.0,1.25,33.0,829.5,1002.45,690.47
2016,9,16,14,0,848.0,119.0,1.3,33.0,808.0,1000.45,690.87
2016,9,16,14,15,840.0,117.0,1.4,33.0,778.5,990.65,687.48
2016,9,16,14,30,832.0,115.0,1.5,33.0,749.0,977.2,681.97
2016,9,16,14,45,816.0,115.5,1.6,33.0,711.0,965.95,677.85
2016,9,16,15,0,800.0,116.0,1.7,33.0,673.0,940.57,664.9
2016,9,16,15,15,784.0,112.5,1.75,32.5,630.0,907.5,647.82
2016,9,16,15,30,768.0,109.0,1.8,32.0,587.0,871.68,628.77
2016,9,16,15,45,748.5,105.0,1.85,32.0,539.5,829.59,604.04
2016,9,16,16,0,729.0,101.0,1.9,32.0,492.0,789.98,580.58
2016,9,16,16,15,700.0,96.0,1.85,31.5,440.0,735.09,546.64
2016,9,16,16,30,671.0,91.0,1.8,31.0,388.0,679.63,511.55
2016,9,16,16,45,632.0,84.5,1.75,31.0,334.0,614.45,467.56
2016,9,16,17,0,593.0,78.0,1.7,31.0,280.0,550.42,422.83
2016,9,16,17,15,534.0,70.0,1.55,30.0,226.0,472.65,366.15
2016,9,16,17,30,475.0,62.0,1.4,29.0,172.0,398.91,309.76
2016,9,16,17,45,387.0,50.0,1.25,28.5,123.5,308.75,237.55
2016,9,16,18,0,299.0,38.0,1.1,28.0,75.0,227.34,168.81
2016,9,16,18,15,149.5,19.0,1.1,27.5,37.5,108.68,43.31
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,14.0,10.91,0.0
2016,9,17,6,45,213.0,27.5,1.7,23.5,52.5,21.55,10.61
2016,9,17,7,0,341.0,43.0,2.0,24.0,91.0,34.55,23.43
2016,9,17,7,15,425.5,53.5,1.85,24.5,141.5,41.55,29.92
2016,9,17,7,30,510.0,64.0,1.7,25.0,192.0,48.31,35.9
2016,9,17,7,45,562.0,72.0,1.55,26.0,245.5,52.62,39.48
2016,9,17,8,0,614.0,80.0,1.4,27.0,299.0,56.74,42.72
2016,9,17,8,15,651.5,85.5,1.15,27.5,353.0,100.97,55.28
2016,9,17,8,30,689.0,91.0,0.9,28.0,407.0,156.3,89.8
2016,9,17,8,45,712.0,97.0,0.65,29.0,457.5,213.8,133.49
2016,9,17,9,0,735.0,103.0,0.4,30.0,508.0,277.58,183.88
2016,9,17,9,15,755.0,106.5,0.45,30.0,555.0,336.21,231.89
2016,9,17,9,30,775.0,110.0,0.5,30.0,602.0,396.36,280.28
2016,9,17,9,45,531.0,216.5,0.55,30.5,564.0,424.62,305.43
2016,9,17,10,0,287.0,323.0,0.6,31.0,526.0,425.47,307.4
2016,9,17,10,15,184.0,341.0,0.7,31.0,474.0,403.31,292.73
2016,9,17,10,30,81.0,359.0,0.8,31.0,422.0,367.67,267.31
2016,9,17,10,45,161.0,379.5,0.9,31.5,509.5,450.85,326.47
2016,9,17,11,0,241.0,400.0,1.0,32.0,597.0,539.36,387.28
2016,9,17,11,15,538.5,268.0,1.05,32.0,723.0,673.17,482.55
2016,9,17,11,30,836.0,136.0,1.1,32.0,849.0,808.05,573.76
2016,9,17,11,45,836.5,138.5,1.15,32.5,860.5,845.18,594.79
2016,9,17,12,0,837.0,141.0,1.2,33.0,872.0,887.57,619.98
2016,9,17,12,15,838.0,141.0,1.2,33.0,875.5,908.85,632.48
2016,9,17,12,30,839.0,141.0,1.2,33.0,879.0,935.1,648.29
2016,9,17,12,45,838.0,140.5,1.3,33.0,873.5,955.69,662.12
2016,9,17,13,0,837.0,140.0,1.4,33.0,868.0,972.83,674.01
2016,9,17,13,15,833.0,139.5,1.45,33.0,854.5,994.88,688.3
2016,9,17,13,30,829.0,139.0,1.5,33.0,841.0,1002.2,693.74
2016,9,17,13,45,823.5,137.0,1.55,33.0,819.0,1002.59,695.28
2016,9,17,14,0,818.0,135.0,1.6,33.0,797.0,999.19,694.73
2016,9,17,14,15,809.0,133.0,1.6,33.0,767.0,988.52,689.23
2016,9,17,14,30,800.0,131.0,1.6,33.0,737.0,974.23,681.71
2016,9,17,14,45,775.0,135.0,1.65,33.0,697.5,947.28,667.11
2016,9,17,15,0,750.0,139.0,1.7,33.0,658.0,923.63,654.64
2016,9,17,15,15,732.5,135.0,1.7,32.5,615.0,889.54,636.18
2016,9,17,15,30,715.0,131.0,1.7,32.0,572.0,852.95,615.97
2016,9,17,15,45,692.0,126.0,1.75,32.0,524.5,807.91,589.21
2016,9,17,16,0,669.0,121.0,1.8,32.0,477.0,761.26,560.91
2016,9,17,16,15,638.0,114.5,1.75,31.5,425.0,704.79,525.63
2016,9,17,16,30,607.0,108.0,1.7,31.0,373.0,647.99,489.25
2016,9,17,16,45,565.0,100.0,1.65,31.0,320.0,581.1,443.47
2016,9,17,17,0,523.0,92.0,1.6,31.0,267.0,515.63,396.42
2016,9,17,17,15,461.5,81.5,1.45,30.5,214.5,431.6,334.14
2016,9,17,17,30,400.0,71.0,1.3,30.0,162.0,358.75,277.6
2016,9,17,17,45,310.0,56.0,1.2,29.5,114.5,269.52,206.26
2016,9,17,18,0,220.0,41.0,1.1,29.0,67.0,190.24,139.54
2016,9,17,18,15,110.0,20.5,1.15,28.5,33.5,92.32,23.95
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.0,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,23.0,12.0,10.01,0.0
2016,9,18,6,45,140.5,30.0,1.8,23.5,47.5,23.45,11.78
2016,9,18,7,0,245.0,49.0,2.0,24.0,83.0,37.73,26.06
2016,9,18,7,15,329.0,63.5,2.0,24.5,132.0,48.01,35.39
2016,9,18,7,30,413.0,78.0,2.0,25.0,181.0,57.92,44.09
2016,9,18,7,45,471.5,88.0,2.0,25.5,234.0,64.09,49.34
2016,9,18,8,0,530.0,98.0,2.0,26.0,287.0,70.57,54.64
2016,9,18,8,15,570.5,105.5,2.0,26.5,339.5,112.46,67.14
2016,9,18,8,30,611.0,113.0,2.0,27.0,392.0,164.67,100.31
2016,9,18,8,45,640.0,119.5,2.0,27.5,442.5,218.95,142.14
2016,9,18,9,0,669.0,126.0,2.0,28.0,493.0,276.61,189.23
2016,9,18,9,15,691.0,130.5,1.9,28.0,540.0,333.43,236.64
2016,9,18,9,30,713.0,135.0,1.8,28.0,587.0,392.15,284.73
2016,9,18,9,45,727.0,140.0,1.75,28.5,627.5,449.36,329.96
2016,9,18,10,0,741.0,145.0,1.7,29.0,668.0,506.98,373.82
2016,9,18,10,15,753.5,148.0,1.6,29.0,703.0,563.17,415.6
2016,9,18,10,30,766.0,151.0,1.5,29.0,738.0,617.24,454.45
2016,9,18,10,45,774.0,154.0,1.4,29.5,766.0,667.72,488.51
2016,9,18,11,0,782.0,157.0,1.3,30.0,794.0,716.88,520.37
2016,9,18,11,15,788.0,158.5,1.15,30.5,814.0,761.57,547.59
2016,9,18,11,30,794.0,160.0,1.0,31.0,834.0,804.29,571.5
2016,9,18,11,45,830.0,140.0,0.85,31.5,853.5,849.04,595.51
2016,9,18,12,0,866.0,120.0,0.7,32.0,873.0,885.48,613.45
2016,9,18,12,15,866.5,120.0,0.6,32.0,876.5,914.94,628.83
2016,9,18,12,30,867.0,120.0,0.5,32.0,880.0,941.13,642.07
2016,9,18,12,45,867.0,119.0,0.4,32.0,875.0,962.43,652.28
2016,9,18,13,0,867.0,118.0,0.3,32.0,870.0,980.18,660.45
2016,9,18,13,15,864.0,117.5,0.35,32.0,856.0,991.86,668.42
2016,9,18,13,30,861.0,117.0,0.4,32.0,842.0,999.79,674.47
2016,9,18,13,45,686.5,209.5,0.45,32.0,778.5,950.04,646.87
2016,9,18,14,0,512.0,302.0,0.5,32.0,715.0,870.52,597.9
2016,9,18,14,15,674.0,206.0,0.55,32.0,727.5,939.71,646.37
2016,9,18,14,30,836.0,110.0,0.6,32.0,740.0,975.33,668.79
2016,9,18,14,45,698.5,166.0,0.7,32.0,674.5,912.96,633.99
2016,9,18,15,0,561.0,222.0,0.8,32.0,609.0,824.63,582.09
2016,9,18,15,15,666.5,163.5,0.85,32.0,594.0,858.98,608.09
2016,9,18,15,30,772.0,105.0,0.9,32.0,579.0,869.85,616.99
2016,9,18,15,45,751.0,101.5,0.95,32.0,530.5,826.74,592.14
2016,9,18,16,0,730.0,98.0,1.0,32.0,482.0,781.7,566.17
2016,9,18,16,15,700.5,93.0,1.0,31.5,430.5,730.65,536.08
2016,9,18,16,30,671.0,88.0,1.0,31.0,379.0,674.73,501.83
2016,9,18,16,45,631.5,81.5,1.0,31.0,325.0,609.16,458.75
2016,9,18,17,0,592.0,75.0,1.0,31.0,271.0,544.81,414.81
2016,9,18,17,15,530.5,67.0,0.95,30.0,217.5,465.53,357.96
2016,9,18,17,30,469.0,59.0,0.9,29.0,164.0,390.59,301.29
2016,9,18,17,45,375.0,47.5,0.85,28.5,115.5,298.19,227.81
2016,9,18,18,0,281.0,36.0,0.8,28.0,67.0,215.19,157.24
2016,9,18,18,15,140.5,18.0,0.85,27.5,33.5,101.17,8.15
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,12.0,10.01,0.0
2016,9,19,6,45,191.0,26.5,2.2,24.5,50.0,20.77,9.45
2016,9,19,7,0,330.0,42.0,2.5,25.0,88.0,33.81,22.62
2016,9,19,7,15,420.0,52.5,2.55,25.5,138.5,40.85,29.15
2016,9,19,7,30,510.0,63.0,2.6,26.0,189.0,47.67,35.18
2016,9,19,7,45,572.5,69.0,2.65,27.0,244.0,50.47,37.48
2016,9,19,8,0,635.0,75.0,2.7,28.0,299.0,53.26,39.61
2016,9,19,8,15,672.5,80.5,2.6,28.5,353.5,100.41,53.56
2016,9,19,8,30,710.0,86.0,2.5,29.0,408.0,157.15,89.57
2016,9,19,8,45,737.0,90.0,2.45,29.5,460.0,219.07,137.64
2016,9,19,9,0,764.0,94.0,2.4,30.0,512.0,279.54,187.49
2016,9,19,9,15,783.5,97.0,2.25,30.5,559.0,339.35,237.33
2016,9,19,9,30,803.0,100.0,2.1,31.0,606.0,400.54,287.1
2016,9,19,9,45,817.5,103.0,2.0,31.5,648.0,460.58,334.49
2016,9,19,10,0,832.0,106.0,1.9,32.0,690.0,520.84,380.13
2016,9,19,10,15,842.5,108.0,1.85,32.0,725.5,577.87,422.75
2016,9,19,10,30,853.0,110.0,1.8,32.0,761.0,633.1,462.69
2016,9,19,10,45,861.5,110.5,1.8,32.5,789.5,684.5,498.11
2016,9,19,11,0,870.0,111.0,1.8,33.0,818.0,734.27,531.33
