Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,11,15,875.0,112.0,1.9,33.0,838.0,780.01,561.19
2016,9,19,11,30,880.0,113.0,2.0,33.0,858.0,823.38,589.33
2016,9,19,11,45,885.0,112.0,2.1,33.5,870.5,862.26,613.2
2016,9,19,12,0,890.0,111.0,2.2,34.0,883.0,898.33,635.15
2016,9,19,12,15,890.5,111.5,2.25,34.0,886.0,928.85,654.4
2016,9,19,12,30,891.0,112.0,2.3,34.0,889.0,956.0,671.59
2016,9,19,12,45,890.5,111.0,2.4,34.5,883.5,977.16,684.21
2016,9,19,13,0,890.0,110.0,2.5,35.0,878.0,994.67,694.65
2016,9,19,13,15,886.5,109.5,2.55,35.0,864.0,1005.98,702.36
2016,9,19,13,30,883.0,109.0,2.6,35.0,850.0,1013.44,707.88
2016,9,19,13,45,877.0,108.0,2.7,35.0,827.5,1013.97,709.76
2016,9,19,14,0,871.0,107.0,2.8,35.0,805.0,1010.62,709.42
2016,9,19,14,15,863.0,105.5,2.85,34.5,774.5,1000.87,706.26
2016,9,19,14,30,855.0,104.0,2.9,34.0,744.0,987.4,700.9
2016,9,19,14,45,843.5,102.0,2.95,34.0,706.5,966.29,689.34
2016,9,19,15,0,832.0,100.0,3.0,34.0,669.0,941.82,675.71
2016,9,19,15,15,816.5,97.0,3.0,33.5,625.5,919.0,664.18
2016,9,19,15,30,801.0,94.0,3.0,33.0,582.0,883.24,644.07
2016,9,19,15,45,779.5,91.0,3.0,33.0,533.0,839.44,617.15
2016,9,19,16,0,758.0,88.0,3.0,33.0,484.0,793.71,588.61
2016,9,19,16,15,729.0,84.0,2.85,32.5,431.5,738.81,553.66
2016,9,19,16,30,700.0,80.0,2.7,32.0,379.0,687.13,520.23
2016,9,19,16,45,659.5,74.5,2.55,32.0,325.0,620.91,474.49
2016,9,19,17,0,619.0,69.0,2.4,32.0,271.0,555.99,428.4
2016,9,19,17,15,557.5,61.5,2.2,31.0,216.5,476.21,369.63
2016,9,19,17,30,496.0,54.0,2.0,30.0,162.0,400.83,311.12
2016,9,19,17,45,396.5,43.5,1.8,29.5,113.5,305.41,233.9
2016,9,19,18,0,297.0,33.0,1.6,29.0,65.0,220.15,159.69
2016,9,19,18,15,148.5,16.5,1.6,28.5,32.5,103.77,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.5,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,69.0,11.0,1.6,23.0,12.0,10.01,0.0
2016,9,20,6,45,213.5,25.5,1.85,23.5,50.5,20.82,9.24
2016,9,20,7,0,358.0,40.0,2.1,24.0,89.0,32.13,21.3
2016,9,20,7,15,447.0,50.0,2.0,24.5,140.5,38.86,27.57
2016,9,20,7,30,536.0,60.0,1.9,25.0,192.0,45.37,33.37
2016,9,20,7,45,597.5,66.0,1.85,26.0,247.5,48.32,35.81
2016,9,20,8,0,659.0,72.0,1.8,27.0,303.0,51.23,38.08
2016,9,20,8,15,696.0,77.0,1.7,27.5,358.0,100.25,52.64
2016,9,20,8,30,733.0,82.0,1.6,28.0,413.0,162.2,92.78
2016,9,20,8,45,761.0,85.0,1.5,29.0,465.5,220.6,137.81
2016,9,20,9,0,789.0,88.0,1.4,30.0,518.0,281.99,187.8
2016,9,20,9,15,808.0,91.0,1.45,30.5,565.5,343.16,238.59
2016,9,20,9,30,827.0,94.0,1.5,31.0,613.0,405.59,289.29
2016,9,20,9,45,840.5,97.0,1.55,31.5,655.5,468.45,338.71
2016,9,20,10,0,854.0,100.0,1.6,32.0,698.0,528.59,384.47
2016,9,20,10,15,864.0,101.5,1.65,32.0,733.5,585.11,426.97
2016,9,20,10,30,874.0,103.0,1.7,32.0,769.0,640.62,467.5
2016,9,20,10,45,881.0,105.0,1.8,32.5,797.0,693.33,504.3
2016,9,20,11,0,888.0,107.0,1.9,33.0,825.0,744.26,538.7
2016,9,20,11,15,893.0,108.0,1.9,33.0,845.5,790.71,568.19
2016,9,20,11,30,898.0,109.0,1.9,33.0,866.0,834.73,595.81
2016,9,20,11,45,900.5,109.5,1.95,33.5,878.0,873.54,619.07
2016,9,20,12,0,903.0,110.0,2.0,34.0,890.0,909.34,640.26
2016,9,20,12,15,903.5,110.0,2.0,34.0,893.0,939.67,658.76
2016,9,20,12,30,904.0,110.0,2.0,34.0,896.0,966.56,675.15
2016,9,20,12,45,902.5,110.0,2.0,34.0,890.0,987.99,688.21
2016,9,20,13,0,901.0,110.0,2.0,34.0,884.0,1005.7,699.11
2016,9,20,13,15,897.5,109.0,2.0,34.0,869.5,1016.55,705.97
2016,9,20,13,30,894.0,108.0,2.0,34.0,855.0,1023.49,710.64
2016,9,20,13,45,888.0,107.0,2.05,34.0,832.5,1023.98,712.17
2016,9,20,14,0,882.0,106.0,2.1,34.0,810.0,1020.55,711.51
2016,9,20,14,15,578.0,227.5,2.05,34.0,682.0,865.42,614.02
2016,9,20,14,30,274.0,349.0,2.0,34.0,554.0,670.0,479.93
2016,9,20,14,45,542.0,231.5,2.0,34.0,610.0,822.67,590.75
2016,9,20,15,0,810.0,114.0,2.0,34.0,666.0,946.73,671.64
2016,9,20,15,15,793.5,111.0,2.0,34.0,622.0,913.27,650.89
2016,9,20,15,30,777.0,108.0,2.0,34.0,578.0,877.05,629.81
2016,9,20,15,45,754.5,104.0,2.0,34.0,528.5,831.71,602.6
2016,9,20,16,0,732.0,100.0,2.0,34.0,479.0,789.29,576.98
2016,9,20,16,15,701.0,95.0,1.9,33.5,426.5,732.46,541.55
2016,9,20,16,30,670.0,90.0,1.8,33.0,374.0,675.23,505.05
2016,9,20,16,45,626.5,83.5,1.7,32.5,319.0,606.62,459.42
2016,9,20,17,0,583.0,77.0,1.6,32.0,264.0,539.55,412.87
2016,9,20,17,15,518.5,68.5,1.45,31.0,210.5,458.07,353.17
2016,9,20,17,30,454.0,60.0,1.3,30.0,157.0,381.16,293.96
2016,9,20,17,45,353.0,47.0,1.15,29.5,108.5,284.09,216.11
2016,9,20,18,0,252.0,34.0,1.0,29.0,60.0,197.45,140.85
2016,9,20,18,15,126.0,17.0,1.0,28.5,30.0,91.26,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,22.5,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,6.37,0.0
2016,9,21,6,45,114.0,29.0,0.8,23.5,43.0,23.36,10.68
2016,9,21,7,0,208.0,51.0,0.9,24.0,78.0,39.33,27.29
2016,9,21,7,15,289.0,68.5,0.95,24.5,127.0,51.84,38.58
2016,9,21,7,30,370.0,86.0,1.0,25.0,176.0,63.86,49.11
2016,9,21,7,45,439.0,96.5,1.1,26.0,230.0,70.25,54.42
2016,9,21,8,0,508.0,107.0,1.2,27.0,284.0,76.41,59.31
2016,9,21,8,15,377.0,145.5,1.2,27.5,289.5,130.88,87.18
2016,9,21,8,30,246.0,184.0,1.2,28.0,295.0,174.25,122.36
2016,9,21,8,45,244.5,212.5,1.25,28.5,334.0,216.24,154.52
2016,9,21,9,0,243.0,241.0,1.3,29.0,373.0,260.52,188.91
2016,9,21,9,15,476.0,194.0,1.35,29.0,482.0,317.41,227.92
2016,9,21,9,30,709.0,147.0,1.4,29.0,591.0,404.08,291.81
2016,9,21,9,45,738.5,145.5,1.45,29.5,635.5,462.51,337.29
2016,9,21,10,0,768.0,144.0,1.5,30.0,680.0,522.96,382.99
2016,9,21,10,15,552.5,243.0,1.55,30.5,638.5,534.01,391.02
2016,9,21,10,30,337.0,342.0,1.6,31.0,597.0,518.97,378.69
2016,9,21,10,45,584.0,242.5,1.65,31.5,705.0,624.64,455.27
2016,9,21,11,0,831.0,143.0,1.7,32.0,813.0,741.62,537.22
2016,9,21,11,15,454.0,271.5,1.8,32.0,639.0,615.54,446.95
2016,9,21,11,30,77.0,400.0,1.9,32.0,465.0,433.71,314.32
2016,9,21,11,45,216.5,399.5,2.0,32.5,585.5,566.97,410.47
2016,9,21,12,0,356.0,399.0,2.1,33.0,706.0,711.9,509.32
2016,9,21,12,15,620.5,262.5,2.2,33.0,799.0,848.66,605.39
2016,9,21,12,30,885.0,126.0,2.3,33.0,892.0,965.36,681.24
2016,9,21,12,45,670.0,238.0,2.4,33.0,815.5,913.56,648.26
2016,9,21,13,0,455.0,350.0,2.5,33.0,739.0,830.1,590.14
2016,9,21,13,15,667.0,236.0,2.55,33.0,796.0,939.99,668.33
2016,9,21,13,30,879.0,122.0,2.6,33.0,853.0,1023.51,720.93
2016,9,21,13,45,874.0,120.0,2.65,33.0,830.5,1023.96,721.62
2016,9,21,14,0,869.0,118.0,2.7,33.0,808.0,1020.52,720.82
2016,9,21,14,15,861.0,116.5,2.75,33.0,777.5,1010.77,716.24
2016,9,21,14,30,853.0,115.0,2.8,33.0,747.0,997.3,709.49
2016,9,21,14,45,843.0,112.0,2.85,33.0,709.5,987.32,705.1
2016,9,21,15,0,833.0,109.0,2.9,33.0,672.0,962.88,691.52
2016,9,21,15,15,817.0,106.0,2.9,32.5,628.0,929.36,673.16
2016,9,21,15,30,801.0,103.0,2.9,32.0,584.0,893.0,652.8
2016,9,21,15,45,781.5,98.5,2.9,32.0,535.0,849.08,625.85
2016,9,21,16,0,762.0,94.0,2.9,32.0,486.0,803.07,597.15
2016,9,21,16,15,732.5,89.5,2.8,31.5,432.5,751.29,564.6
2016,9,21,16,30,703.0,85.0,2.7,31.0,379.0,694.71,527.91
2016,9,21,16,45,663.0,78.5,2.6,30.5,324.0,627.43,482.43
2016,9,21,17,0,623.0,72.0,2.5,30.0,269.0,561.34,436.16
2016,9,21,17,15,560.0,64.0,2.2,29.0,214.0,479.73,374.84
2016,9,21,17,30,497.0,56.0,1.9,28.0,159.0,402.55,313.96
2016,9,21,17,45,396.5,44.0,1.65,27.5,110.0,304.89,234.06
2016,9,21,18,0,296.0,32.0,1.4,27.0,61.0,217.68,154.76
2016,9,21,18,15,148.0,16.0,1.4,26.5,30.5,80.97,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,62.0,9.0,1.1,21.0,10.0,8.19,0.0
2016,9,22,6,45,189.0,26.0,1.35,21.5,47.0,20.44,8.32
2016,9,22,7,0,316.0,43.0,1.6,22.0,84.0,33.37,22.47
2016,9,22,7,15,403.5,55.0,1.5,22.5,135.0,43.34,31.64
2016,9,22,7,30,491.0,67.0,1.4,23.0,186.0,51.33,38.78
2016,9,22,7,45,542.0,77.5,1.3,24.0,239.5,57.54,44.04
2016,9,22,8,0,593.0,88.0,1.2,25.0,293.0,63.44,48.82
2016,9,22,8,15,632.5,94.5,1.3,26.0,347.5,111.48,63.65
2016,9,22,8,30,672.0,101.0,1.4,27.0,402.0,166.98,99.41
2016,9,22,8,45,696.0,108.0,1.5,28.0,453.0,224.68,144.2
2016,9,22,9,0,720.0,115.0,1.6,29.0,504.0,285.03,193.42
2016,9,22,9,15,741.0,119.5,1.7,29.0,551.0,344.66,243.25
2016,9,22,9,30,762.0,124.0,1.8,29.0,598.0,405.96,293.63
2016,9,22,9,45,776.0,128.0,1.95,29.5,640.0,467.33,342.35
2016,9,22,10,0,790.0,132.0,2.1,30.0,682.0,526.07,387.7
2016,9,22,10,15,801.5,135.0,2.15,30.0,717.0,582.47,430.48
2016,9,22,10,30,813.0,138.0,2.2,30.0,752.0,638.27,471.62
2016,9,22,10,45,819.0,141.0,2.25,30.5,779.5,689.52,507.53
2016,9,22,11,0,825.0,144.0,2.3,31.0,807.0,739.12,541.29
2016,9,22,11,15,830.0,145.5,2.35,31.0,826.5,784.63,572.29
2016,9,22,11,30,835.0,147.0,2.4,31.0,846.0,827.92,600.43
2016,9,22,11,45,828.5,153.0,2.5,31.5,855.0,863.51,622.48
2016,9,22,12,0,822.0,159.0,2.6,32.0,864.0,895.77,642.31
2016,9,22,12,15,530.0,294.5,2.65,32.0,750.0,795.8,573.02
2016,9,22,12,30,238.0,430.0,2.7,32.0,636.0,653.18,470.9
2016,9,22,12,45,275.5,418.5,2.8,32.5,655.0,702.07,505.26
2016,9,22,13,0,313.0,407.0,2.9,33.0,674.0,737.76,529.54
2016,9,22,13,15,556.5,284.0,2.95,33.0,749.0,875.53,627.92
2016,9,22,13,30,800.0,161.0,3.0,33.0,824.0,997.57,708.81
2016,9,22,13,45,787.5,162.5,3.1,33.0,799.5,994.18,707.12
2016,9,22,14,0,775.0,164.0,3.2,33.0,775.0,987.08,704.26
2016,9,22,14,15,764.5,161.0,3.25,33.0,744.5,981.12,701.91
2016,9,22,14,30,754.0,158.0,3.3,33.0,714.0,964.36,692.74
2016,9,22,14,45,719.5,164.0,3.35,33.0,672.5,930.85,672.83
2016,9,22,15,0,685.0,170.0,3.4,33.0,631.0,894.71,651.17
2016,9,22,15,15,665.0,165.0,3.4,32.5,587.5,857.96,629.94
2016,9,22,15,30,645.0,160.0,3.4,32.0,544.0,818.96,606.91
2016,9,22,15,45,325.5,163.5,3.45,32.0,357.0,509.08,387.34
2016,9,22,16,0,6.0,167.0,3.5,32.0,170.0,163.14,121.84
2016,9,22,16,15,260.0,149.0,3.4,31.5,257.0,400.31,311.4
2016,9,22,16,30,514.0,131.0,3.3,31.0,344.0,591.25,457.2
2016,9,22,16,45,465.0,119.5,3.25,30.5,291.0,519.95,404.71
2016,9,22,17,0,416.0,108.0,3.2,30.0,238.0,451.44,353.85
2016,9,22,17,15,350.5,92.5,2.9,29.5,186.5,370.45,290.97
2016,9,22,17,30,285.0,77.0,2.6,29.0,135.0,295.18,230.36
2016,9,22,17,45,194.5,56.5,2.3,28.5,90.0,195.63,149.17
2016,9,22,18,0,104.0,36.0,2.0,28.0,45.0,117.02,79.62
2016,9,22,18,15,52.0,18.0,1.95,27.5,22.5,39.62,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,120.5,22.5,2.4,23.5,38.0,17.58,5.85
2016,9,23,7,0,241.0,45.0,2.7,24.0,76.0,34.79,23.38
2016,9,23,7,15,332.0,58.5,2.85,24.5,124.5,44.44,32.25
2016,9,23,7,30,423.0,72.0,3.0,25.0,173.0,53.78,40.51
2016,9,23,7,45,505.5,77.0,3.2,25.5,228.5,57.05,43.34
2016,9,23,8,0,588.0,82.0,3.4,26.0,284.0,58.77,44.67
2016,9,23,8,15,628.5,88.0,3.45,26.0,337.5,106.96,60.09
2016,9,23,8,30,669.0,94.0,3.5,26.0,391.0,161.91,96.33
2016,9,23,8,45,385.5,165.5,3.6,26.5,341.5,208.13,145.19
2016,9,23,9,0,102.0,237.0,3.7,27.0,292.0,223.06,167.71
2016,9,23,9,15,104.5,260.0,3.75,27.5,321.0,252.32,190.17
2016,9,23,9,30,107.0,283.0,3.8,28.0,350.0,282.11,212.73
2016,9,23,9,45,467.5,192.5,3.85,28.5,513.0,381.3,285.85
2016,9,23,10,0,828.0,102.0,3.9,29.0,676.0,519.9,389.98
2016,9,23,10,15,561.0,226.0,3.9,29.0,624.0,525.8,394.74
2016,9,23,10,30,294.0,350.0,3.9,29.0,572.0,500.97,374.7
2016,9,23,10,45,580.5,229.0,3.95,29.5,687.0,612.15,459.08
2016,9,23,11,0,867.0,108.0,4.0,30.0,802.0,732.43,548.19
2016,9,23,11,15,872.0,109.0,4.0,30.0,821.5,777.78,578.25
2016,9,23,11,30,877.0,110.0,4.0,30.0,841.0,820.75,606.87
2016,9,23,11,45,870.0,116.5,4.0,30.5,850.0,856.42,629.09
2016,9,23,12,0,863.0,123.0,4.0,31.0,859.0,888.61,648.83
2016,9,23,12,15,631.0,249.5,4.05,31.0,788.5,847.05,619.41
2016,9,23,12,30,399.0,376.0,4.1,31.0,718.0,762.79,556.74
2016,9,23,12,45,324.5,398.0,4.15,31.5,675.0,728.59,531.25
2016,9,23,13,0,250.0,420.0,4.2,32.0,632.0,690.39,502.52
2016,9,23,13,15,551.0,271.0,4.2,32.0,728.0,856.74,625.15
2016,9,23,13,30,852.0,122.0,4.2,32.0,824.0,996.44,719.23
2016,9,23,13,45,844.0,121.5,4.25,32.0,801.0,995.13,718.39
2016,9,23,14,0,836.0,121.0,4.3,32.0,778.0,990.09,716.29
2016,9,23,14,15,580.0,226.0,4.3,32.0,673.0,865.9,634.3
2016,9,23,14,30,324.0,331.0,4.3,32.0,568.0,701.03,516.48
2016,9,23,14,45,558.0,221.5,4.35,32.0,605.0,827.19,612.21
2016,9,23,15,0,792.0,112.0,4.4,32.0,642.0,925.44,680.48
2016,9,23,15,15,775.0,109.0,4.35,31.5,598.5,891.63,659.94
2016,9,23,15,30,758.0,106.0,4.3,31.0,555.0,855.18,638.29
2016,9,23,15,45,602.0,141.0,4.3,31.0,478.0,741.08,561.12
2016,9,23,16,0,446.0,176.0,4.3,31.0,401.0,620.24,474.76
2016,9,23,16,15,523.5,137.5,4.15,30.5,373.0,625.14,482.98
2016,9,23,16,30,601.0,99.0,4.0,30.0,345.0,629.04,488.43
2016,9,23,16,45,579.5,87.0,3.85,30.0,295.5,573.25,448.22
2016,9,23,17,0,558.0,75.0,3.7,30.0,246.0,517.3,406.32
2016,9,23,17,15,489.5,66.0,3.4,29.0,193.5,433.93,342.27
2016,9,23,17,30,421.0,57.0,3.1,28.0,141.0,355.66,279.37
2016,9,23,17,45,315.0,43.5,2.8,27.5,95.0,255.23,196.18
2016,9,23,18,0,209.0,30.0,2.5,27.0,49.0,170.76,115.63
2016,9,23,18,15,104.5,15.0,2.55,26.5,24.5,60.21,0.0
2016,9,23,18,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,118.5,22.5,2.85,23.0,37.0,17.6,5.4
2016,9,24,7,0,237.0,45.0,3.0,23.0,74.0,34.82,23.46
2016,9,24,7,15,327.5,58.5,3.1,23.5,122.5,44.47,32.39
2016,9,24,7,30,418.0,72.0,3.2,24.0,171.0,53.81,40.7
2016,9,24,7,45,481.5,81.0,3.35,24.5,224.0,60.42,46.41
2016,9,24,8,0,545.0,90.0,3.5,25.0,277.0,65.02,50.2
2016,9,24,8,15,272.5,77.5,3.6,25.0,171.0,75.62,46.94
2016,9,24,8,30,0.0,65.0,3.7,25.0,65.0,57.45,41.38
2016,9,24,8,45,351.0,87.5,3.85,25.5,275.0,140.81,94.2
2016,9,24,9,0,702.0,110.0,4.0,26.0,485.0,278.06,193.04
2016,9,24,9,15,444.5,197.5,4.0,26.5,442.5,312.37,229.92
2016,9,24,9,30,187.0,285.0,4.0,27.0,400.0,314.89,237.52
2016,9,24,9,45,231.0,300.5,4.05,27.5,453.0,363.61,274.35
2016,9,24,10,0,275.0,316.0,4.1,28.0,506.0,418.82,315.62
2016,9,24,10,15,289.5,323.5,4.05,28.0,532.5,454.54,342.61
2016,9,24,10,30,304.0,331.0,4.0,28.0,559.0,491.22,369.98
2016,9,24,10,45,568.5,227.5,4.0,28.5,674.0,603.62,455.02
2016,9,24,11,0,833.0,124.0,4.0,29.0,789.0,723.6,543.93
2016,9,24,11,15,559.0,262.5,4.0,29.0,713.5,689.53,514.37
2016,9,24,11,30,285.0,401.0,4.0,29.0,638.0,620.42,459.67
2016,9,24,11,45,565.0,266.0,4.0,29.5,744.0,753.18,558.9
2016,9,24,12,0,845.0,131.0,4.0,30.0,850.0,881.05,647.21
2016,9,24,12,15,845.5,131.0,4.0,30.0,852.5,909.58,665.25
2016,9,24,12,30,846.0,131.0,4.0,30.0,855.0,934.89,681.83
2016,9,24,12,45,432.5,214.5,4.05,30.0,585.0,656.96,490.0
2016,9,24,13,0,19.0,298.0,4.1,30.0,315.0,293.45,217.52
2016,9,24,13,15,96.5,354.0,4.05,30.0,434.5,444.94,331.92
2016,9,24,13,30,174.0,410.0,4.0,30.0,554.0,604.41,446.76
2016,9,24,13,45,495.0,269.5,4.0,30.0,660.5,815.72,602.58
2016,9,24,14,0,816.0,129.0,4.0,30.0,767.0,990.01,721.83
2016,9,24,14,15,806.5,127.0,4.0,30.0,736.5,978.17,713.83
2016,9,24,14,30,797.0,125.0,4.0,30.0,706.0,962.76,704.99
2016,9,24,14,45,751.0,138.0,4.0,30.0,662.5,924.7,681.18
2016,9,24,15,0,705.0,151.0,4.0,30.0,619.0,891.82,660.89
2016,9,24,15,15,635.0,163.0,3.95,29.5,563.0,826.26,619.09
2016,9,24,15,30,565.0,175.0,3.9,29.0,507.0,752.97,571.18
2016,9,24,15,45,585.5,153.5,3.9,29.0,471.5,739.52,563.92
2016,9,24,16,0,606.0,132.0,3.9,29.0,436.0,715.18,548.54
2016,9,24,16,15,570.0,124.5,3.7,28.5,384.5,655.12,507.6
2016,9,24,16,30,534.0,117.0,3.5,28.0,333.0,589.2,461.28
2016,9,24,16,45,481.0,107.5,3.35,28.0,280.5,516.52,407.11
2016,9,24,17,0,428.0,98.0,3.2,28.0,228.0,447.02,353.7
2016,9,24,17,15,358.0,84.5,3.0,27.5,177.5,365.06,289.3
2016,9,24,17,30,288.0,71.0,2.8,27.0,127.0,289.4,227.5
2016,9,24,17,45,195.0,51.5,2.6,26.5,83.5,189.29,144.82
2016,9,24,18,0,102.0,32.0,2.4,26.0,40.0,108.92,69.59
2016,9,24,18,15,51.0,16.0,2.4,25.5,20.0,37.2,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,20.0,2.05,23.0,20.0,17.54,4.8
2016,9,25,7,0,0.0,40.0,2.2,23.0,40.0,34.18,22.88
2016,9,25,7,15,15.0,63.5,2.3,23.0,67.0,53.23,39.9
2016,9,25,7,30,30.0,87.0,2.4,23.0,94.0,70.06,54.8
2016,9,25,7,45,45.5,110.5,2.5,23.5,124.5,87.64,69.88
2016,9,25,8,0,61.0,134.0,2.6,24.0,155.0,104.83,84.27
2016,9,25,8,15,121.5,160.0,2.6,24.0,210.5,132.02,97.95
2016,9,25,8,30,182.0,186.0,2.6,24.0,266.0,171.75,125.65
2016,9,25,8,45,154.0,211.0,2.65,24.5,284.5,201.19,149.78
2016,9,25,9,0,126.0,236.0,2.7,25.0,303.0,227.38,171.42
2016,9,25,9,15,133.0,260.0,2.65,25.0,336.5,261.17,197.86
2016,9,25,9,30,140.0,284.0,2.6,25.0,370.0,296.14,224.92
2016,9,25,9,45,212.5,298.0,2.6,25.0,439.0,353.73,268.47
2016,9,25,10,0,285.0,312.0,2.6,25.0,508.0,421.25,319.36
2016,9,25,10,15,377.0,298.5,2.6,25.0,572.0,483.17,366.14
2016,9,25,10,30,469.0,285.0,2.6,25.0,636.0,557.59,421.62
2016,9,25,10,45,429.5,315.5,2.6,25.5,646.0,587.83,442.03
2016,9,25,11,0,390.0,346.0,2.6,26.0,656.0,608.56,455.31
2016,9,25,11,15,429.0,338.0,2.55,26.0,687.0,660.49,492.36
2016,9,25,11,30,468.0,330.0,2.5,26.0,718.0,709.01,526.4
2016,9,25,11,45,321.5,379.0,2.5,26.0,647.5,647.87,480.7
2016,9,25,12,0,175.0,428.0,2.5,26.0,577.0,573.5,425.29
2016,9,25,12,15,161.0,429.0,2.45,26.0,566.5,572.47,424.54
2016,9,25,12,30,147.0,430.0,2.4,26.0,556.0,569.92,422.28
2016,9,25,12,45,236.0,413.5,2.4,26.5,613.5,646.52,477.69
2016,9,25,13,0,325.0,397.0,2.4,27.0,671.0,740.8,543.11
2016,9,25,13,15,229.0,401.5,2.3,27.0,593.0,643.99,474.01
2016,9,25,13,30,133.0,406.0,2.2,27.0,515.0,559.55,413.12
2016,9,25,13,45,117.5,390.5,2.15,27.0,485.0,532.18,394.37
2016,9,25,14,0,102.0,375.0,2.1,27.0,455.0,485.58,361.68
2016,9,25,14,15,51.0,215.5,2.0,26.5,255.5,262.81,199.32
2016,9,25,14,30,0.0,56.0,1.9,26.0,56.0,49.62,33.91
2016,9,25,14,45,0.0,94.0,1.85,26.0,94.0,83.41,60.95
2016,9,25,15,0,0.0,132.0,1.8,26.0,132.0,119.16,89.21
2016,9,25,15,15,0.0,79.0,1.8,25.5,79.0,69.99,50.64
2016,9,25,15,30,0.0,26.0,1.8,25.0,26.0,22.95,13.02
2016,9,25,15,45,0.0,66.5,1.85,25.0,66.5,58.82,42.19
2016,9,25,16,0,0.0,107.0,1.9,25.0,107.0,96.62,72.77
2016,9,25,16,15,0.0,94.5,1.85,24.5,94.5,84.94,63.72
2016,9,25,16,30,0.0,82.0,1.8,24.0,82.0,73.27,54.6
2016,9,25,16,45,0.0,68.5,1.75,24.0,68.5,60.61,44.4
2016,9,25,17,0,0.0,55.0,1.7,24.0,55.0,48.57,34.56
2016,9,25,17,15,0.0,42.5,1.65,23.5,42.5,37.48,25.42
2016,9,25,17,30,0.0,30.0,1.6,23.0,30.0,26.42,16.13
2016,9,25,17,45,0.0,19.5,1.6,23.0,19.5,17.15,8.18
2016,9,25,18,0,0.0,9.0,1.6,23.0,9.0,7.9,0.0
2016,9,25,18,15,0.0,4.5,1.65,23.0,4.5,4.09,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.5,3.7,19.0,5.5,4.82,0.0
2016,9,26,7,0,0.0,11.0,3.8,19.0,11.0,9.66,2.52
2016,9,26,7,15,0.0,18.0,3.85,18.5,18.0,15.82,8.15
2016,9,26,7,30,0.0,25.0,3.9,18.0,25.0,21.99,13.78
2016,9,26,7,45,0.0,33.5,4.0,18.0,33.5,29.51,20.49
2016,9,26,8,0,0.0,42.0,4.1,18.0,42.0,37.03,27.11
2016,9,26,8,15,0.0,56.5,4.15,18.0,56.5,49.89,36.47
2016,9,26,8,30,0.0,71.0,4.2,18.0,71.0,62.78,47.11
2016,9,26,8,45,0.0,64.0,4.3,18.5,64.0,56.58,41.67
2016,9,26,9,0,0.0,57.0,4.4,19.0,57.0,50.38,36.3
2016,9,26,9,15,0.0,62.0,4.4,19.0,62.0,54.84,39.85
2016,9,26,9,30,0.0,67.0,4.4,19.0,67.0,59.31,43.39
2016,9,26,9,45,0.0,79.5,4.4,19.0,79.5,70.46,52.39
2016,9,26,10,0,0.0,92.0,4.4,19.0,92.0,81.62,61.35
2016,9,26,10,15,1.5,131.0,4.4,19.0,132.5,116.95,89.82
2016,9,26,10,30,3.0,170.0,4.4,19.0,173.0,152.67,118.29
2016,9,26,10,45,6.5,198.0,4.4,19.5,203.5,180.47,139.99
2016,9,26,11,0,10.0,226.0,4.4,20.0,234.0,208.93,162.0
2016,9,26,11,15,11.5,240.5,4.4,20.0,250.0,224.29,173.87
2016,9,26,11,30,13.0,255.0,4.4,20.0,266.0,239.93,185.95
2016,9,26,11,45,10.0,221.5,4.4,20.5,230.0,207.8,160.38
2016,9,26,12,0,7.0,188.0,4.4,21.0,194.0,175.18,134.47
2016,9,26,12,15,7.5,195.5,4.35,21.0,202.0,183.09,140.7
2016,9,26,12,30,8.0,203.0,4.3,21.0,210.0,191.08,146.96
2016,9,26,12,45,12.0,243.0,4.25,21.5,253.5,233.12,179.5
2016,9,26,13,0,16.0,283.0,4.2,22.0,297.0,276.3,212.45
2016,9,26,13,15,8.0,199.5,4.15,22.0,206.5,189.34,145.06
2016,9,26,13,30,0.0,116.0,4.1,22.0,116.0,103.74,77.58
2016,9,26,13,45,0.0,111.0,4.1,22.0,111.0,99.15,74.1
2016,9,26,14,0,0.0,106.0,4.1,22.0,106.0,94.54,70.53
2016,9,26,14,15,8.5,180.5,4.05,22.0,186.5,173.35,133.53
2016,9,26,14,30,17.0,255.0,4.0,22.0,267.0,256.6,198.97
2016,9,26,14,45,15.5,239.0,3.95,22.0,249.5,240.07,186.3
2016,9,26,15,0,14.0,223.0,3.9,22.0,232.0,223.5,173.77
2016,9,26,15,15,7.0,128.0,3.8,21.5,132.5,122.34,94.03
2016,9,26,15,30,0.0,33.0,3.7,21.0,33.0,29.14,18.38
2016,9,26,15,45,0.0,30.0,3.65,21.0,30.0,26.47,16.28
2016,9,26,16,0,0.0,27.0,3.6,21.0,27.0,23.81,14.14
2016,9,26,16,15,0.0,24.0,3.55,21.0,24.0,21.14,11.99
2016,9,26,16,30,0.0,21.0,3.5,21.0,21.0,18.49,9.83
2016,9,26,16,45,0.0,17.5,3.45,21.0,17.5,15.39,7.27
2016,9,26,17,0,0.0,14.0,3.4,21.0,14.0,12.3,4.69
2016,9,26,17,15,0.0,10.5,3.2,20.5,10.5,9.22,2.09
2016,9,26,17,30,0.0,7.0,3.0,20.0,7.0,6.14,0.0
2016,9,26,17,45,0.0,4.5,2.85,20.0,4.5,3.94,0.0
2016,9,26,18,0,0.0,2.0,2.7,20.0,2.0,1.75,0.0
2016,9,26,18,15,0.0,1.0,2.7,19.5,1.0,0.91,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,18.5,2.95,16.5,18.5,16.28,2.92
2016,9,27,7,0,0.0,37.0,3.0,17.0,37.0,31.81,21.39
2016,9,27,7,15,12.0,60.0,3.05,17.0,63.0,50.54,38.53
2016,9,27,7,30,24.0,83.0,3.1,17.0,89.0,67.23,53.66
2016,9,27,7,45,37.0,106.5,3.2,17.5,118.0,84.85,69.18
2016,9,27,8,0,50.0,130.0,3.3,18.0,147.0,102.28,84.16
2016,9,27,8,15,45.0,150.0,3.3,18.5,167.5,123.48,95.88
2016,9,27,8,30,40.0,170.0,3.3,19.0,188.0,144.18,112.12
2016,9,27,8,45,31.5,183.5,3.35,19.5,198.5,158.84,123.86
2016,9,27,9,0,23.0,197.0,3.4,20.0,209.0,174.6,136.37
2016,9,27,9,15,39.0,228.5,3.3,20.5,251.0,206.95,161.22
2016,9,27,9,30,55.0,260.0,3.2,21.0,293.0,244.35,189.87
2016,9,27,9,45,57.5,277.5,3.1,21.5,314.5,266.63,206.6
2016,9,27,10,0,60.0,295.0,3.0,22.0,336.0,289.34,223.47
2016,9,27,10,15,95.5,327.0,2.9,22.0,396.5,343.83,265.01
2016,9,27,10,30,131.0,359.0,2.8,22.0,457.0,406.63,312.21
2016,9,27,10,45,178.0,372.5,2.7,22.0,510.5,462.01,353.57
2016,9,27,11,0,225.0,386.0,2.6,22.0,564.0,521.79,397.64
2016,9,27,11,15,277.5,384.5,2.55,22.0,609.5,583.18,442.55
2016,9,27,11,30,330.0,383.0,2.5,22.0,655.0,641.72,484.84
2016,9,27,11,45,254.0,403.0,2.45,22.0,614.0,615.59,463.98
2016,9,27,12,0,178.0,423.0,2.4,22.0,573.0,572.42,431.34
2016,9,27,12,15,139.0,419.0,2.4,22.0,536.0,543.61,410.05
2016,9,27,12,30,100.0,415.0,2.4,22.0,499.0,498.0,376.44
2016,9,27,12,45,140.0,417.0,2.4,22.0,534.5,559.32,422.1
2016,9,27,13,0,180.0,419.0,2.4,22.0,570.0,607.94,457.75
2016,9,27,13,15,112.0,385.0,2.4,22.0,478.5,511.35,386.97
2016,9,27,13,30,44.0,351.0,2.4,22.0,387.0,394.33,300.14
2016,9,27,13,45,46.0,343.5,2.4,22.0,380.5,391.53,299.05
2016,9,27,14,0,48.0,336.0,2.4,22.0,374.0,388.54,297.36
2016,9,27,14,15,149.0,336.5,2.35,22.0,445.0,512.46,392.65
2016,9,27,14,30,250.0,337.0,2.3,22.0,516.0,616.79,470.71
2016,9,27,14,45,217.5,321.0,2.3,22.0,471.0,567.48,434.8
2016,9,27,15,0,185.0,305.0,2.3,22.0,426.0,518.0,399.31
2016,9,27,15,15,234.0,276.0,2.2,22.0,418.0,530.63,411.42
2016,9,27,15,30,283.0,247.0,2.1,22.0,410.0,557.51,433.23
2016,9,27,15,45,209.0,229.5,2.05,22.0,344.0,448.36,351.81
2016,9,27,16,0,135.0,212.0,2.0,22.0,278.0,360.69,284.8
2016,9,27,16,15,130.0,187.5,1.85,21.5,245.0,325.95,259.57
2016,9,27,16,30,125.0,163.0,1.7,21.0,212.0,290.9,233.29
2016,9,27,16,45,116.0,138.5,1.55,21.0,178.5,252.61,203.26
2016,9,27,17,0,107.0,114.0,1.4,21.0,145.0,214.46,172.6
2016,9,27,17,15,242.5,84.5,1.2,20.5,134.0,275.86,223.39
2016,9,27,17,30,378.0,55.0,1.0,20.0,123.0,324.64,259.29
2016,9,27,17,45,275.0,39.5,0.85,20.0,79.5,228.03,175.99
2016,9,27,18,0,172.0,24.0,0.7,20.0,36.0,136.98,69.62
2016,9,27,18,15,86.0,12.0,0.7,20.0,18.0,48.74,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,173.5,17.5,1.9,17.5,38.0,13.98,0.92
2016,9,28,7,0,347.0,35.0,2.2,18.0,76.0,28.29,18.27
2016,9,28,7,15,440.5,45.0,2.2,18.5,126.5,35.21,25.0
2016,9,28,7,30,534.0,55.0,2.2,19.0,177.0,41.93,31.17
2016,9,28,7,45,594.5,61.5,2.2,19.5,231.5,45.45,34.32
2016,9,28,8,0,655.0,68.0,2.2,20.0,286.0,51.09,39.16
2016,9,28,8,15,693.5,73.0,2.1,20.5,340.5,108.53,59.57
2016,9,28,8,30,732.0,78.0,2.0,21.0,395.0,166.2,98.88
2016,9,28,8,45,760.5,81.5,1.9,22.0,447.0,225.15,146.46
2016,9,28,9,0,789.0,85.0,1.8,23.0,499.0,287.12,198.77
2016,9,28,9,15,808.0,88.5,1.7,23.5,546.5,348.65,251.28
2016,9,28,9,30,827.0,92.0,1.6,24.0,594.0,411.42,303.35
2016,9,28,9,45,841.5,94.0,1.55,24.5,635.5,473.2,352.99
2016,9,28,10,0,856.0,96.0,1.5,25.0,677.0,532.76,399.07
2016,9,28,10,15,866.5,98.0,1.45,25.0,712.0,589.78,442.36
2016,9,28,10,30,877.0,100.0,1.4,25.0,747.0,645.82,483.4
2016,9,28,10,45,884.5,101.5,1.35,25.5,774.5,698.14,519.48
2016,9,28,11,0,892.0,103.0,1.3,26.0,802.0,748.65,552.54
2016,9,28,11,15,896.5,103.5,1.3,26.0,821.5,793.87,581.48
2016,9,28,11,30,901.0,104.0,1.3,26.0,841.0,836.56,608.49
2016,9,28,11,45,908.5,102.0,1.35,26.5,853.5,876.55,632.92
2016,9,28,12,0,916.0,100.0,1.4,27.0,866.0,913.76,655.38
2016,9,28,12,15,916.5,100.0,1.4,27.0,868.0,943.69,673.75
2016,9,28,12,30,917.0,100.0,1.4,27.0,870.0,970.12,689.98
2016,9,28,12,45,916.0,99.5,1.45,27.5,863.5,990.95,702.16
2016,9,28,13,0,915.0,99.0,1.5,28.0,857.0,1007.99,712.12
2016,9,28,13,15,911.5,98.0,1.5,28.0,842.0,1018.14,718.63
2016,9,28,13,30,908.0,97.0,1.5,28.0,827.0,1024.32,722.92
2016,9,28,13,45,903.5,95.5,1.5,28.0,804.0,1024.95,724.01
2016,9,28,14,0,899.0,94.0,1.5,28.0,781.0,1021.6,722.88
2016,9,28,14,15,891.0,92.5,1.5,28.0,750.0,1010.82,717.35
2016,9,28,14,30,883.0,91.0,1.5,28.0,719.0,996.24,709.69
2016,9,28,14,45,873.5,88.5,1.5,28.0,681.5,975.31,698.2
2016,9,28,15,0,864.0,86.0,1.5,28.0,644.0,950.89,684.62
2016,9,28,15,15,849.0,83.5,1.45,28.0,600.0,917.93,664.95
2016,9,28,15,30,834.0,81.0,1.4,28.0,556.0,882.14,643.45
2016,9,28,15,45,815.0,77.5,1.4,28.0,506.5,847.72,623.34
2016,9,28,16,0,796.0,74.0,1.4,28.0,457.0,802.04,595.43
2016,9,28,16,15,767.0,70.0,1.3,27.5,404.0,745.62,559.8
2016,9,28,16,30,738.0,66.0,1.2,27.0,351.0,688.51,522.79
2016,9,28,16,45,697.5,60.5,1.15,27.0,296.5,620.59,476.31
2016,9,28,17,0,657.0,55.0,1.1,27.0,242.0,553.82,428.81
2016,9,28,17,15,589.0,48.5,1.05,26.0,187.5,474.02,369.53
2016,9,28,17,30,521.0,42.0,1.0,25.0,133.0,395.57,307.05
2016,9,28,17,45,402.5,31.0,0.95,24.5,86.0,289.74,218.58
2016,9,28,18,0,284.0,20.0,0.9,24.0,39.0,186.95,77.36
2016,9,28,18,15,142.0,10.0,0.9,23.5,19.5,71.35,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,198.0,16.5,3.65,15.5,39.0,13.16,0.0
2016,9,29,7,0,396.0,33.0,3.9,16.0,78.0,26.65,16.97
2016,9,29,7,15,490.5,42.0,3.95,16.5,130.5,32.85,23.13
2016,9,29,7,30,585.0,51.0,4.0,17.0,183.0,38.9,28.75
2016,9,29,7,45,643.5,57.0,4.1,17.5,239.0,42.23,31.77
2016,9,29,8,0,702.0,63.0,4.2,18.0,295.0,52.82,41.01
2016,9,29,8,15,739.0,68.0,4.25,18.5,350.5,108.6,58.35
2016,9,29,8,30,776.0,73.0,4.3,19.0,406.0,169.03,100.38
2016,9,29,8,45,804.0,75.5,4.4,20.0,459.0,229.83,150.58
2016,9,29,9,0,832.0,78.0,4.5,21.0,512.0,293.49,205.86
2016,9,29,9,15,850.5,81.0,4.45,21.5,560.5,360.03,264.11
2016,9,29,9,30,869.0,84.0,4.4,22.0,609.0,423.95,319.16
2016,9,29,9,45,884.0,85.5,4.4,22.5,651.5,485.64,370.99
2016,9,29,10,0,899.0,87.0,4.4,23.0,694.0,547.29,421.02
2016,9,29,10,15,909.0,89.0,4.4,23.5,730.0,606.24,467.3
2016,9,29,10,30,919.0,91.0,4.4,24.0,766.0,664.06,511.18
2016,9,29,10,45,926.5,92.0,4.4,24.5,794.5,717.84,550.84
2016,9,29,11,0,934.0,93.0,4.4,25.0,823.0,769.68,586.93
2016,9,29,11,15,938.5,93.5,4.4,25.0,843.0,816.56,618.97
2016,9,29,11,30,943.0,94.0,4.4,25.0,863.0,860.77,648.9
2016,9,29,11,45,943.5,96.0,4.45,25.5,874.0,900.26,674.3
2016,9,29,12,0,944.0,98.0,4.5,26.0,885.0,936.45,697.28
2016,9,29,12,15,945.0,98.5,4.5,26.0,887.5,968.1,718.25
2016,9,29,12,30,946.0,99.0,4.5,26.0,890.0,996.16,736.85
2016,9,29,12,45,944.5,98.5,4.5,26.0,883.5,1017.06,750.73
