Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,13,0,943.0,98.0,4.5,26.0,877.0,1034.03,762.16
2016,9,29,13,15,940.0,97.5,4.45,26.0,862.0,1045.52,769.83
2016,9,29,13,30,937.0,97.0,4.4,26.0,847.0,1052.94,775.0
2016,9,29,13,45,932.5,95.5,4.4,26.0,823.0,1053.65,776.24
2016,9,29,14,0,928.0,94.0,4.4,26.0,799.0,1050.26,775.01
2016,9,29,14,15,920.5,92.5,4.35,26.0,767.5,1039.81,769.01
2016,9,29,14,30,913.0,91.0,4.3,26.0,736.0,1025.44,760.61
2016,9,29,14,45,899.5,90.0,4.25,26.0,696.5,1001.96,746.29
2016,9,29,15,0,886.0,89.0,4.2,26.0,657.0,975.04,729.78
2016,9,29,15,15,870.5,86.5,4.1,25.5,612.0,941.17,709.71
2016,9,29,15,30,855.0,84.0,4.0,25.0,567.0,913.63,693.91
2016,9,29,15,45,835.0,80.0,3.95,25.0,516.5,867.92,664.22
2016,9,29,16,0,815.0,76.0,3.9,25.0,466.0,820.07,632.74
2016,9,29,16,15,784.5,72.0,3.55,24.5,411.0,761.71,593.04
2016,9,29,16,30,754.0,68.0,3.2,24.0,356.0,702.68,551.96
2016,9,29,16,45,709.0,63.0,2.9,23.5,299.5,631.3,500.66
2016,9,29,17,0,664.0,58.0,2.6,23.0,243.0,561.31,448.5
2016,9,29,17,15,592.5,50.5,2.35,22.0,187.5,478.31,383.39
2016,9,29,17,30,521.0,43.0,2.1,21.0,132.0,396.22,315.07
2016,9,29,17,45,394.0,31.5,1.85,20.0,84.0,285.35,219.32
2016,9,29,18,0,267.0,20.0,1.6,19.0,36.0,176.48,51.23
2016,9,29,18,15,133.5,10.0,1.6,18.5,18.0,67.46,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,202.0,16.5,1.95,13.5,39.0,13.22,0.0
2016,9,30,7,0,404.0,33.0,2.2,14.0,78.0,26.75,17.18
2016,9,30,7,15,500.0,42.0,2.2,14.5,131.0,32.96,23.43
2016,9,30,7,30,596.0,51.0,2.2,15.0,184.0,39.02,29.12
2016,9,30,7,45,653.0,57.5,2.25,15.5,240.5,42.75,32.52
2016,9,30,8,0,710.0,64.0,2.3,16.0,297.0,54.59,42.93
2016,9,30,8,15,747.5,68.5,2.1,16.5,352.5,110.53,59.89
2016,9,30,8,30,785.0,73.0,1.9,17.0,408.0,171.18,102.21
2016,9,30,8,45,810.5,76.5,1.7,18.0,461.0,232.9,153.08
2016,9,30,9,0,836.0,80.0,1.5,19.0,514.0,297.19,208.21
2016,9,30,9,15,854.5,83.0,1.5,19.0,562.0,363.87,266.22
2016,9,30,9,30,873.0,86.0,1.5,19.0,610.0,428.05,321.09
2016,9,30,9,45,885.5,88.5,1.5,19.5,652.5,489.73,371.8
2016,9,30,10,0,898.0,91.0,1.5,20.0,695.0,551.11,420.28
2016,9,30,10,15,907.5,93.0,1.45,20.5,730.5,609.73,464.57
2016,9,30,10,30,917.0,95.0,1.4,21.0,766.0,667.16,506.18
2016,9,30,10,45,923.0,96.5,1.35,21.5,793.5,720.29,543.18
2016,9,30,11,0,929.0,98.0,1.3,22.0,821.0,771.37,576.58
2016,9,30,11,15,933.5,99.0,1.25,22.0,840.5,818.52,606.43
2016,9,30,11,30,938.0,100.0,1.2,22.0,860.0,863.02,634.07
2016,9,30,11,45,942.0,99.0,1.15,22.0,871.0,902.23,657.89
2016,9,30,12,0,946.0,98.0,1.1,22.0,882.0,938.31,679.46
2016,9,30,12,15,946.0,98.0,1.1,22.0,884.0,968.5,697.98
2016,9,30,12,30,946.0,98.0,1.1,22.0,886.0,995.03,714.26
2016,9,30,12,45,945.0,97.5,1.15,22.5,879.0,1016.31,726.87
2016,9,30,13,0,944.0,97.0,1.2,23.0,872.0,1033.66,737.18
2016,9,30,13,15,940.0,96.0,1.2,23.0,856.5,1043.52,743.51
2016,9,30,13,30,936.0,95.0,1.2,23.0,841.0,1049.27,747.57
2016,9,30,13,45,931.0,93.5,1.3,23.5,816.5,1049.35,748.76
2016,9,30,14,0,926.0,92.0,1.4,24.0,792.0,1045.33,747.57
2016,9,30,14,15,917.5,90.5,1.45,24.0,760.0,1033.78,742.43
2016,9,30,14,30,909.0,89.0,1.5,24.0,728.0,1018.33,735.02
2016,9,30,14,45,897.5,87.0,1.55,24.0,689.0,995.57,723.07
2016,9,30,15,0,886.0,85.0,1.6,24.0,650.0,969.29,708.92
2016,9,30,15,15,870.5,82.5,1.6,24.0,604.5,935.31,689.04
2016,9,30,15,30,855.0,80.0,1.6,24.0,559.0,898.44,667.18
2016,9,30,15,45,834.0,77.0,1.6,24.0,508.5,862.19,645.53
2016,9,30,16,0,813.0,74.0,1.6,24.0,458.0,814.76,615.94
2016,9,30,16,15,782.5,70.0,1.5,23.5,403.5,756.47,578.41
2016,9,30,16,30,752.0,66.0,1.4,23.0,349.0,697.55,539.43
2016,9,30,16,45,707.5,60.5,1.3,23.0,293.0,626.07,489.0
2016,9,30,17,0,663.0,55.0,1.2,23.0,237.0,556.05,437.71
2016,9,30,17,15,590.5,48.0,1.1,22.0,182.0,472.91,374.13
2016,9,30,17,30,518.0,41.0,1.0,21.0,127.0,391.23,307.43
2016,9,30,17,45,389.0,30.0,0.95,20.5,80.0,280.41,212.07
2016,9,30,18,0,260.0,19.0,0.9,20.0,33.0,169.96,16.62
2016,9,30,18,15,130.0,9.5,0.9,19.5,16.5,65.3,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,5.0,0.45,16.5,5.0,4.38,0.0
2016,10,1,7,0,0.0,10.0,0.4,17.0,10.0,8.78,1.77
2016,10,1,7,15,0.0,18.0,0.4,17.0,18.0,15.82,8.25
2016,10,1,7,30,0.0,26.0,0.4,17.0,26.0,22.88,14.69
2016,10,1,7,45,0.0,34.0,0.45,17.5,34.0,29.95,21.01
2016,10,1,8,0,0.0,42.0,0.5,18.0,42.0,37.03,27.2
2016,10,1,8,15,139.0,105.0,0.5,18.5,164.5,96.29,69.87
2016,10,1,8,30,278.0,168.0,0.5,19.0,287.0,171.91,123.48
2016,10,1,8,45,317.5,185.0,0.5,19.5,337.0,215.9,156.77
2016,10,1,9,0,357.0,202.0,0.5,20.0,387.0,264.92,195.11
2016,10,1,9,15,195.5,220.5,0.65,20.5,323.5,253.31,192.0
2016,10,1,9,30,34.0,239.0,0.8,21.0,260.0,219.74,169.15
2016,10,1,9,45,36.5,258.0,0.95,22.0,281.5,241.71,185.5
2016,10,1,10,0,39.0,277.0,1.1,23.0,303.0,264.22,201.78
2016,10,1,10,15,85.0,314.5,1.1,23.0,375.5,328.3,249.92
2016,10,1,10,30,131.0,352.0,1.1,23.0,448.0,402.5,304.51
2016,10,1,10,45,181.0,365.0,1.1,23.5,502.5,459.44,345.25
2016,10,1,11,0,231.0,378.0,1.1,24.0,557.0,521.01,388.66
2016,10,1,11,15,298.0,371.5,1.05,24.0,609.0,589.28,436.75
2016,10,1,11,30,365.0,365.0,1.0,24.0,661.0,655.18,482.23
2016,10,1,11,45,426.5,344.5,1.0,24.5,694.0,715.41,522.54
2016,10,1,12,0,488.0,324.0,1.0,25.0,727.0,770.61,558.93
2016,10,1,12,15,332.5,370.5,0.95,25.0,646.0,685.1,497.86
2016,10,1,12,30,177.0,417.0,0.9,25.0,565.0,588.08,428.82
2016,10,1,12,45,168.0,413.5,0.9,25.5,553.0,584.69,426.62
2016,10,1,13,0,159.0,410.0,0.9,26.0,541.0,580.08,422.72
2016,10,1,13,15,285.5,373.0,0.9,26.0,601.5,688.75,499.93
2016,10,1,13,30,412.0,336.0,0.9,26.0,662.0,782.05,564.04
2016,10,1,13,45,427.5,318.5,0.95,26.0,648.0,800.68,576.68
2016,10,1,14,0,443.0,301.0,1.0,26.0,634.0,801.83,579.36
2016,10,1,14,15,356.0,312.5,1.1,26.0,573.0,712.9,521.13
2016,10,1,14,30,269.0,324.0,1.2,26.0,512.0,640.85,472.87
2016,10,1,14,45,150.5,287.5,1.3,26.0,392.0,463.89,348.89
2016,10,1,15,0,32.0,251.0,1.4,26.0,272.0,289.76,219.76
2016,10,1,15,15,146.5,246.0,1.45,25.5,329.5,413.03,317.53
2016,10,1,15,30,261.0,241.0,1.5,25.0,387.0,530.88,407.35
2016,10,1,15,45,192.0,222.0,1.55,25.0,324.0,425.38,329.41
2016,10,1,16,0,123.0,203.0,1.6,25.0,261.0,341.03,266.02
2016,10,1,16,15,116.5,179.5,1.55,24.5,229.0,306.65,241.31
2016,10,1,16,30,110.0,156.0,1.5,24.0,197.0,272.18,215.67
2016,10,1,16,45,101.5,131.0,1.45,23.5,164.5,234.12,186.43
2016,10,1,17,0,93.0,106.0,1.4,23.0,132.0,196.11,156.3
2016,10,1,17,15,76.0,82.5,1.25,22.0,100.0,154.85,122.53
2016,10,1,17,30,59.0,59.0,1.1,21.0,68.0,114.36,88.37
2016,10,1,17,45,29.5,37.5,1.0,20.5,42.0,61.8,43.06
2016,10,1,18,0,0.0,16.0,0.9,20.0,16.0,14.51,0.0
2016,10,1,18,15,0.0,8.0,0.95,19.5,8.0,7.28,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,134.5,19.0,0.6,15.5,33.5,14.99,0.0
2016,10,2,7,0,269.0,38.0,0.6,16.0,67.0,29.67,19.35
2016,10,2,7,15,364.5,52.0,0.55,16.5,116.5,39.94,29.31
2016,10,2,7,30,460.0,66.0,0.5,17.0,166.0,51.64,39.97
2016,10,2,7,45,521.5,76.0,0.5,17.5,220.0,57.5,45.23
2016,10,2,8,0,583.0,86.0,0.5,18.0,274.0,67.77,54.11
2016,10,2,8,15,626.0,93.5,0.6,19.0,328.5,118.86,70.15
2016,10,2,8,30,669.0,101.0,0.7,20.0,383.0,175.54,109.1
2016,10,2,8,45,698.0,107.5,0.8,21.0,435.0,233.8,155.72
2016,10,2,9,0,727.0,114.0,0.9,22.0,487.0,295.27,206.82
2016,10,2,9,15,749.5,118.5,1.0,22.5,534.5,355.78,257.7
2016,10,2,9,30,772.0,123.0,1.1,23.0,582.0,418.08,308.88
2016,10,2,9,45,786.5,127.5,1.2,23.5,624.0,480.13,358.43
2016,10,2,10,0,801.0,132.0,1.3,24.0,666.0,539.9,404.71
2016,10,2,10,15,813.0,135.0,1.35,24.5,701.0,596.82,447.18
2016,10,2,10,30,825.0,138.0,1.4,25.0,736.0,653.12,487.79
2016,10,2,10,45,831.5,141.0,1.45,25.5,763.5,704.82,523.96
2016,10,2,11,0,838.0,144.0,1.5,26.0,791.0,754.82,557.97
2016,10,2,11,15,844.0,145.0,1.55,26.0,810.5,800.57,588.96
2016,10,2,11,30,850.0,146.0,1.6,26.0,830.0,844.07,617.24
2016,10,2,11,45,888.0,126.0,1.65,26.5,849.0,883.88,641.69
2016,10,2,12,0,926.0,106.0,1.7,27.0,868.0,929.06,669.4
2016,10,2,12,15,926.5,106.5,1.7,27.0,870.0,959.57,688.2
2016,10,2,12,30,927.0,107.0,1.7,27.0,872.0,986.53,704.9
2016,10,2,12,45,925.5,106.0,1.75,27.0,865.0,1006.33,717.86
2016,10,2,13,0,924.0,105.0,1.8,27.0,858.0,1022.26,728.6
2016,10,2,13,15,920.0,104.5,1.8,27.0,842.0,1032.34,735.19
2016,10,2,13,30,916.0,104.0,1.8,27.0,826.0,1038.42,739.51
2016,10,2,13,45,910.0,103.0,1.85,27.5,801.5,1037.94,739.18
2016,10,2,14,0,904.0,102.0,1.9,28.0,777.0,1033.47,736.6
2016,10,2,14,15,894.5,100.0,1.9,28.0,745.0,1020.42,729.64
2016,10,2,14,30,885.0,98.0,1.9,28.0,713.0,1003.57,720.51
2016,10,2,14,45,865.5,99.0,1.95,28.0,672.5,976.85,705.84
2016,10,2,15,0,846.0,100.0,2.0,28.0,632.0,957.18,695.76
2016,10,2,15,15,828.5,97.0,2.0,27.5,586.5,921.29,675.84
2016,10,2,15,30,811.0,94.0,2.0,27.0,541.0,882.65,653.99
2016,10,2,15,45,787.0,90.0,2.0,27.0,490.5,834.52,624.14
2016,10,2,16,0,763.0,86.0,2.0,27.0,440.0,784.61,592.6
2016,10,2,16,15,729.0,81.0,1.85,26.5,386.0,723.84,552.7
2016,10,2,16,30,695.0,76.0,1.7,26.0,332.0,667.84,515.15
2016,10,2,16,45,645.0,69.5,1.55,25.5,276.5,593.72,463.05
2016,10,2,17,0,595.0,63.0,1.4,25.0,221.0,521.84,410.07
2016,10,2,17,15,516.0,54.0,1.3,24.0,167.5,430.86,339.7
2016,10,2,17,30,437.0,45.0,1.2,23.0,114.0,346.19,270.42
2016,10,2,17,45,305.0,31.5,1.1,22.0,69.5,235.55,173.89
2016,10,2,18,0,173.0,18.0,1.0,21.0,25.0,122.47,0.0
2016,10,2,18,15,86.5,9.0,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,122.5,19.0,0.5,17.5,32.0,14.99,0.0
2016,10,3,7,0,245.0,38.0,0.5,18.0,64.0,29.65,19.06
2016,10,3,7,15,342.0,52.0,0.6,18.5,112.5,39.92,28.99
2016,10,3,7,30,439.0,66.0,0.7,19.0,161.0,51.7,39.66
2016,10,3,7,45,501.5,76.0,0.8,19.5,214.0,57.56,44.88
2016,10,3,8,0,564.0,86.0,0.9,20.0,267.0,68.27,54.1
2016,10,3,8,15,607.5,93.5,1.15,21.0,320.5,118.17,69.68
2016,10,3,8,30,651.0,101.0,1.4,22.0,374.0,173.73,107.93
2016,10,3,8,45,688.5,104.5,1.65,23.0,426.0,230.07,152.84
2016,10,3,9,0,726.0,108.0,1.9,24.0,478.0,290.66,203.29
2016,10,3,9,15,748.0,112.0,1.95,24.5,525.0,350.39,253.85
2016,10,3,9,30,770.0,116.0,2.0,25.0,572.0,414.24,306.44
2016,10,3,9,45,786.0,119.5,2.05,25.5,613.5,473.33,354.03
2016,10,3,10,0,802.0,123.0,2.1,26.0,655.0,532.8,400.31
2016,10,3,10,15,586.5,218.5,2.15,26.0,618.5,541.05,407.27
2016,10,3,10,30,371.0,314.0,2.2,26.0,582.0,523.65,393.62
2016,10,3,10,45,610.0,221.0,2.3,26.5,681.0,631.92,474.64
2016,10,3,11,0,849.0,128.0,2.4,27.0,780.0,747.63,558.78
2016,10,3,11,15,854.5,129.0,2.45,27.0,799.5,793.17,589.12
2016,10,3,11,30,860.0,130.0,2.5,27.0,819.0,836.38,617.71
2016,10,3,11,45,857.5,133.5,2.55,27.5,828.5,872.87,640.41
2016,10,3,12,0,855.0,137.0,2.6,28.0,838.0,906.15,660.88
2016,10,3,12,15,855.5,137.5,2.65,28.0,839.5,935.68,680.18
2016,10,3,12,30,856.0,138.0,2.7,28.0,841.0,961.87,697.37
2016,10,3,12,45,856.0,136.0,2.75,28.5,834.5,981.42,708.97
2016,10,3,13,0,856.0,134.0,2.8,29.0,828.0,997.32,718.34
2016,10,3,13,15,852.0,133.0,2.8,29.0,812.5,1006.65,724.65
2016,10,3,13,30,848.0,132.0,2.8,29.0,797.0,1012.14,728.71
2016,10,3,13,45,842.0,130.0,2.85,29.0,773.5,1010.65,728.97
2016,10,3,14,0,836.0,128.0,2.9,29.0,750.0,1005.33,726.99
2016,10,3,14,15,826.0,125.5,2.9,29.0,718.5,991.67,719.38
2016,10,3,14,30,816.0,123.0,2.9,29.0,687.0,974.37,709.6
2016,10,3,14,45,801.0,121.0,2.95,29.0,648.0,949.26,695.23
2016,10,3,15,0,786.0,119.0,3.0,29.0,609.0,920.97,678.78
2016,10,3,15,15,766.5,115.0,2.95,28.5,564.5,883.18,656.53
2016,10,3,15,30,747.0,111.0,2.9,28.0,520.0,848.77,636.4
2016,10,3,15,45,720.0,106.5,2.9,28.0,470.0,799.29,604.64
2016,10,3,16,0,693.0,102.0,2.9,28.0,420.0,748.47,571.47
2016,10,3,16,15,656.0,96.0,2.65,27.5,367.5,686.62,529.54
2016,10,3,16,30,619.0,90.0,2.4,27.0,315.0,624.96,486.69
2016,10,3,16,45,566.5,81.5,2.2,26.5,261.0,549.48,432.26
2016,10,3,17,0,514.0,73.0,2.0,26.0,207.0,476.47,376.46
2016,10,3,17,15,434.5,61.5,1.8,25.0,155.5,385.76,305.01
2016,10,3,17,30,355.0,50.0,1.6,24.0,104.0,301.26,235.15
2016,10,3,17,45,234.0,33.0,1.45,23.0,62.5,198.26,143.7
2016,10,3,18,0,113.0,16.0,1.3,22.0,21.0,69.29,0.0
2016,10,3,18,15,56.5,8.0,1.35,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,76.0,20.0,2.45,20.5,28.0,16.27,0.0
2016,10,4,7,0,152.0,40.0,2.7,21.0,56.0,31.81,20.35
2016,10,4,7,15,245.0,58.0,2.85,21.5,102.0,44.32,32.26
2016,10,4,7,30,338.0,76.0,3.0,22.0,148.0,57.07,43.71
2016,10,4,7,45,202.0,100.5,3.15,22.5,147.0,75.54,59.77
2016,10,4,8,0,66.0,125.0,3.3,23.0,146.0,99.25,79.96
2016,10,4,8,15,170.0,145.5,3.45,23.0,213.0,127.81,93.12
2016,10,4,8,30,274.0,166.0,3.6,23.0,280.0,171.13,122.11
2016,10,4,8,45,139.5,165.5,3.8,23.5,223.5,166.99,124.5
2016,10,4,9,0,5.0,165.0,4.0,24.0,167.0,143.99,110.78
2016,10,4,9,15,76.0,218.0,4.05,24.0,262.5,212.15,162.92
2016,10,4,9,30,147.0,271.0,4.1,24.0,358.0,292.09,224.3
2016,10,4,9,45,109.0,283.5,4.15,24.5,350.5,297.01,228.16
2016,10,4,10,0,71.0,296.0,4.2,25.0,343.0,297.84,228.37
2016,10,4,10,15,136.5,322.0,4.15,25.0,418.0,368.78,282.61
2016,10,4,10,30,202.0,348.0,4.1,25.0,493.0,444.63,339.87
2016,10,4,10,45,162.0,361.0,4.1,25.5,480.5,444.52,338.32
2016,10,4,11,0,122.0,374.0,4.1,26.0,468.0,440.31,333.7
2016,10,4,11,15,217.0,375.0,4.05,26.0,546.5,524.17,397.06
2016,10,4,11,30,312.0,376.0,4.0,26.0,625.0,624.78,470.93
2016,10,4,11,45,574.0,254.0,4.0,26.5,719.0,753.78,567.5
2016,10,4,12,0,836.0,132.0,4.0,27.0,813.0,884.34,658.56
2016,10,4,12,15,836.0,132.0,3.95,27.0,814.5,912.16,676.11
2016,10,4,12,30,836.0,132.0,3.9,27.0,816.0,936.68,692.13
2016,10,4,12,45,834.0,131.5,3.85,27.0,809.0,955.33,704.28
2016,10,4,13,0,832.0,131.0,3.8,27.0,802.0,970.39,714.17
2016,10,4,13,15,827.5,130.0,3.7,27.0,786.5,978.77,719.46
2016,10,4,13,30,823.0,129.0,3.6,27.0,771.0,983.41,722.45
2016,10,4,13,45,819.0,126.0,3.5,27.5,748.0,982.55,720.55
2016,10,4,14,0,815.0,123.0,3.4,28.0,725.0,977.95,716.38
2016,10,4,14,15,805.0,121.0,3.3,28.0,694.5,964.83,708.22
2016,10,4,14,30,795.0,119.0,3.2,28.0,664.0,948.19,697.94
2016,10,4,14,45,780.5,116.0,3.1,28.0,626.0,922.6,681.86
2016,10,4,15,0,766.0,113.0,3.0,28.0,588.0,893.92,663.82
2016,10,4,15,15,747.0,109.5,2.9,28.0,544.0,857.57,640.61
2016,10,4,15,30,728.0,106.0,2.8,28.0,500.0,824.19,619.37
2016,10,4,15,45,702.5,101.0,2.75,28.5,452.0,775.94,586.79
2016,10,4,16,0,677.0,96.0,2.7,29.0,404.0,726.38,553.02
2016,10,4,16,15,640.0,90.5,2.4,28.5,352.5,665.82,511.68
2016,10,4,16,30,603.0,85.0,2.1,28.0,301.0,605.55,469.54
2016,10,4,16,45,549.5,77.0,1.85,27.5,248.5,530.8,415.46
2016,10,4,17,0,496.0,69.0,1.6,27.0,196.0,458.72,360.24
2016,10,4,17,15,412.5,58.0,1.45,26.5,146.0,367.18,287.93
2016,10,4,17,30,329.0,47.0,1.3,26.0,96.0,281.48,217.21
2016,10,4,17,45,204.5,31.0,1.2,25.5,57.0,179.69,126.03
2016,10,4,18,0,80.0,15.0,1.1,25.0,18.0,52.26,0.0
2016,10,4,18,15,40.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,99.5,18.5,1.95,21.5,29.0,14.61,0.0
2016,10,5,7,0,199.0,37.0,2.2,22.0,58.0,28.85,17.73
2016,10,5,7,15,299.5,52.0,2.35,22.5,104.5,39.88,28.33
2016,10,5,7,30,400.0,67.0,2.5,23.0,151.0,50.57,37.94
2016,10,5,7,45,474.0,75.5,2.7,23.5,204.5,57.3,43.89
2016,10,5,8,0,548.0,84.0,2.9,24.0,258.0,67.8,46.21
2016,10,5,8,15,593.0,91.5,2.9,24.5,310.5,116.8,68.06
2016,10,5,8,30,638.0,99.0,2.9,25.0,363.0,171.65,105.96
2016,10,5,8,45,678.0,101.5,2.9,25.5,415.0,226.81,149.95
2016,10,5,9,0,718.0,104.0,2.9,26.0,467.0,286.49,199.78
2016,10,5,9,15,740.0,108.0,2.85,26.5,513.0,345.6,249.81
2016,10,5,9,30,762.0,112.0,2.8,27.0,559.0,408.74,301.79
2016,10,5,9,45,781.0,114.0,2.75,27.5,600.5,467.22,348.83
2016,10,5,10,0,800.0,116.0,2.7,28.0,642.0,526.41,394.78
2016,10,5,10,15,811.5,118.5,2.65,28.5,676.0,582.17,436.64
2016,10,5,10,30,823.0,121.0,2.6,29.0,710.0,637.22,476.52
2016,10,5,10,45,832.5,122.0,2.55,29.5,737.0,688.49,512.46
2016,10,5,11,0,842.0,123.0,2.5,30.0,764.0,738.28,546.27
2016,10,5,11,15,847.0,124.0,2.45,30.0,782.5,782.9,575.56
2016,10,5,11,30,852.0,125.0,2.4,30.0,801.0,819.14,598.58
2016,10,5,11,45,866.0,119.0,2.4,30.5,813.5,858.61,622.73
2016,10,5,12,0,880.0,113.0,2.4,31.0,826.0,895.71,645.04
2016,10,5,12,15,880.0,113.0,2.4,31.0,827.5,923.72,662.66
2016,10,5,12,30,880.0,113.0,2.4,31.0,829.0,948.33,678.18
2016,10,5,12,45,879.0,112.0,2.4,31.5,822.0,967.41,688.88
2016,10,5,13,0,878.0,111.0,2.4,32.0,815.0,982.84,697.36
2016,10,5,13,15,874.0,110.0,2.4,32.0,799.5,991.59,703.2
2016,10,5,13,30,870.0,109.0,2.4,32.0,784.0,996.53,706.85
2016,10,5,13,45,864.0,107.5,2.45,32.0,760.0,995.09,707.2
2016,10,5,14,0,858.0,106.0,2.5,32.0,736.0,989.87,705.36
2016,10,5,14,15,848.5,104.0,2.55,32.0,704.5,976.85,698.76
2016,10,5,14,30,839.0,102.0,2.6,32.0,673.0,970.69,696.72
2016,10,5,14,45,826.5,99.0,2.65,32.0,635.0,946.35,683.05
2016,10,5,15,0,814.0,96.0,2.7,32.0,597.0,918.74,667.39
2016,10,5,15,15,796.0,93.0,2.7,31.5,552.5,882.91,647.19
2016,10,5,15,30,778.0,90.0,2.7,31.0,508.0,844.51,625.04
2016,10,5,15,45,753.5,86.0,2.75,31.0,459.0,796.82,595.3
2016,10,5,16,0,729.0,82.0,2.8,31.0,410.0,747.55,563.89
2016,10,5,16,15,693.5,77.0,2.6,30.5,357.5,691.27,526.61
2016,10,5,16,30,658.0,72.0,2.4,30.0,305.0,630.98,485.42
2016,10,5,16,45,607.0,65.5,2.2,29.5,252.0,557.92,433.41
2016,10,5,17,0,556.0,59.0,2.0,29.0,199.0,487.37,380.5
2016,10,5,17,15,472.0,50.0,1.85,28.0,147.5,395.56,308.76
2016,10,5,17,30,388.0,41.0,1.7,27.0,96.0,310.82,238.88
2016,10,5,17,45,248.5,27.0,1.55,26.5,56.5,199.12,136.11
2016,10,5,18,0,109.0,13.0,1.4,26.0,17.0,64.27,0.0
2016,10,5,18,15,54.5,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,6,45,109.5,17.5,1.7,21.5,28.5,13.84,0.0
2016,10,6,7,0,219.0,35.0,1.9,22.0,57.0,27.34,16.37
2016,10,6,7,15,323.0,49.0,2.05,22.5,104.0,37.68,26.43
2016,10,6,7,30,427.0,63.0,2.2,23.0,151.0,49.41,36.93
2016,10,6,7,45,517.0,67.5,2.4,24.0,206.5,50.83,38.23
2016,10,6,8,0,607.0,72.0,2.6,25.0,262.0,59.62,38.54
2016,10,6,8,15,650.0,77.5,2.6,25.5,315.0,110.68,60.63
2016,10,6,8,30,693.0,83.0,2.6,26.0,368.0,167.15,99.61
2016,10,6,8,45,347.0,119.5,2.65,26.5,262.0,171.52,118.6
2016,10,6,9,0,1.0,156.0,2.7,27.0,156.0,135.51,102.77
2016,10,6,9,15,2.5,165.5,2.7,27.0,166.5,145.1,109.99
2016,10,6,9,30,4.0,175.0,2.7,27.0,177.0,154.84,117.24
2016,10,6,9,45,428.5,134.0,2.7,27.5,414.0,322.65,244.28
2016,10,6,10,0,853.0,93.0,2.7,28.0,651.0,532.88,400.63
2016,10,6,10,15,864.0,95.0,2.7,28.5,685.5,589.56,442.68
2016,10,6,10,30,875.0,97.0,2.7,29.0,720.0,645.28,483.4
2016,10,6,10,45,586.5,226.0,2.7,29.5,651.0,622.09,463.01
2016,10,6,11,0,298.0,355.0,2.7,30.0,582.0,557.57,412.18
2016,10,6,11,15,228.0,374.5,2.75,30.0,550.5,533.04,394.23
2016,10,6,11,30,158.0,394.0,2.8,30.0,519.0,509.71,376.31
2016,10,6,11,45,537.5,244.5,2.85,30.5,677.0,714.12,527.63
2016,10,6,12,0,917.0,95.0,2.9,31.0,835.0,909.37,659.05
2016,10,6,12,15,917.0,95.0,2.9,31.0,836.5,938.13,676.01
2016,10,6,12,30,917.0,95.0,2.9,31.0,838.0,963.34,692.05
2016,10,6,12,45,917.0,94.0,2.95,31.5,831.0,983.81,704.12
2016,10,6,13,0,917.0,93.0,3.0,32.0,824.0,1000.5,713.88
2016,10,6,13,15,912.5,92.0,2.95,32.0,808.0,1008.91,719.16
2016,10,6,13,30,908.0,91.0,2.9,32.0,792.0,1013.35,722.12
2016,10,6,13,45,902.5,89.5,2.9,32.0,768.0,1012.23,722.2
2016,10,6,14,0,897.0,88.0,2.9,32.0,744.0,1007.17,719.99
2016,10,6,14,15,888.0,86.5,2.9,32.0,712.0,994.74,713.29
2016,10,6,14,30,879.0,85.0,2.9,32.0,680.0,978.58,704.39
2016,10,6,14,45,548.0,182.5,2.9,32.0,546.5,768.92,567.38
2016,10,6,15,0,217.0,280.0,2.9,32.0,413.0,522.62,390.13
2016,10,6,15,15,505.5,183.0,2.9,31.5,461.0,713.55,535.56
2016,10,6,15,30,794.0,86.0,2.9,31.0,509.0,853.14,633.75
2016,10,6,15,45,767.5,82.5,2.9,31.0,459.0,803.85,601.13
2016,10,6,16,0,741.0,79.0,2.9,31.0,409.0,753.07,568.39
2016,10,6,16,15,705.0,74.5,2.65,30.5,356.5,692.17,527.6
2016,10,6,16,30,669.0,70.0,2.4,30.0,304.0,635.98,489.09
2016,10,6,16,45,612.0,64.0,2.2,29.5,249.5,558.8,434.02
2016,10,6,17,0,555.0,58.0,2.0,29.0,195.0,484.65,378.3
2016,10,6,17,15,469.5,49.0,1.85,28.0,144.0,392.09,305.79
2016,10,6,17,30,384.0,40.0,1.7,27.0,93.0,306.77,235.15
2016,10,6,17,45,237.0,26.0,1.55,26.5,54.0,189.52,124.91
2016,10,6,18,0,90.0,12.0,1.4,26.0,15.0,54.08,0.0
2016,10,6,18,15,45.0,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,129.5,16.0,0.5,22.5,28.5,14.55,0.0
2016,10,7,7,0,259.0,32.0,0.6,23.0,57.0,26.27,15.32
2016,10,7,7,15,364.5,43.5,0.75,23.5,104.5,34.58,23.69
2016,10,7,7,30,470.0,55.0,0.9,24.0,152.0,42.62,30.98
2016,10,7,7,45,554.5,59.0,1.1,24.5,206.5,44.1,32.4
2016,10,7,8,0,639.0,63.0,1.3,25.0,261.0,53.72,33.09
2016,10,7,8,15,679.0,68.0,1.55,25.0,313.5,109.88,58.89
2016,10,7,8,30,719.0,73.0,1.8,25.0,366.0,166.85,98.55
2016,10,7,8,45,749.0,76.0,2.05,25.5,416.5,224.71,145.49
2016,10,7,9,0,779.0,79.0,2.3,26.0,467.0,285.71,197.27
2016,10,7,9,15,389.5,112.5,2.5,26.0,306.5,230.99,169.66
2016,10,7,9,30,0.0,146.0,2.7,26.0,146.0,128.39,96.9
2016,10,7,9,45,60.0,225.5,2.95,26.5,265.0,225.99,172.31
2016,10,7,10,0,120.0,305.0,3.2,27.0,384.0,334.5,254.15
2016,10,7,10,15,125.0,318.5,3.4,27.0,404.0,360.39,273.48
2016,10,7,10,30,130.0,332.0,3.6,27.0,424.0,386.74,293.27
2016,10,7,10,45,164.5,344.5,3.8,27.5,465.5,432.44,327.08
2016,10,7,11,0,199.0,357.0,4.0,28.0,507.0,481.27,362.81
2016,10,7,11,15,189.0,374.0,4.2,28.0,519.5,503.22,378.53
2016,10,7,11,30,179.0,391.0,4.4,28.0,532.0,524.17,393.51
2016,10,7,11,45,215.0,392.5,4.6,28.0,564.0,567.51,425.97
2016,10,7,12,0,251.0,394.0,4.8,28.0,596.0,612.56,459.54
2016,10,7,12,15,535.0,268.0,4.95,28.0,699.0,779.38,585.81
2016,10,7,12,30,819.0,142.0,5.1,28.0,802.0,930.86,693.82
2016,10,7,12,45,807.5,147.0,5.25,28.0,793.0,945.85,704.27
2016,10,7,13,0,796.0,152.0,5.4,28.0,784.0,957.03,713.11
2016,10,7,13,15,791.0,150.5,5.45,27.5,768.5,963.91,720.01
2016,10,7,13,30,786.0,149.0,5.5,27.0,753.0,967.15,724.63
2016,10,7,13,45,547.0,241.5,5.55,27.0,655.0,837.07,633.68
2016,10,7,14,0,308.0,334.0,5.6,27.0,557.0,687.76,522.18
2016,10,7,14,15,218.5,326.5,5.55,26.5,481.5,574.55,440.2
2016,10,7,14,30,129.0,319.0,5.5,26.0,406.0,480.11,369.4
2016,10,7,14,45,72.0,266.5,5.5,26.0,314.5,346.61,268.28
2016,10,7,15,0,15.0,214.0,5.5,26.0,223.0,217.69,167.6
2016,10,7,15,15,150.0,218.5,5.4,25.5,298.5,385.13,303.4
2016,10,7,15,30,285.0,223.0,5.3,25.0,374.0,531.89,419.69
2016,10,7,15,45,449.0,168.5,5.25,24.5,379.0,622.66,494.0
2016,10,7,16,0,613.0,114.0,5.2,24.0,384.0,691.04,549.53
2016,10,7,16,15,572.5,106.0,5.1,23.5,333.0,626.64,502.9
2016,10,7,16,30,532.0,98.0,5.0,23.0,282.0,562.86,455.79
2016,10,7,16,45,484.5,86.0,4.9,22.5,231.0,486.03,396.22
2016,10,7,17,0,437.0,74.0,4.8,22.0,180.0,417.99,341.11
2016,10,7,17,15,351.5,60.5,4.6,21.5,131.5,327.25,265.01
2016,10,7,17,30,266.0,47.0,4.4,21.0,83.0,244.99,193.18
2016,10,7,17,45,133.0,29.5,4.2,20.5,47.5,136.45,86.91
2016,10,7,18,0,0.0,12.0,4.0,20.0,12.0,10.91,0.0
2016,10,7,18,15,0.0,6.0,3.9,19.5,6.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,8,6,45,130.5,16.0,3.5,13.5,28.5,14.55,0.0
2016,10,8,7,0,261.0,32.0,3.6,14.0,57.0,26.39,15.89
2016,10,8,7,15,364.5,44.5,3.65,14.5,104.5,35.61,25.49
2016,10,8,7,30,468.0,57.0,3.7,15.0,152.0,44.48,33.81
2016,10,8,7,45,534.0,65.5,3.75,15.5,205.5,49.48,38.43
2016,10,8,8,0,600.0,74.0,3.8,16.0,259.0,62.44,41.81
2016,10,8,8,15,643.0,80.5,3.7,16.5,312.0,113.87,65.7
2016,10,8,8,30,686.0,87.0,3.6,17.0,365.0,170.76,106.71
2016,10,8,8,45,717.0,91.5,3.55,18.0,416.0,228.61,154.83
2016,10,8,9,0,748.0,96.0,3.5,19.0,467.0,292.9,210.16
2016,10,8,9,15,769.5,99.5,3.4,19.5,513.5,352.56,262.37
2016,10,8,9,30,791.0,103.0,3.3,20.0,560.0,413.78,314.7
2016,10,8,9,45,521.0,200.0,3.25,20.5,510.0,422.01,326.06
2016,10,8,10,0,251.0,297.0,3.2,21.0,460.0,398.66,309.03
2016,10,8,10,15,254.0,312.0,3.15,21.5,484.5,432.8,334.9
2016,10,8,10,30,257.0,327.0,3.1,22.0,509.0,466.99,360.01
2016,10,8,10,45,563.5,220.0,3.1,23.0,637.5,598.98,460.96
2016,10,8,11,0,870.0,113.0,3.1,24.0,766.0,745.19,568.68
2016,10,8,11,15,875.0,114.0,3.0,24.0,785.0,789.74,597.67
2016,10,8,11,30,880.0,115.0,2.9,24.0,804.0,831.85,625.29
2016,10,8,11,45,884.5,115.0,2.85,24.5,814.5,869.9,648.91
2016,10,8,12,0,889.0,115.0,2.8,25.0,825.0,905.08,670.35
2016,10,8,12,15,889.5,115.0,2.8,25.5,826.5,933.6,687.56
2016,10,8,12,30,890.0,115.0,2.8,26.0,828.0,958.71,702.51
2016,10,8,12,45,890.0,113.5,2.8,26.5,821.5,978.22,713.83
2016,10,8,13,0,890.0,112.0,2.8,27.0,815.0,994.05,722.86
2016,10,8,13,15,885.5,111.0,2.8,27.0,799.0,1002.26,728.53
2016,10,8,13,30,881.0,110.0,2.8,27.0,783.0,1006.6,731.94
2016,10,8,13,45,876.5,107.5,2.85,27.0,759.0,1005.39,732.41
2016,10,8,14,0,872.0,105.0,2.9,27.0,735.0,1000.32,730.59
2016,10,8,14,15,862.0,103.5,2.9,27.0,703.0,987.16,723.26
2016,10,8,14,30,852.0,102.0,2.9,27.0,671.0,980.82,720.62
2016,10,8,14,45,835.0,101.0,2.9,27.0,631.5,954.26,704.73
2016,10,8,15,0,818.0,100.0,2.9,27.0,592.0,924.54,686.91
2016,10,8,15,15,799.0,96.5,2.9,27.0,547.0,887.0,663.75
2016,10,8,15,30,780.0,93.0,2.9,27.0,502.0,846.91,638.69
2016,10,8,15,45,759.0,87.5,2.9,27.0,453.0,800.38,608.84
2016,10,8,16,0,738.0,82.0,2.9,27.0,404.0,752.04,577.18
2016,10,8,16,15,701.0,77.0,2.7,26.5,351.0,694.62,538.35
2016,10,8,16,30,664.0,72.0,2.5,26.0,298.0,632.98,495.3
2016,10,8,16,45,614.5,64.5,2.3,25.5,244.5,559.64,441.93
2016,10,8,17,0,565.0,57.0,2.1,25.0,191.0,488.7,387.33
2016,10,8,17,15,476.5,47.5,1.95,24.0,139.5,393.42,311.11
2016,10,8,17,30,388.0,38.0,1.8,23.0,88.0,305.76,236.68
2016,10,8,17,45,241.5,24.0,1.65,22.0,49.5,185.27,110.42
2016,10,8,18,0,95.0,10.0,1.5,21.0,11.0,54.39,0.0
2016,10,8,18,15,47.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,195.5,13.0,2.0,12.5,31.0,11.82,0.0
2016,10,9,7,0,391.0,26.0,2.2,13.0,62.0,21.1,11.49
2016,10,9,7,15,498.0,35.0,2.25,13.5,114.0,30.12,20.79
2016,10,9,7,30,605.0,44.0,2.3,14.0,166.0,37.06,27.38
2016,10,9,7,45,665.5,50.0,2.4,15.0,222.0,41.0,30.99
2016,10,9,8,0,726.0,56.0,2.5,16.0,278.0,54.75,33.73
2016,10,9,8,15,698.0,69.0,2.6,17.0,315.0,113.58,63.1
2016,10,9,8,30,670.0,82.0,2.7,18.0,352.0,164.85,102.06
2016,10,9,8,45,582.0,121.5,2.85,19.0,378.5,226.05,157.25
2016,10,9,9,0,494.0,161.0,3.0,20.0,405.0,273.47,201.3
2016,10,9,9,15,467.5,187.0,2.9,20.5,436.0,321.38,242.72
2016,10,9,9,30,441.0,213.0,2.8,21.0,467.0,365.94,280.04
2016,10,9,9,45,681.0,147.0,2.75,21.5,571.0,451.62,346.3
2016,10,9,10,0,921.0,81.0,2.7,22.0,675.0,557.69,428.06
2016,10,9,10,15,931.0,82.5,2.7,22.0,710.0,616.68,474.3
2016,10,9,10,30,941.0,84.0,2.7,22.0,745.0,674.43,518.44
2016,10,9,10,45,948.0,85.5,2.7,22.5,772.5,728.65,557.71
2016,10,9,11,0,955.0,87.0,2.7,23.0,800.0,780.81,592.98
2016,10,9,11,15,959.5,87.5,2.7,23.0,819.0,827.73,624.36
2016,10,9,11,30,964.0,88.0,2.7,23.0,838.0,871.89,653.59
2016,10,9,11,45,963.0,90.5,2.75,23.5,848.0,910.55,677.97
2016,10,9,12,0,962.0,93.0,2.8,24.0,858.0,945.73,699.89
2016,10,9,12,15,962.0,93.0,2.85,24.0,859.5,975.54,719.59
2016,10,9,12,30,962.0,93.0,2.9,24.0,861.0,1001.62,736.93
2016,10,9,12,45,960.5,93.0,2.95,24.5,853.0,1022.45,749.49
2016,10,9,13,0,959.0,93.0,3.0,25.0,845.0,1039.3,759.59
2016,10,9,13,15,955.0,92.0,3.05,24.5,829.0,1048.53,767.9
2016,10,9,13,30,951.0,91.0,3.1,24.0,813.0,1053.62,773.8
2016,10,9,13,45,943.5,90.5,3.15,24.0,787.5,1051.68,773.84
