Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,14,0,936.0,90.0,3.2,24.0,762.0,1045.65,771.43
2016,10,9,14,15,927.0,88.5,3.2,24.0,729.5,1032.94,764.42
2016,10,9,14,30,918.0,87.0,3.2,24.0,697.0,1016.35,755.04
2016,10,9,14,45,582.5,177.5,3.2,24.0,556.5,803.27,611.66
2016,10,9,15,0,247.0,268.0,3.2,24.0,416.0,537.62,415.76
2016,10,9,15,15,551.0,173.5,3.05,23.5,470.0,743.42,576.26
2016,10,9,15,30,855.0,79.0,2.9,23.0,524.0,896.47,684.59
2016,10,9,15,45,764.0,84.5,2.75,23.0,452.5,800.02,617.05
2016,10,9,16,0,673.0,90.0,2.6,23.0,381.0,710.94,555.21
2016,10,9,16,15,626.5,88.0,2.3,22.0,331.0,647.42,511.62
2016,10,9,16,30,580.0,86.0,2.0,21.0,281.0,584.67,466.93
2016,10,9,16,45,535.0,75.5,1.75,20.5,230.0,514.35,413.73
2016,10,9,17,0,490.0,65.0,1.5,20.0,179.0,446.12,359.23
2016,10,9,17,15,415.0,52.0,1.5,19.5,130.5,358.79,287.78
2016,10,9,17,30,340.0,39.0,1.5,19.0,82.0,278.07,217.48
2016,10,9,17,45,170.0,19.5,1.5,18.5,41.0,140.21,75.51
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,164.5,14.0,0.85,12.5,29.0,12.73,0.0
2016,10,10,7,0,329.0,28.0,0.8,13.0,58.0,22.93,12.8
2016,10,10,7,15,438.0,39.5,0.8,13.5,108.5,31.5,22.01
2016,10,10,7,30,547.0,51.0,0.8,14.0,159.0,39.77,29.81
2016,10,10,7,45,612.5,58.5,0.8,15.0,215.0,44.26,33.92
2016,10,10,8,0,678.0,66.0,0.8,16.0,271.0,58.67,37.2
2016,10,10,8,15,720.5,71.5,0.75,17.0,326.5,118.25,65.87
2016,10,10,8,30,763.0,77.0,0.7,18.0,382.0,178.71,108.68
2016,10,10,8,45,792.0,81.0,0.65,19.0,435.0,240.02,158.76
2016,10,10,9,0,821.0,85.0,0.6,20.0,488.0,304.34,212.84
2016,10,10,9,15,842.0,88.5,0.7,20.5,536.5,368.16,267.17
2016,10,10,9,30,863.0,92.0,0.8,21.0,585.0,433.35,321.23
2016,10,10,9,45,878.0,94.5,0.9,22.0,627.5,495.91,370.99
2016,10,10,10,0,893.0,97.0,1.0,23.0,670.0,558.44,418.78
2016,10,10,10,15,904.0,99.0,1.0,23.5,705.5,617.12,462.1
2016,10,10,10,30,915.0,101.0,1.0,24.0,741.0,674.72,503.01
2016,10,10,10,45,922.5,102.5,1.0,24.5,768.5,728.15,539.62
2016,10,10,11,0,930.0,104.0,1.0,25.0,796.0,779.62,573.06
2016,10,10,11,15,935.0,105.0,1.0,25.0,815.5,826.5,602.59
2016,10,10,11,30,940.0,106.0,1.0,25.0,835.0,870.75,630.12
2016,10,10,11,45,946.0,105.0,1.05,25.5,846.0,910.95,654.35
2016,10,10,12,0,952.0,104.0,1.1,26.0,857.0,948.13,676.53
2016,10,10,12,15,952.0,104.0,1.1,26.0,858.0,977.73,694.39
2016,10,10,12,30,952.0,104.0,1.1,26.0,859.0,1003.64,710.06
2016,10,10,12,45,950.0,103.5,1.15,26.5,851.5,1023.31,721.5
2016,10,10,13,0,948.0,103.0,1.2,27.0,844.0,1039.03,730.68
2016,10,10,13,15,943.5,102.0,1.2,27.0,827.0,1047.71,736.29
2016,10,10,13,30,939.0,101.0,1.2,27.0,810.0,1052.29,739.65
2016,10,10,13,45,932.5,100.0,1.3,27.0,784.5,1050.8,741.38
2016,10,10,14,0,926.0,99.0,1.4,27.0,759.0,1045.26,740.8
2016,10,10,14,15,916.0,97.0,1.4,27.0,725.5,1031.1,733.36
2016,10,10,14,30,906.0,95.0,1.4,27.0,692.0,1013.1,723.77
2016,10,10,14,45,894.0,92.0,1.45,27.0,652.0,988.28,710.8
2016,10,10,15,0,882.0,89.0,1.5,27.0,612.0,960.0,695.65
2016,10,10,15,15,863.5,86.0,1.55,26.5,565.0,931.92,681.86
2016,10,10,15,30,845.0,83.0,1.6,26.0,518.0,891.3,659.57
2016,10,10,15,45,820.5,79.0,1.7,26.0,466.5,841.68,630.1
2016,10,10,16,0,796.0,75.0,1.8,26.0,415.0,790.28,598.57
2016,10,10,16,15,759.0,70.5,1.6,25.0,360.0,726.73,557.11
2016,10,10,16,30,722.0,66.0,1.4,24.0,305.0,663.08,514.14
2016,10,10,16,45,666.0,59.5,1.25,23.5,249.0,588.76,460.91
2016,10,10,17,0,610.0,53.0,1.1,23.0,193.0,512.64,403.35
2016,10,10,17,15,517.5,44.0,1.1,22.0,139.5,413.71,325.46
2016,10,10,17,30,425.0,35.0,1.1,21.0,86.0,322.87,248.08
2016,10,10,17,45,212.5,17.5,1.15,20.0,43.0,158.17,72.48
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,159.0,14.0,0.95,14.5,28.0,12.73,0.0
2016,10,11,7,0,318.0,28.0,0.9,15.0,56.0,23.02,12.47
2016,10,11,7,15,429.0,39.0,1.0,15.5,105.5,31.13,21.44
2016,10,11,7,30,540.0,50.0,1.1,16.0,155.0,38.99,28.82
2016,10,11,7,45,604.0,57.5,1.25,17.0,210.0,43.5,32.94
2016,10,11,8,0,668.0,65.0,1.4,18.0,265.0,58.28,36.33
2016,10,11,8,15,710.0,70.5,1.4,19.0,319.5,117.06,64.77
2016,10,11,8,30,752.0,76.0,1.4,20.0,374.0,176.74,107.1
2016,10,11,8,45,781.5,79.5,1.45,21.0,426.5,236.97,156.51
2016,10,11,9,0,811.0,83.0,1.5,22.0,479.0,300.25,210.26
2016,10,11,9,15,831.5,86.5,1.55,22.5,526.5,363.21,264.17
2016,10,11,9,30,852.0,90.0,1.6,23.0,574.0,427.48,317.78
2016,10,11,9,45,868.0,92.0,1.7,24.0,616.0,489.28,367.34
2016,10,11,10,0,884.0,94.0,1.8,25.0,658.0,551.21,415.09
2016,10,11,10,15,894.5,96.0,1.8,25.5,692.5,609.0,458.46
2016,10,11,10,30,905.0,98.0,1.8,26.0,727.0,665.68,499.47
2016,10,11,10,45,913.0,99.0,1.8,26.5,754.5,718.34,536.32
2016,10,11,11,0,921.0,100.0,1.8,27.0,782.0,769.11,570.0
2016,10,11,11,15,926.0,101.0,1.85,27.5,801.0,815.46,599.21
2016,10,11,11,30,931.0,102.0,1.9,28.0,820.0,859.21,626.38
2016,10,11,11,45,936.0,101.0,2.0,28.5,830.5,898.09,650.61
2016,10,11,12,0,941.0,100.0,2.1,29.0,841.0,933.91,672.77
2016,10,11,12,15,941.0,100.0,2.1,29.0,842.0,963.04,690.94
2016,10,11,12,30,941.0,100.0,2.1,29.0,843.0,988.53,706.86
2016,10,11,12,45,940.0,99.5,2.15,29.0,835.5,1008.77,720.13
2016,10,11,13,0,939.0,99.0,2.2,29.0,828.0,1025.14,731.15
2016,10,11,13,15,934.5,98.0,2.25,29.0,811.5,1033.57,737.37
2016,10,11,13,30,930.0,97.0,2.3,29.0,795.0,1037.94,741.3
2016,10,11,13,45,924.5,95.5,2.35,29.5,770.0,1036.69,740.42
2016,10,11,14,0,919.0,94.0,2.4,30.0,745.0,1031.42,737.24
2016,10,11,14,15,909.5,92.0,2.4,30.0,712.0,1017.65,729.83
2016,10,11,14,30,900.0,90.0,2.4,30.0,679.0,1000.07,720.2
2016,10,11,14,45,883.0,89.0,2.4,30.0,638.5,972.82,704.49
2016,10,11,15,0,866.0,88.0,2.4,30.0,598.0,942.37,686.78
2016,10,11,15,15,847.5,85.5,2.35,29.5,552.0,915.2,672.07
2016,10,11,15,30,829.0,83.0,2.3,29.0,506.0,875.6,648.93
2016,10,11,15,45,804.0,79.0,2.3,29.0,455.0,826.0,617.9
2016,10,11,16,0,779.0,75.0,2.3,29.0,404.0,774.72,585.13
2016,10,11,16,15,742.0,70.5,2.0,28.0,350.0,711.81,543.52
2016,10,11,16,30,705.0,66.0,1.7,27.0,296.0,648.84,500.47
2016,10,11,16,45,650.0,59.0,1.45,26.0,241.0,575.56,448.3
2016,10,11,17,0,595.0,52.0,1.2,25.0,186.0,500.29,391.51
2016,10,11,17,15,501.0,43.0,1.2,24.0,133.5,401.35,313.61
2016,10,11,17,30,407.0,34.0,1.2,23.0,81.0,310.73,236.09
2016,10,11,17,45,203.5,17.0,1.25,22.0,40.5,151.12,52.23
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,121.0,15.5,1.8,17.5,25.5,14.1,0.0
2016,10,12,7,0,242.0,31.0,2.0,18.0,51.0,24.39,12.98
2016,10,12,7,15,354.5,44.0,2.2,18.5,99.0,35.64,24.92
2016,10,12,7,30,467.0,57.0,2.4,19.0,147.0,45.03,33.63
2016,10,12,7,45,544.0,64.0,2.6,20.0,201.0,48.77,37.06
2016,10,12,8,0,621.0,71.0,2.8,21.0,255.0,62.76,39.82
2016,10,12,8,15,665.5,77.0,2.9,21.5,309.0,115.25,64.34
2016,10,12,8,30,710.0,83.0,3.0,22.0,363.0,173.32,105.7
2016,10,12,8,45,747.5,85.0,3.2,23.0,415.5,235.07,156.02
2016,10,12,9,0,785.0,87.0,3.4,24.0,468.0,297.08,208.64
2016,10,12,9,15,806.5,90.5,3.45,24.5,514.5,358.76,261.83
2016,10,12,9,30,828.0,94.0,3.5,25.0,561.0,421.92,315.06
2016,10,12,9,45,845.5,95.5,3.55,26.0,602.5,482.52,364.17
2016,10,12,10,0,863.0,97.0,3.6,27.0,644.0,543.44,411.69
2016,10,12,10,15,874.0,99.0,3.6,27.5,678.5,600.21,455.21
2016,10,12,10,30,885.0,101.0,3.6,28.0,713.0,656.1,496.64
2016,10,12,10,45,893.0,102.0,3.6,28.5,739.5,707.74,533.8
2016,10,12,11,0,901.0,103.0,3.6,29.0,766.0,757.55,568.05
2016,10,12,11,15,905.5,104.0,3.55,29.0,784.5,802.61,597.96
2016,10,12,11,30,910.0,105.0,3.5,29.0,803.0,845.1,625.83
2016,10,12,11,45,913.0,105.0,3.5,29.5,813.0,882.52,649.06
2016,10,12,12,0,916.0,105.0,3.5,30.0,823.0,916.86,670.06
2016,10,12,12,15,916.0,105.0,3.45,30.0,824.0,945.26,688.1
2016,10,12,12,30,916.0,105.0,3.4,30.0,825.0,970.11,703.84
2016,10,12,12,45,914.5,104.5,3.4,30.5,817.5,989.35,714.91
2016,10,12,13,0,913.0,104.0,3.4,31.0,810.0,1004.8,723.64
2016,10,12,13,15,908.5,103.0,3.3,31.0,793.0,1012.9,728.5
2016,10,12,13,30,904.0,102.0,3.2,31.0,776.0,1017.06,731.02
2016,10,12,13,45,897.0,100.5,3.15,31.5,751.5,1014.23,728.17
2016,10,12,14,0,890.0,99.0,3.1,32.0,727.0,1007.49,723.06
2016,10,12,14,15,880.0,97.5,3.05,32.0,694.0,993.98,715.27
2016,10,12,14,30,870.0,96.0,3.0,32.0,661.0,976.81,705.33
2016,10,12,14,45,854.5,94.0,2.95,32.0,621.5,960.28,695.96
2016,10,12,15,0,839.0,92.0,2.9,32.0,582.0,930.32,677.91
2016,10,12,15,15,819.5,89.0,2.8,31.5,536.5,892.41,655.64
2016,10,12,15,30,800.0,86.0,2.7,31.0,491.0,851.95,631.45
2016,10,12,15,45,772.5,82.0,2.6,31.0,440.5,800.99,598.53
2016,10,12,16,0,745.0,78.0,2.5,31.0,390.0,748.6,564.12
2016,10,12,16,15,706.0,73.0,2.15,30.0,336.5,689.41,524.82
2016,10,12,16,30,667.0,68.0,1.8,29.0,283.0,626.27,481.32
2016,10,12,16,45,607.0,61.5,1.5,28.5,229.0,546.87,423.54
2016,10,12,17,0,547.0,55.0,1.2,28.0,175.0,470.76,364.84
2016,10,12,17,15,450.5,45.0,1.15,27.0,124.5,371.33,286.79
2016,10,12,17,30,354.0,35.0,1.1,26.0,74.0,280.45,209.31
2016,10,12,17,45,177.0,17.5,1.1,25.0,37.0,136.25,26.02
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,6.0,1.65,18.0,6.0,5.46,0.0
2016,10,13,7,0,0.0,12.0,1.9,18.0,12.0,10.54,2.25
2016,10,13,7,15,0.0,24.5,1.95,18.5,24.5,21.57,12.86
2016,10,13,7,30,0.0,37.0,2.0,19.0,37.0,32.63,22.85
2016,10,13,7,45,0.0,51.5,2.05,19.5,51.5,45.48,34.27
2016,10,13,8,0,0.0,66.0,2.1,20.0,66.0,57.86,42.94
2016,10,13,8,15,0.0,80.5,2.0,20.5,80.5,70.36,53.18
2016,10,13,8,30,0.0,95.0,1.9,21.0,95.0,82.97,63.31
2016,10,13,8,45,0.0,109.0,1.85,21.5,109.0,95.28,73.01
2016,10,13,9,0,0.0,123.0,1.8,22.0,123.0,107.68,82.64
2016,10,13,9,15,42.5,186.5,1.55,22.5,211.0,176.27,135.95
2016,10,13,9,30,85.0,250.0,1.3,23.0,299.0,251.48,193.21
2016,10,13,9,45,87.0,269.0,1.1,23.5,322.0,276.82,211.64
2016,10,13,10,0,89.0,288.0,0.9,24.0,345.0,302.55,230.04
2016,10,13,10,15,90.5,303.5,0.8,24.5,363.5,325.22,245.95
2016,10,13,10,30,92.0,319.0,0.7,25.0,382.0,348.1,261.65
2016,10,13,10,45,254.5,312.5,0.65,26.0,497.0,472.19,351.48
2016,10,13,11,0,417.0,306.0,0.6,27.0,612.0,599.55,438.88
2016,10,13,11,15,629.5,216.0,0.75,27.5,690.5,710.36,516.86
2016,10,13,11,30,842.0,126.0,0.9,28.0,769.0,817.52,589.12
2016,10,13,11,45,840.0,129.0,1.1,28.5,777.5,852.47,611.49
2016,10,13,12,0,838.0,132.0,1.3,29.0,786.0,884.28,632.61
2016,10,13,12,15,689.5,208.5,1.5,29.0,747.0,862.76,620.87
2016,10,13,12,30,541.0,285.0,1.7,29.0,708.0,820.74,592.48
2016,10,13,12,45,396.0,329.0,1.9,29.5,637.5,731.18,531.4
2016,10,13,13,0,251.0,373.0,2.1,30.0,567.0,634.15,463.32
2016,10,13,13,15,365.5,328.0,2.15,29.5,603.0,721.05,528.04
2016,10,13,13,30,480.0,283.0,2.2,29.0,639.0,808.32,590.8
2016,10,13,13,45,426.5,292.5,2.3,29.0,601.5,771.24,565.44
2016,10,13,14,0,373.0,302.0,2.4,29.0,564.0,716.27,528.93
2016,10,13,14,15,462.0,256.0,2.4,29.0,565.0,771.21,570.16
2016,10,13,14,30,551.0,210.0,2.4,29.0,566.0,805.1,596.53
2016,10,13,14,45,633.5,168.5,2.4,29.0,554.0,839.82,621.88
2016,10,13,15,0,716.0,127.0,2.4,29.0,542.0,860.83,637.26
2016,10,13,15,15,506.5,167.0,2.35,28.5,449.5,692.08,523.44
2016,10,13,15,30,297.0,207.0,2.3,28.0,357.0,523.36,401.52
2016,10,13,15,45,454.0,156.0,2.25,28.0,357.5,609.53,469.76
2016,10,13,16,0,611.0,105.0,2.2,28.0,358.0,673.49,517.79
2016,10,13,16,15,567.0,97.0,2.0,27.5,307.0,606.66,470.54
2016,10,13,16,30,523.0,89.0,1.8,27.0,256.0,540.8,423.33
2016,10,13,16,45,459.0,79.0,1.65,26.5,205.0,455.53,359.14
2016,10,13,17,0,395.0,69.0,1.5,26.0,154.0,380.93,300.27
2016,10,13,17,15,300.5,54.0,1.45,25.5,108.0,285.75,223.03
2016,10,13,17,30,206.0,39.0,1.4,25.0,62.0,200.38,148.96
2016,10,13,17,45,103.0,19.5,1.35,24.5,31.0,97.0,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,73.0,15.0,0.9,19.5,20.5,13.64,0.0
2016,10,14,7,0,146.0,30.0,1.0,20.0,41.0,23.52,11.42
2016,10,14,7,15,252.0,45.5,1.1,20.5,84.5,35.12,24.18
2016,10,14,7,30,358.0,61.0,1.2,21.0,128.0,46.37,34.47
2016,10,14,7,45,181.5,81.5,1.35,21.5,115.5,62.42,48.6
2016,10,14,8,0,5.0,102.0,1.5,22.0,103.0,85.22,65.03
2016,10,14,8,15,2.5,82.5,1.6,22.5,83.0,72.17,54.1
2016,10,14,8,30,0.0,63.0,1.7,23.0,63.0,55.66,40.43
2016,10,14,8,45,0.0,40.5,1.8,23.5,40.5,35.72,23.86
2016,10,14,9,0,0.0,18.0,1.9,24.0,18.0,15.86,7.41
2016,10,14,9,15,32.0,129.0,1.9,24.5,147.0,124.41,94.44
2016,10,14,9,30,64.0,240.0,1.9,25.0,276.0,234.87,179.93
2016,10,14,9,45,44.0,239.5,1.95,25.5,265.5,231.87,177.03
2016,10,14,10,0,24.0,239.0,2.0,26.0,255.0,223.54,170.12
2016,10,14,10,15,21.0,243.0,2.0,26.0,257.5,227.85,173.17
2016,10,14,10,30,18.0,247.0,2.0,26.0,260.0,231.69,175.8
2016,10,14,10,45,53.0,295.5,2.0,26.5,334.0,307.67,232.99
2016,10,14,11,0,88.0,344.0,2.0,27.0,408.0,384.08,288.95
2016,10,14,11,15,287.0,317.0,1.95,27.0,533.5,534.43,401.03
2016,10,14,11,30,486.0,290.0,1.9,27.0,659.0,693.68,514.52
2016,10,14,11,45,671.5,204.0,1.9,27.5,721.0,791.39,582.93
2016,10,14,12,0,857.0,118.0,1.9,28.0,783.0,877.95,638.7
2016,10,14,12,15,664.5,211.5,1.9,28.0,727.5,843.02,614.62
2016,10,14,12,30,472.0,305.0,1.9,28.0,672.0,777.19,566.57
2016,10,14,12,45,665.0,210.0,1.9,28.5,721.5,881.01,639.69
2016,10,14,13,0,858.0,115.0,1.9,29.0,771.0,962.3,689.9
2016,10,14,13,15,854.0,114.0,1.9,29.0,755.5,970.23,694.57
2016,10,14,13,30,850.0,113.0,1.9,29.0,740.0,974.45,697.84
2016,10,14,13,45,843.5,111.0,1.9,29.0,716.0,981.95,703.38
2016,10,14,14,0,837.0,109.0,1.9,29.0,692.0,975.25,700.08
2016,10,14,14,15,826.5,107.0,1.9,29.0,660.5,960.92,692.23
2016,10,14,14,30,816.0,105.0,1.9,29.0,629.0,943.06,682.31
2016,10,14,14,45,801.0,102.5,1.9,29.0,590.5,916.89,667.13
2016,10,14,15,0,786.0,100.0,1.9,29.0,552.0,887.66,650.0
2016,10,14,15,15,765.5,96.5,1.9,28.5,507.5,849.3,628.0
2016,10,14,15,30,745.0,93.0,1.9,28.0,463.0,808.6,604.13
2016,10,14,15,45,715.0,89.0,1.95,28.0,414.5,762.13,575.04
2016,10,14,16,0,685.0,85.0,2.0,28.0,366.0,709.87,541.2
2016,10,14,16,15,643.5,79.0,1.85,27.5,314.0,645.2,497.25
2016,10,14,16,30,602.0,73.0,1.7,27.0,262.0,581.29,452.4
2016,10,14,16,45,538.5,65.5,1.55,27.0,210.0,500.89,392.42
2016,10,14,17,0,475.0,58.0,1.4,27.0,158.0,424.12,331.64
2016,10,14,17,15,373.5,46.5,1.3,26.0,110.5,323.4,251.02
2016,10,14,17,30,272.0,35.0,1.2,25.0,63.0,231.85,171.01
2016,10,14,17,45,136.0,17.5,1.1,24.5,31.5,109.86,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,81.0,14.5,2.95,20.0,20.5,13.19,0.0
2016,10,15,7,0,162.0,29.0,3.1,20.0,41.0,22.77,10.35
2016,10,15,7,15,275.0,43.5,3.25,20.5,85.5,33.66,22.85
2016,10,15,7,30,388.0,58.0,3.4,21.0,130.0,44.24,32.58
2016,10,15,7,45,465.0,67.5,3.6,21.5,181.5,51.88,39.47
2016,10,15,8,0,542.0,77.0,3.8,22.0,233.0,67.65,43.95
2016,10,15,8,15,276.5,107.0,3.95,22.5,187.5,108.68,73.55
2016,10,15,8,30,11.0,137.0,4.1,23.0,142.0,118.28,91.14
2016,10,15,8,45,18.5,159.0,4.35,24.0,168.0,140.1,107.85
2016,10,15,9,0,26.0,181.0,4.6,25.0,194.0,163.12,125.35
2016,10,15,9,15,28.0,199.0,4.6,25.5,214.0,181.89,139.7
2016,10,15,9,30,30.0,217.0,4.6,26.0,234.0,202.02,154.97
2016,10,15,9,45,57.0,250.0,4.65,26.5,285.0,247.08,189.32
2016,10,15,10,0,84.0,283.0,4.7,27.0,336.0,296.03,226.37
2016,10,15,10,15,98.5,303.0,4.65,27.5,368.5,329.85,251.48
2016,10,15,10,30,113.0,323.0,4.6,28.0,401.0,365.43,277.65
2016,10,15,10,45,178.5,335.5,4.6,28.5,463.0,436.53,330.73
2016,10,15,11,0,244.0,348.0,4.6,29.0,525.0,508.05,383.27
2016,10,15,11,15,548.0,234.0,4.6,29.0,644.5,662.0,500.42
2016,10,15,11,30,852.0,120.0,4.6,29.0,764.0,818.67,613.78
2016,10,15,11,45,864.0,115.5,4.6,29.5,776.0,850.88,633.34
2016,10,15,12,0,876.0,111.0,4.6,30.0,788.0,886.7,656.02
2016,10,15,12,15,568.5,243.0,4.55,30.0,682.5,783.48,582.65
2016,10,15,12,30,261.0,375.0,4.5,30.0,577.0,642.45,476.52
2016,10,15,12,45,204.5,375.5,4.5,30.5,533.0,584.8,434.62
2016,10,15,13,0,148.0,376.0,4.5,31.0,489.0,539.01,400.13
2016,10,15,13,15,210.5,361.5,4.5,31.0,518.5,590.1,439.02
2016,10,15,13,30,273.0,347.0,4.5,31.0,548.0,659.07,489.51
2016,10,15,13,45,567.5,223.0,4.5,31.5,621.5,833.81,618.39
2016,10,15,14,0,862.0,99.0,4.5,32.0,695.0,976.64,713.87
2016,10,15,14,15,851.0,97.5,4.45,31.5,663.0,962.16,705.7
2016,10,15,14,30,840.0,96.0,4.4,31.0,631.0,954.34,703.17
2016,10,15,14,45,524.0,177.5,4.4,31.0,504.5,735.33,554.27
2016,10,15,15,0,208.0,259.0,4.4,31.0,378.0,491.25,373.38
2016,10,15,15,15,484.0,173.5,4.3,31.0,420.5,678.0,517.77
2016,10,15,15,30,760.0,88.0,4.2,31.0,463.0,814.89,616.03
2016,10,15,15,45,729.0,84.5,4.15,31.0,413.5,762.67,580.26
2016,10,15,16,0,698.0,81.0,4.1,31.0,364.0,714.5,547.87
2016,10,15,16,15,656.0,75.5,3.75,30.5,312.0,649.72,502.72
2016,10,15,16,30,614.0,70.0,3.4,30.0,260.0,585.72,456.8
2016,10,15,16,45,550.0,62.5,3.1,29.5,208.0,504.63,396.32
2016,10,15,17,0,486.0,55.0,2.8,29.0,156.0,427.31,334.84
2016,10,15,17,15,382.0,44.0,2.55,28.0,108.0,325.42,252.22
2016,10,15,17,30,278.0,33.0,2.3,27.0,60.0,233.11,169.6
2016,10,15,17,45,139.0,16.5,2.05,26.0,30.0,108.81,0.0
2016,10,15,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,72.0,14.5,3.9,21.5,20.0,13.19,0.0
2016,10,16,7,0,144.0,29.0,4.0,22.0,40.0,22.78,9.64
2016,10,16,7,15,257.0,45.0,4.2,22.5,84.5,34.83,23.56
2016,10,16,7,30,370.0,61.0,4.4,23.0,129.0,46.52,34.2
2016,10,16,7,45,459.5,69.5,4.65,23.5,181.5,53.78,40.75
2016,10,16,8,0,549.0,78.0,4.9,24.0,234.0,69.09,44.51
2016,10,16,8,15,598.5,85.0,5.0,24.5,287.0,118.08,68.3
2016,10,16,8,30,648.0,92.0,5.1,25.0,340.0,173.4,107.55
2016,10,16,8,45,697.5,92.5,5.25,25.5,392.5,229.16,152.56
2016,10,16,9,0,747.0,93.0,5.4,26.0,445.0,290.46,204.34
2016,10,16,9,15,770.0,96.5,5.35,26.5,491.5,353.0,258.01
2016,10,16,9,30,793.0,100.0,5.3,27.0,538.0,414.39,309.81
2016,10,16,9,45,821.0,98.0,5.3,27.5,580.5,474.28,359.2
2016,10,16,10,0,849.0,96.0,5.3,28.0,623.0,535.61,408.24
2016,10,16,10,15,861.0,98.0,5.2,28.5,657.0,591.72,451.67
2016,10,16,10,30,873.0,100.0,5.1,29.0,691.0,647.25,493.21
2016,10,16,10,45,886.0,99.0,5.1,29.5,718.5,699.37,531.41
2016,10,16,11,0,899.0,98.0,5.1,30.0,746.0,750.08,566.96
2016,10,16,11,15,904.0,99.0,5.05,30.5,764.5,795.06,596.2
2016,10,16,11,30,909.0,100.0,5.0,31.0,783.0,837.5,623.29
2016,10,16,11,45,916.5,97.5,5.0,31.5,794.0,875.63,647.42
2016,10,16,12,0,924.0,95.0,5.0,32.0,805.0,910.9,669.43
2016,10,16,12,15,924.5,95.0,4.95,32.0,806.0,939.52,687.95
2016,10,16,12,30,925.0,95.0,4.9,32.0,807.0,964.59,704.14
2016,10,16,12,45,923.5,94.5,4.85,32.0,799.0,983.58,716.36
2016,10,16,13,0,922.0,94.0,4.8,32.0,791.0,998.75,726.2
2016,10,16,13,15,917.5,93.5,4.7,32.0,774.5,1007.13,731.31
2016,10,16,13,30,913.0,93.0,4.6,32.0,758.0,1011.55,734.41
2016,10,16,13,45,905.5,91.5,4.6,32.5,733.0,1007.91,731.41
2016,10,16,14,0,898.0,90.0,4.6,33.0,708.0,1000.35,726.07
2016,10,16,14,15,888.0,88.5,4.55,32.5,675.5,986.52,719.5
2016,10,16,14,30,878.0,87.0,4.5,32.0,643.0,969.03,710.66
2016,10,16,14,45,864.5,84.5,4.45,32.0,603.5,943.45,695.07
2016,10,16,15,0,851.0,82.0,4.4,32.0,564.0,914.64,677.4
2016,10,16,15,15,831.5,79.5,4.25,31.5,518.5,886.61,661.12
2016,10,16,15,30,812.0,77.0,4.1,31.0,473.0,846.52,636.4
2016,10,16,15,45,783.5,73.5,4.0,31.0,423.0,795.1,602.44
2016,10,16,16,0,755.0,70.0,3.9,31.0,373.0,742.35,566.97
2016,10,16,16,15,715.0,65.5,3.5,30.0,320.0,678.19,523.47
2016,10,16,16,30,675.0,61.0,3.1,29.0,267.0,614.35,478.64
2016,10,16,16,45,612.0,55.0,2.75,28.5,213.5,538.43,422.03
2016,10,16,17,0,549.0,49.0,2.4,28.0,160.0,461.44,361.13
2016,10,16,17,15,443.5,39.0,2.2,27.0,111.0,357.31,276.72
2016,10,16,17,30,338.0,29.0,2.0,26.0,62.0,263.3,189.56
2016,10,16,17,45,169.0,14.5,1.85,25.5,31.0,100.56,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,67.5,14.5,3.6,21.5,19.0,13.19,0.0
2016,10,17,7,0,135.0,29.0,3.8,22.0,38.0,22.81,8.94
2016,10,17,7,15,248.5,45.5,4.05,22.5,82.0,35.25,23.84
2016,10,17,7,30,362.0,62.0,4.3,23.0,126.0,47.32,34.85
2016,10,17,7,45,455.0,69.5,4.6,23.5,179.0,53.94,40.87
2016,10,17,8,0,548.0,77.0,4.9,24.0,232.0,68.65,43.99
2016,10,17,8,15,597.5,84.0,5.0,24.5,284.5,117.54,67.88
2016,10,17,8,30,647.0,91.0,5.1,25.0,337.0,172.77,107.12
2016,10,17,8,45,700.0,90.5,5.2,25.5,390.0,228.29,151.82
2016,10,17,9,0,753.0,90.0,5.3,26.0,443.0,292.51,205.78
2016,10,17,9,15,776.5,93.5,5.3,26.5,489.5,352.65,257.66
2016,10,17,9,30,800.0,97.0,5.3,27.0,536.0,414.53,309.94
2016,10,17,9,45,826.0,96.0,5.35,27.5,578.0,474.73,359.68
2016,10,17,10,0,852.0,95.0,5.4,28.0,620.0,536.16,408.93
2016,10,17,10,15,863.5,96.5,5.35,28.5,654.0,591.56,452.06
2016,10,17,10,30,875.0,98.0,5.3,29.0,688.0,646.33,493.32
2016,10,17,10,45,887.0,97.5,5.3,29.5,715.0,698.25,531.49
2016,10,17,11,0,899.0,97.0,5.3,30.0,742.0,748.68,566.95
2016,10,17,11,15,904.0,98.0,5.25,30.0,760.0,793.57,597.48
2016,10,17,11,30,909.0,99.0,5.2,30.0,778.0,835.91,625.99
2016,10,17,11,45,911.0,99.5,5.2,30.5,787.5,872.5,649.28
2016,10,17,12,0,913.0,100.0,5.2,31.0,797.0,905.96,670.29
2016,10,17,12,15,913.0,100.0,5.15,31.0,798.0,933.82,688.52
2016,10,17,12,30,913.0,100.0,5.1,31.0,799.0,958.15,704.41
2016,10,17,12,45,911.0,99.5,5.05,31.5,790.5,976.43,714.84
2016,10,17,13,0,909.0,99.0,5.0,32.0,782.0,990.92,722.84
2016,10,17,13,15,904.0,98.5,4.95,32.0,765.5,998.67,728.02
2016,10,17,13,30,899.0,98.0,4.9,32.0,749.0,1002.52,730.84
2016,10,17,13,45,892.0,96.5,4.85,32.5,724.0,999.35,727.71
2016,10,17,14,0,885.0,95.0,4.8,33.0,699.0,992.33,722.27
2016,10,17,14,15,874.5,93.0,4.7,32.5,666.5,977.52,714.58
2016,10,17,14,30,864.0,91.0,4.6,32.0,634.0,959.1,704.82
2016,10,17,14,45,847.5,89.5,4.55,32.0,594.5,941.99,694.87
2016,10,17,15,0,831.0,88.0,4.5,32.0,555.0,911.77,676.15
2016,10,17,15,15,811.0,85.0,4.4,31.5,510.0,873.55,653.1
2016,10,17,15,30,791.0,82.0,4.3,31.0,465.0,832.87,628.1
2016,10,17,15,45,762.0,78.0,4.2,31.0,415.0,780.99,593.59
2016,10,17,16,0,733.0,74.0,4.1,31.0,365.0,727.85,557.59
2016,10,17,16,15,691.5,69.0,3.7,30.5,312.5,667.43,515.51
2016,10,17,16,30,650.0,64.0,3.3,30.0,260.0,603.34,469.38
2016,10,17,16,45,586.5,57.0,2.95,29.5,207.0,522.08,408.69
2016,10,17,17,0,523.0,50.0,2.6,29.0,154.0,444.59,347.08
2016,10,17,17,15,415.5,39.5,2.4,28.0,105.5,340.0,262.18
2016,10,17,17,30,308.0,29.0,2.2,27.0,57.0,245.78,173.13
2016,10,17,17,45,154.0,14.5,2.05,26.0,28.5,92.58,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,9.5,3.55,21.5,9.5,8.64,0.0
2016,10,18,7,0,0.0,19.0,3.7,22.0,19.0,16.75,4.43
2016,10,18,7,15,7.5,40.5,3.95,22.5,42.0,34.52,23.17
2016,10,18,7,30,15.0,62.0,4.2,23.0,65.0,52.02,38.82
2016,10,18,7,45,31.0,84.5,4.5,23.5,92.5,68.17,53.04
2016,10,18,8,0,47.0,107.0,4.8,24.0,120.0,86.65,65.16
2016,10,18,8,15,116.5,131.0,4.8,24.5,172.5,114.89,84.13
2016,10,18,8,30,186.0,155.0,4.8,25.0,225.0,155.11,112.63
2016,10,18,8,45,308.5,159.5,4.85,25.5,295.0,200.26,144.27
2016,10,18,9,0,431.0,164.0,4.9,26.0,365.0,261.92,191.01
2016,10,18,9,15,373.5,196.5,4.85,26.5,383.0,299.36,224.01
2016,10,18,9,30,316.0,229.0,4.8,27.0,401.0,330.72,250.68
2016,10,18,9,45,402.0,224.0,4.8,27.5,460.0,388.56,295.48
2016,10,18,10,0,488.0,219.0,4.8,28.0,519.0,459.41,349.78
2016,10,18,10,15,656.5,168.0,4.7,28.5,594.5,542.9,413.41
2016,10,18,10,30,825.0,117.0,4.6,29.0,670.0,635.84,483.12
2016,10,18,10,45,835.5,117.5,4.55,29.5,696.0,686.37,519.45
2016,10,18,11,0,846.0,118.0,4.5,30.0,722.0,735.45,554.03
2016,10,18,11,15,851.5,119.0,4.4,30.0,740.0,779.55,584.04
2016,10,18,11,30,857.0,120.0,4.3,30.0,758.0,821.31,611.75
2016,10,18,11,45,876.5,111.5,4.25,30.5,771.0,855.52,633.02
2016,10,18,12,0,896.0,103.0,4.2,31.0,784.0,893.67,656.77
2016,10,18,12,15,896.5,103.0,4.1,31.0,784.5,921.46,674.5
2016,10,18,12,30,897.0,103.0,4.0,31.0,785.0,945.82,689.98
2016,10,18,12,45,668.5,204.0,3.95,31.5,709.5,876.04,642.0
2016,10,18,13,0,440.0,305.0,3.9,32.0,634.0,773.23,566.44
2016,10,18,13,15,332.0,327.0,3.8,31.5,572.0,687.48,507.12
2016,10,18,13,30,224.0,349.0,3.7,31.0,510.0,596.15,442.25
2016,10,18,13,45,206.5,337.5,3.6,31.0,482.5,571.04,425.01
2016,10,18,14,0,189.0,326.0,3.5,31.0,455.0,544.84,406.62
2016,10,18,14,15,121.0,297.5,3.4,31.0,379.0,448.15,336.09
2016,10,18,14,30,53.0,269.0,3.3,31.0,303.0,332.98,250.54
2016,10,18,14,45,52.5,252.0,3.25,31.0,283.5,315.59,238.57
2016,10,18,15,0,52.0,235.0,3.2,31.0,264.0,297.99,226.09
2016,10,18,15,15,378.5,166.5,3.0,30.5,350.5,571.18,438.4
2016,10,18,15,30,705.0,98.0,2.8,30.0,437.0,779.97,589.14
2016,10,18,15,45,670.0,95.0,2.65,30.0,389.0,726.9,551.55
2016,10,18,16,0,635.0,92.0,2.5,30.0,341.0,673.21,514.83
2016,10,18,16,15,626.5,79.5,2.15,29.5,295.5,628.61,483.77
2016,10,18,16,30,618.0,67.0,1.8,29.0,250.0,582.24,450.19
2016,10,18,16,45,551.5,59.5,1.5,28.5,198.0,499.58,388.55
2016,10,18,17,0,485.0,52.0,1.2,28.0,146.0,420.94,326.13
2016,10,18,17,15,375.5,40.5,1.2,27.0,99.0,315.84,242.09
2016,10,18,17,30,266.0,29.0,1.2,26.0,52.0,220.84,151.59
2016,10,18,17,45,133.0,14.5,1.2,25.5,26.0,81.56,0.0
2016,10,18,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,10.5,11.5,2.05,22.5,12.5,10.46,0.0
2016,10,19,7,0,21.0,23.0,2.2,23.0,25.0,19.7,5.25
2016,10,19,7,15,70.0,44.5,2.4,23.0,55.5,36.06,24.33
2016,10,19,7,30,119.0,66.0,2.6,23.0,86.0,52.48,39.18
2016,10,19,7,45,154.0,87.0,2.85,23.5,123.5,66.02,51.17
2016,10,19,8,0,189.0,108.0,3.1,24.0,161.0,85.43,62.21
2016,10,19,8,15,208.0,129.0,3.3,24.5,198.0,119.58,84.33
2016,10,19,8,30,227.0,150.0,3.5,25.0,235.0,156.49,111.84
2016,10,19,8,45,329.0,156.5,3.7,25.5,298.5,202.48,145.02
2016,10,19,9,0,431.0,163.0,3.9,26.0,362.0,261.34,190.17
2016,10,19,9,15,308.0,204.0,3.95,26.0,353.5,283.61,213.09
2016,10,19,9,30,185.0,245.0,4.0,26.0,345.0,290.09,221.38
2016,10,19,9,45,155.5,264.5,4.05,26.5,353.0,308.26,235.74
2016,10,19,10,0,126.0,284.0,4.1,27.0,361.0,323.14,246.84
2016,10,19,10,15,270.5,279.5,4.1,27.5,456.5,417.04,318.21
2016,10,19,10,30,415.0,275.0,4.1,28.0,552.0,521.02,395.94
2016,10,19,10,45,425.5,281.5,4.1,28.5,575.0,565.79,427.89
2016,10,19,11,0,436.0,288.0,4.1,29.0,598.0,604.65,455.32
2016,10,19,11,15,456.5,286.5,4.1,29.0,618.0,643.18,483.31
2016,10,19,11,30,477.0,285.0,4.1,29.0,638.0,681.7,511.0
2016,10,19,11,45,469.5,292.5,4.1,29.5,643.5,705.44,526.41
