Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,12,30,322.0,259.0,3.6,2.0,450.0,553.53,466.56
2016,12,19,12,45,359.5,249.0,3.55,2.5,460.5,584.87,492.01
2016,12,19,13,0,397.0,239.0,3.5,3.0,471.0,616.11,517.05
2016,12,19,13,15,663.0,158.0,3.45,3.0,535.5,790.49,658.44
2016,12,19,13,30,929.0,77.0,3.4,3.0,600.0,928.6,761.53
2016,12,19,13,45,782.0,109.5,3.35,3.5,539.5,853.05,702.99
2016,12,19,14,0,635.0,142.0,3.3,4.0,479.0,769.41,639.46
2016,12,19,14,15,651.0,129.0,3.25,4.0,459.5,770.54,641.75
2016,12,19,14,30,667.0,116.0,3.2,4.0,440.0,768.35,640.96
2016,12,19,14,45,762.0,91.5,3.15,4.0,436.5,812.48,675.81
2016,12,19,15,0,857.0,67.0,3.1,4.0,433.0,856.61,710.08
2016,12,19,15,15,832.0,64.5,2.9,3.5,392.5,819.45,682.82
2016,12,19,15,30,807.0,62.0,2.7,3.0,352.0,779.96,654.01
2016,12,19,15,45,770.5,58.5,2.55,3.0,307.0,727.81,613.86
2016,12,19,16,0,734.0,55.0,2.4,3.0,262.0,674.6,571.81
2016,12,19,16,15,679.0,50.0,2.1,2.0,214.5,604.89,515.99
2016,12,19,16,30,624.0,45.0,1.8,1.0,167.0,536.14,458.37
2016,12,19,16,45,530.0,37.5,1.5,0.5,121.0,439.47,374.04
2016,12,19,17,0,436.0,30.0,1.2,0.0,75.0,357.38,292.98
2016,12,19,17,15,218.0,15.0,1.2,0.0,37.5,176.14,60.85
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,185.0,15.5,0.15,0.5,34.0,12.42,0.0
2016,12,20,8,0,370.0,31.0,0.1,1.0,68.0,25.33,16.62
2016,12,20,8,15,463.0,39.5,0.2,1.5,112.0,35.71,27.2
2016,12,20,8,30,556.0,48.0,0.3,2.0,156.0,80.57,44.74
2016,12,20,8,45,611.5,54.5,0.45,3.0,201.5,129.77,80.36
2016,12,20,9,0,667.0,61.0,0.6,4.0,247.0,185.25,126.89
2016,12,20,9,15,704.0,65.0,0.75,4.5,290.5,241.28,177.47
2016,12,20,9,30,741.0,69.0,0.9,5.0,334.0,299.01,230.1
2016,12,20,9,45,765.5,72.5,1.05,6.0,373.5,354.88,280.52
2016,12,20,10,0,790.0,76.0,1.2,7.0,413.0,412.22,330.8
2016,12,20,10,15,808.0,78.5,1.3,7.5,446.5,466.65,377.77
2016,12,20,10,30,826.0,81.0,1.4,8.0,480.0,521.23,423.44
2016,12,20,10,45,838.0,83.0,1.55,8.5,507.5,571.76,464.97
2016,12,20,11,0,850.0,85.0,1.7,9.0,535.0,621.3,504.66
2016,12,20,11,15,858.0,86.0,1.8,9.5,555.0,665.9,539.36
2016,12,20,11,30,866.0,87.0,1.9,10.0,575.0,708.65,571.94
2016,12,20,11,45,873.5,87.0,2.05,10.5,587.5,742.68,596.35
2016,12,20,12,0,881.0,87.0,2.2,11.0,600.0,778.93,622.24
2016,12,20,12,15,656.5,160.5,2.25,11.5,545.0,719.68,576.57
2016,12,20,12,30,432.0,234.0,2.3,12.0,490.0,629.02,504.36
2016,12,20,12,45,241.5,243.5,2.35,12.5,386.5,478.84,386.78
2016,12,20,13,0,51.0,253.0,2.4,13.0,283.0,302.96,244.11
2016,12,20,13,15,83.5,257.5,2.4,13.0,305.5,340.2,275.7
2016,12,20,13,30,116.0,262.0,2.4,13.0,328.0,378.6,307.19
2016,12,20,13,45,154.0,253.0,2.45,13.5,337.0,422.55,342.51
2016,12,20,14,0,192.0,244.0,2.5,14.0,346.0,450.22,365.05
2016,12,20,14,15,230.5,226.5,2.45,14.0,343.0,466.98,379.8
2016,12,20,14,30,269.0,209.0,2.4,14.0,340.0,499.63,406.6
2016,12,20,14,45,249.5,196.0,2.4,14.0,310.5,467.64,382.07
2016,12,20,15,0,230.0,183.0,2.4,14.0,281.0,434.99,357.12
2016,12,20,15,15,220.0,167.5,2.2,13.5,254.5,390.38,323.09
2016,12,20,15,30,210.0,152.0,2.0,13.0,228.0,362.14,301.35
2016,12,20,15,45,431.0,108.0,1.8,13.0,238.0,514.53,427.04
2016,12,20,16,0,652.0,64.0,1.6,13.0,248.0,628.1,513.37
2016,12,20,16,15,596.0,57.5,1.5,12.0,203.0,558.6,459.26
2016,12,20,16,30,540.0,51.0,1.4,11.0,158.0,490.66,405.37
2016,12,20,16,45,453.0,42.0,1.35,10.0,114.5,400.56,330.21
2016,12,20,17,0,366.0,33.0,1.3,9.0,71.0,316.16,252.61
2016,12,20,17,15,183.0,16.5,1.35,8.5,35.5,158.34,60.14
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,184.0,15.5,3.25,5.0,33.5,12.46,0.0
2016,12,21,8,0,368.0,31.0,3.6,6.0,67.0,25.39,16.03
2016,12,21,8,15,462.0,40.0,3.55,6.5,111.0,35.11,25.92
2016,12,21,8,30,556.0,49.0,3.5,7.0,155.0,80.26,43.88
2016,12,21,8,45,615.0,54.5,3.5,8.0,201.0,128.91,78.37
2016,12,21,9,0,674.0,60.0,3.5,9.0,247.0,184.24,124.34
2016,12,21,9,15,711.0,64.0,3.7,9.5,291.0,240.62,175.25
2016,12,21,9,30,748.0,68.0,3.9,10.0,335.0,298.69,228.44
2016,12,21,9,45,774.0,71.0,4.1,11.0,374.5,354.99,279.63
2016,12,21,10,0,800.0,74.0,4.3,12.0,414.0,412.88,330.98
2016,12,21,10,15,553.5,138.0,4.3,12.5,382.0,401.31,326.24
2016,12,21,10,30,307.0,202.0,4.3,13.0,350.0,360.54,294.47
2016,12,21,10,45,275.0,220.0,4.35,14.0,358.0,378.34,308.45
2016,12,21,11,0,243.0,238.0,4.4,15.0,366.0,384.42,312.35
2016,12,21,11,15,233.0,249.0,4.4,15.5,376.0,402.24,326.01
2016,12,21,11,30,223.0,260.0,4.4,16.0,386.0,418.87,338.43
2016,12,21,11,45,245.0,263.5,4.4,16.5,404.0,449.69,362.47
2016,12,21,12,0,267.0,267.0,4.4,17.0,422.0,493.75,396.28
2016,12,21,12,15,580.0,176.0,4.4,17.0,517.0,668.6,537.01
2016,12,21,12,30,893.0,85.0,4.4,17.0,612.0,838.24,663.8
2016,12,21,12,45,691.0,150.0,4.4,17.5,556.5,775.83,615.82
2016,12,21,13,0,489.0,215.0,4.4,18.0,501.0,683.13,543.22
2016,12,21,13,15,454.5,219.5,4.35,18.0,481.0,668.82,532.62
2016,12,21,13,30,420.0,224.0,4.3,18.0,461.0,651.7,519.48
2016,12,21,13,45,640.5,153.0,4.25,18.0,500.5,781.87,621.24
2016,12,21,14,0,861.0,82.0,4.2,18.0,540.0,895.36,703.51
2016,12,21,14,15,849.0,80.0,4.1,18.0,512.5,883.47,694.75
2016,12,21,14,30,837.0,78.0,4.0,18.0,485.0,868.19,684.56
2016,12,21,14,45,593.5,122.5,3.9,18.0,401.5,707.13,567.11
2016,12,21,15,0,350.0,167.0,3.8,18.0,318.0,518.87,421.82
2016,12,21,15,15,337.5,153.5,3.4,17.5,288.0,488.82,400.1
2016,12,21,15,30,325.0,140.0,3.0,17.0,258.0,457.89,376.55
2016,12,21,15,45,496.5,100.5,2.7,17.0,254.5,558.32,458.03
2016,12,21,16,0,668.0,61.0,2.4,17.0,251.0,637.17,516.69
2016,12,21,16,15,612.0,55.0,2.2,16.0,205.5,567.91,463.22
2016,12,21,16,30,556.0,49.0,2.0,15.0,160.0,500.23,409.54
2016,12,21,16,45,467.5,40.5,1.85,14.0,116.0,409.17,334.09
2016,12,21,17,0,379.0,32.0,1.7,13.0,72.0,323.98,256.59
2016,12,21,17,15,189.5,16.0,1.75,12.5,36.0,162.23,68.44
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,22,7,45,163.0,16.0,4.25,5.5,31.5,12.94,0.0
2016,12,22,8,0,326.0,32.0,4.4,6.0,63.0,26.32,16.72
2016,12,22,8,15,422.0,41.5,4.55,6.5,106.5,35.19,25.95
2016,12,22,8,30,518.0,51.0,4.7,7.0,150.0,78.33,43.89
2016,12,22,8,45,581.0,57.0,4.9,8.0,195.5,125.59,77.15
2016,12,22,9,0,644.0,63.0,5.1,9.0,241.0,180.06,122.22
2016,12,22,9,15,683.0,68.0,5.05,9.5,284.5,234.63,171.51
2016,12,22,9,30,722.0,73.0,5.0,10.0,328.0,292.99,224.91
2016,12,22,9,45,749.0,76.0,5.0,10.5,368.0,349.53,276.8
2016,12,22,10,0,776.0,79.0,5.0,11.0,408.0,406.57,328.11
2016,12,22,10,15,794.5,81.5,4.85,11.5,442.0,460.6,375.53
2016,12,22,10,30,813.0,84.0,4.7,12.0,476.0,514.89,421.61
2016,12,22,10,45,827.0,86.0,4.6,12.5,504.0,566.07,463.9
2016,12,22,11,0,841.0,88.0,4.5,13.0,532.0,616.5,504.28
2016,12,22,11,15,849.5,89.0,4.4,13.0,552.0,661.24,540.1
2016,12,22,11,30,858.0,90.0,4.3,13.0,572.0,704.21,573.72
2016,12,22,11,45,877.5,85.0,4.2,13.5,587.5,741.36,599.82
2016,12,22,12,0,897.0,80.0,4.1,14.0,603.0,781.38,627.56
2016,12,22,12,15,898.5,80.0,4.0,14.0,607.5,810.94,648.51
2016,12,22,12,30,900.0,80.0,3.9,14.0,612.0,837.46,667.21
2016,12,22,12,45,897.0,81.0,3.85,14.5,608.0,858.22,680.7
2016,12,22,13,0,894.0,82.0,3.8,15.0,604.0,875.56,691.79
2016,12,22,13,15,889.5,81.0,3.75,15.0,592.0,885.73,699.12
2016,12,22,13,30,885.0,80.0,3.7,15.0,580.0,892.35,704.1
2016,12,22,13,45,877.0,79.5,3.65,15.5,560.5,892.91,703.6
2016,12,22,14,0,869.0,79.0,3.6,16.0,541.0,889.95,700.79
2016,12,22,14,15,857.0,77.0,3.55,15.5,514.0,886.91,700.75
2016,12,22,14,30,845.0,75.0,3.5,15.0,487.0,871.68,692.03
2016,12,22,14,45,823.0,74.5,3.45,15.0,453.0,846.27,674.76
2016,12,22,15,0,801.0,74.0,3.4,15.0,419.0,818.0,655.39
2016,12,22,15,15,776.0,71.0,3.1,14.5,380.0,781.33,629.46
2016,12,22,15,30,751.0,68.0,2.8,14.0,341.0,742.48,601.49
2016,12,22,15,45,712.5,64.5,2.55,14.0,297.0,690.09,561.88
2016,12,22,16,0,674.0,61.0,2.3,14.0,253.0,642.55,525.07
2016,12,22,16,15,618.5,55.5,2.1,13.0,207.5,574.19,472.83
2016,12,22,16,30,563.0,50.0,1.9,12.0,162.0,507.3,419.34
2016,12,22,16,45,470.0,41.5,1.7,11.5,118.0,412.78,339.8
2016,12,22,17,0,377.0,33.0,1.5,11.0,74.0,324.35,259.06
2016,12,22,17,15,188.5,16.5,1.55,10.5,37.0,163.35,76.78
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,12.5,2.6,9.5,12.5,11.0,0.0
2016,12,23,8,0,0.0,25.0,3.0,10.0,25.0,22.0,12.73
2016,12,23,8,15,0.0,43.5,3.2,10.0,43.5,37.37,27.48
2016,12,23,8,30,0.0,62.0,3.4,10.0,62.0,53.34,40.32
2016,12,23,8,45,2.5,80.5,3.6,10.5,81.0,69.98,54.79
2016,12,23,9,0,5.0,99.0,3.8,11.0,100.0,87.18,69.51
2016,12,23,9,15,10.0,115.5,3.85,11.5,118.5,103.79,83.42
2016,12,23,9,30,15.0,132.0,3.9,12.0,137.0,121.12,97.81
2016,12,23,9,45,18.5,147.0,3.95,13.0,154.0,137.28,110.9
2016,12,23,10,0,22.0,162.0,4.0,14.0,171.0,153.94,124.24
2016,12,23,10,15,23.5,175.0,4.0,14.5,185.5,168.32,135.77
2016,12,23,10,30,25.0,188.0,4.0,15.0,200.0,182.95,147.39
2016,12,23,10,45,26.5,198.5,4.0,15.5,212.0,195.45,157.17
2016,12,23,11,0,28.0,209.0,4.0,16.0,224.0,208.16,167.06
2016,12,23,11,15,29.0,217.0,4.05,16.5,233.0,226.72,181.59
2016,12,23,11,30,30.0,225.0,4.1,17.0,242.0,238.15,190.3
2016,12,23,11,45,16.0,199.0,4.15,17.5,208.0,194.55,154.5
2016,12,23,12,0,2.0,173.0,4.2,18.0,174.0,159.49,125.51
2016,12,23,12,15,2.0,173.0,4.2,18.0,174.0,159.89,125.84
2016,12,23,12,30,2.0,173.0,4.2,18.0,174.0,160.33,126.17
2016,12,23,12,45,60.5,224.0,4.2,18.5,259.5,274.8,219.59
2016,12,23,13,0,119.0,275.0,4.2,19.0,345.0,401.72,319.79
2016,12,23,13,15,64.5,235.0,4.15,19.0,273.0,296.88,236.36
2016,12,23,13,30,10.0,195.0,4.1,19.0,201.0,192.61,151.99
2016,12,23,13,45,5.0,174.5,4.1,19.0,177.5,167.88,132.24
2016,12,23,14,0,0.0,154.0,4.1,19.0,154.0,143.11,112.19
2016,12,23,14,15,0.0,142.5,3.95,19.0,142.5,132.12,103.45
2016,12,23,14,30,0.0,131.0,3.8,19.0,131.0,121.13,94.68
2016,12,23,14,45,0.0,100.5,3.65,19.0,100.5,90.76,69.91
2016,12,23,15,0,0.0,70.0,3.5,19.0,70.0,61.89,46.16
2016,12,23,15,15,0.0,63.0,3.05,19.0,63.0,55.67,41.1
2016,12,23,15,30,0.0,56.0,2.6,19.0,56.0,49.45,35.99
2016,12,23,15,45,256.0,71.5,2.2,19.0,144.5,322.32,267.64
2016,12,23,16,0,512.0,87.0,1.8,19.0,233.0,547.16,443.83
2016,12,23,16,15,453.5,77.5,1.55,18.0,190.0,472.82,384.39
2016,12,23,16,30,395.0,68.0,1.3,17.0,147.0,405.55,330.03
2016,12,23,16,45,310.0,54.5,1.1,16.5,106.5,317.57,256.51
2016,12,23,17,0,225.0,41.0,0.9,16.0,66.0,236.04,184.65
2016,12,23,17,15,112.5,20.5,0.9,15.5,33.0,120.43,58.64
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,7,45,127.0,16.5,2.75,16.5,28.5,13.02,0.0
2016,12,24,8,0,254.0,33.0,3.0,17.0,57.0,25.86,15.31
2016,12,24,8,15,349.0,44.5,3.1,17.5,98.0,35.9,25.31
2016,12,24,8,30,444.0,56.0,3.2,18.0,139.0,75.98,43.06
2016,12,24,8,45,507.5,63.0,3.3,18.5,183.0,119.56,72.27
2016,12,24,9,0,571.0,70.0,3.4,19.0,227.0,170.57,112.45
2016,12,24,9,15,285.5,93.5,3.6,19.5,172.0,157.29,115.22
2016,12,24,9,30,0.0,117.0,3.8,20.0,117.0,103.36,80.53
2016,12,24,9,45,1.5,131.0,4.0,20.5,132.0,116.85,91.32
2016,12,24,10,0,3.0,145.0,4.2,21.0,147.0,130.62,102.17
2016,12,24,10,15,70.5,181.0,4.35,21.0,215.0,199.9,157.97
2016,12,24,10,30,138.0,217.0,4.5,21.0,283.0,280.4,222.46
2016,12,24,10,45,81.0,211.0,4.7,21.5,250.5,244.51,193.35
2016,12,24,11,0,24.0,205.0,4.9,22.0,218.0,201.81,158.33
2016,12,24,11,15,140.0,230.5,5.0,22.0,309.0,321.6,255.07
2016,12,24,11,30,256.0,256.0,5.1,22.0,400.0,446.67,353.87
2016,12,24,11,45,128.0,201.5,5.2,22.5,273.5,297.92,235.98
2016,12,24,12,0,0.0,147.0,5.3,23.0,147.0,132.95,101.93
2016,12,24,12,15,2.0,165.5,5.3,23.0,167.0,152.57,117.77
2016,12,24,12,30,4.0,184.0,5.3,23.0,187.0,172.8,133.9
2016,12,24,12,45,12.0,202.5,5.35,23.5,210.0,198.78,154.49
2016,12,24,13,0,20.0,221.0,5.4,24.0,233.0,225.84,175.8
2016,12,24,13,15,69.5,243.0,5.35,24.0,282.5,310.38,243.66
2016,12,24,13,30,119.0,265.0,5.3,24.0,332.0,400.28,314.49
2016,12,24,13,45,59.5,196.0,5.3,24.0,229.5,253.04,198.99
2016,12,24,14,0,0.0,127.0,5.3,24.0,127.0,115.72,88.15
2016,12,24,14,15,0.0,114.0,5.15,23.5,114.0,103.25,78.52
2016,12,24,14,30,0.0,101.0,5.0,23.0,101.0,90.8,68.73
2016,12,24,14,45,59.0,146.0,4.85,23.0,171.5,202.36,161.33
2016,12,24,15,0,118.0,191.0,4.7,23.0,242.0,330.54,264.76
2016,12,24,15,15,112.5,174.0,4.45,22.5,219.0,306.54,246.28
2016,12,24,15,30,107.0,157.0,4.2,22.0,196.0,282.28,227.73
2016,12,24,15,45,98.0,138.0,4.0,22.0,170.0,252.09,203.68
2016,12,24,16,0,89.0,119.0,3.8,22.0,144.0,221.87,179.2
2016,12,24,16,15,256.5,91.5,3.8,21.5,147.0,327.09,268.06
2016,12,24,16,30,424.0,64.0,3.8,21.0,150.0,423.85,345.74
2016,12,24,16,45,330.5,52.5,3.8,20.5,108.5,328.87,265.73
2016,12,24,17,0,237.0,41.0,3.8,20.0,67.0,243.83,190.77
2016,12,24,17,15,118.5,20.5,3.95,20.0,33.5,124.64,64.53
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,17.5,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,17.5,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,166.5,14.5,5.95,18.0,30.0,11.68,0.0
2016,12,25,8,0,333.0,29.0,6.2,18.0,60.0,23.69,13.37
2016,12,25,8,15,430.5,38.0,6.5,18.5,102.5,30.24,20.3
2016,12,25,8,30,528.0,47.0,6.8,19.0,145.0,71.98,37.12
2016,12,25,8,45,586.5,53.0,7.1,19.5,190.0,118.94,68.25
2016,12,25,9,0,645.0,59.0,7.4,20.0,235.0,172.57,110.94
2016,12,25,9,15,683.5,63.5,7.6,20.0,278.5,227.97,159.45
2016,12,25,9,30,722.0,68.0,7.8,20.0,322.0,285.28,210.89
2016,12,25,9,45,745.0,72.0,8.0,20.5,361.0,340.05,260.31
2016,12,25,10,0,768.0,76.0,8.2,21.0,400.0,396.21,310.04
2016,12,25,10,15,518.0,141.5,8.25,21.5,368.0,384.34,305.29
2016,12,25,10,30,268.0,207.0,8.3,22.0,336.0,343.14,273.49
2016,12,25,10,45,196.5,225.0,8.35,22.5,322.0,329.91,262.77
2016,12,25,11,0,125.0,243.0,8.4,23.0,308.0,316.4,250.95
2016,12,25,11,15,65.0,212.0,8.3,23.0,246.0,244.74,193.28
2016,12,25,11,30,5.0,181.0,8.2,23.0,184.0,168.42,130.96
2016,12,25,11,45,9.5,195.5,8.1,23.5,201.5,186.32,145.04
2016,12,25,12,0,14.0,210.0,8.0,24.0,219.0,204.85,159.49
2016,12,25,12,15,12.0,206.5,7.85,24.0,214.0,200.81,156.16
2016,12,25,12,30,10.0,203.0,7.7,24.0,209.0,196.63,152.75
2016,12,25,12,45,93.0,240.5,7.55,24.0,295.5,320.18,252.87
2016,12,25,13,0,176.0,278.0,7.4,24.0,382.0,453.8,358.6
2016,12,25,13,15,483.5,195.0,7.15,24.0,471.5,666.1,528.7
2016,12,25,13,30,791.0,112.0,6.9,24.0,561.0,855.01,671.16
2016,12,25,13,45,783.5,110.5,6.65,24.0,542.5,854.94,670.06
2016,12,25,14,0,776.0,109.0,6.4,24.0,524.0,857.05,671.44
2016,12,25,14,15,763.0,107.0,6.15,24.0,498.0,845.18,662.7
2016,12,25,14,30,750.0,105.0,5.9,24.0,472.0,830.19,651.86
2016,12,25,14,45,701.5,110.5,5.7,24.0,435.5,789.97,622.79
2016,12,25,15,0,653.0,116.0,5.5,24.0,399.0,747.21,591.81
2016,12,25,15,15,623.5,110.5,5.2,23.5,361.0,706.22,562.63
2016,12,25,15,30,594.0,105.0,4.9,23.0,323.0,663.52,531.71
2016,12,25,15,45,536.0,101.5,4.6,23.0,279.5,593.59,478.43
2016,12,25,16,0,478.0,98.0,4.3,23.0,236.0,531.52,429.97
2016,12,25,16,15,416.0,87.5,4.05,22.5,193.0,458.88,372.56
2016,12,25,16,30,354.0,77.0,3.8,22.0,150.0,389.02,315.42
2016,12,25,16,45,258.5,62.5,3.55,21.5,108.0,294.13,236.14
2016,12,25,17,0,163.0,48.0,3.3,21.0,66.0,195.13,151.43
2016,12,25,17,15,81.5,24.0,3.3,20.5,33.0,97.04,52.02
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,147.5,15.5,2.35,18.5,29.0,12.61,0.0
2016,12,26,8,0,295.0,31.0,2.6,19.0,58.0,25.56,14.73
2016,12,26,8,15,395.0,40.5,2.6,19.5,100.0,32.44,22.1
2016,12,26,8,30,495.0,50.0,2.6,20.0,142.0,71.62,38.03
2016,12,26,8,45,560.5,56.0,2.65,20.5,187.5,117.36,67.68
2016,12,26,9,0,626.0,62.0,2.7,21.0,233.0,170.67,109.08
2016,12,26,9,15,666.0,67.0,2.8,21.5,276.0,224.26,154.75
2016,12,26,9,30,706.0,72.0,2.9,22.0,319.0,281.79,204.58
2016,12,26,9,45,742.0,73.0,3.0,22.5,360.0,338.67,253.79
2016,12,26,10,0,778.0,74.0,3.1,23.0,401.0,396.96,303.26
2016,12,26,10,15,540.5,138.0,3.2,23.0,374.0,390.37,303.44
2016,12,26,10,30,303.0,202.0,3.3,23.0,347.0,355.56,278.5
2016,12,26,10,45,307.0,214.5,3.4,23.5,369.0,388.09,304.13
2016,12,26,11,0,311.0,227.0,3.5,24.0,391.0,420.55,328.95
2016,12,26,11,15,248.5,245.0,3.5,24.0,379.0,415.49,324.54
2016,12,26,11,30,186.0,263.0,3.5,24.0,367.0,394.75,307.97
2016,12,26,11,45,145.5,267.5,3.55,24.5,350.5,380.06,295.64
2016,12,26,12,0,105.0,272.0,3.6,25.0,334.0,350.26,271.7
2016,12,26,12,15,114.5,276.0,3.5,25.0,343.5,367.58,285.16
2016,12,26,12,30,124.0,280.0,3.4,25.0,353.0,398.94,308.9
2016,12,26,12,45,128.5,279.0,3.35,25.0,354.5,407.86,315.73
2016,12,26,13,0,133.0,278.0,3.3,25.0,356.0,416.61,322.55
2016,12,26,13,15,198.5,268.0,3.15,25.0,382.5,467.93,362.93
2016,12,26,13,30,264.0,258.0,3.0,25.0,409.0,536.61,415.16
2016,12,26,13,45,269.0,248.0,2.95,25.0,397.0,535.28,414.51
2016,12,26,14,0,274.0,238.0,2.9,25.0,385.0,532.76,413.42
2016,12,26,14,15,531.5,164.0,2.65,25.0,431.5,696.84,539.07
2016,12,26,14,30,789.0,90.0,2.4,25.0,478.0,841.67,639.51
2016,12,26,14,45,767.5,88.0,2.2,25.0,445.0,815.59,619.89
2016,12,26,15,0,746.0,86.0,2.0,25.0,412.0,786.72,599.82
2016,12,26,15,15,720.0,82.5,1.7,24.5,373.5,755.23,578.06
2016,12,26,15,30,694.0,79.0,1.4,24.0,335.0,716.6,550.83
2016,12,26,15,45,650.5,75.5,1.15,24.0,292.0,662.0,511.16
2016,12,26,16,0,607.0,72.0,0.9,24.0,249.0,606.99,470.38
2016,12,26,16,15,550.0,65.5,0.75,23.5,205.0,537.92,419.88
2016,12,26,16,30,493.0,59.0,0.6,23.0,161.0,470.27,368.41
2016,12,26,16,45,398.5,49.5,0.5,22.5,117.5,375.2,293.22
2016,12,26,17,0,304.0,40.0,0.4,22.0,74.0,285.72,218.5
2016,12,26,17,15,152.0,20.0,0.4,21.5,37.0,145.3,83.48
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,7,45,72.0,18.5,2.0,14.0,25.0,15.08,0.0
2016,12,27,8,0,144.0,37.0,2.2,14.0,50.0,29.45,18.17
2016,12,27,8,15,236.5,53.0,2.2,14.0,90.0,40.83,29.95
2016,12,27,8,30,329.0,69.0,2.2,14.0,130.0,75.52,47.85
2016,12,27,8,45,396.0,80.0,2.2,14.5,173.5,116.12,75.48
2016,12,27,9,0,463.0,91.0,2.2,15.0,217.0,164.55,113.34
2016,12,27,9,15,509.0,99.0,2.15,15.5,259.0,213.0,154.34
2016,12,27,9,30,555.0,107.0,2.1,16.0,301.0,269.15,202.43
2016,12,27,9,45,589.5,112.5,2.05,16.5,340.5,320.97,247.09
2016,12,27,10,0,624.0,118.0,2.0,17.0,380.0,375.77,293.31
2016,12,27,10,15,647.0,122.0,2.0,17.0,413.5,426.55,336.11
2016,12,27,10,30,670.0,126.0,2.0,17.0,447.0,478.43,378.72
2016,12,27,10,45,362.0,176.0,2.0,17.5,350.5,379.78,302.79
2016,12,27,11,0,54.0,226.0,2.0,18.0,254.0,247.83,196.38
2016,12,27,11,15,102.5,244.5,2.0,18.0,301.0,301.94,240.19
2016,12,27,11,30,151.0,263.0,2.0,18.0,348.0,370.4,293.92
2016,12,27,11,45,136.0,269.0,2.0,18.5,346.5,374.51,295.9
2016,12,27,12,0,121.0,275.0,2.0,19.0,345.0,377.3,297.11
2016,12,27,12,15,168.5,277.0,1.95,19.0,376.0,423.81,333.63
2016,12,27,12,30,216.0,279.0,1.9,19.0,407.0,472.61,371.27
2016,12,27,12,45,223.0,276.5,1.85,19.5,408.5,484.08,379.11
2016,12,27,13,0,230.0,274.0,1.8,20.0,410.0,495.08,386.82
2016,12,27,13,15,250.5,266.0,1.75,20.0,411.0,510.88,399.26
2016,12,27,13,30,271.0,258.0,1.7,20.0,412.0,542.65,423.12
2016,12,27,13,45,136.0,212.5,1.65,20.0,290.0,356.52,281.25
2016,12,27,14,0,1.0,167.0,1.6,20.0,168.0,157.28,122.21
2016,12,27,14,15,350.5,143.5,1.55,20.0,316.5,509.05,406.39
2016,12,27,14,30,700.0,120.0,1.5,20.0,465.0,804.42,619.95
2016,12,27,14,45,382.5,153.0,1.5,20.0,340.0,550.28,433.29
2016,12,27,15,0,65.0,186.0,1.5,20.0,215.0,260.49,206.65
2016,12,27,15,15,59.5,170.0,1.45,19.5,194.5,238.88,191.43
2016,12,27,15,30,54.0,154.0,1.4,19.0,174.0,217.33,174.85
2016,12,27,15,45,290.5,120.5,1.35,19.0,208.0,400.55,326.71
2016,12,27,16,0,527.0,87.0,1.3,19.0,242.0,561.82,451.75
2016,12,27,16,15,469.5,78.0,1.15,18.5,198.5,487.55,393.32
2016,12,27,16,30,412.0,69.0,1.0,18.0,155.0,420.93,340.03
2016,12,27,16,45,327.5,56.5,0.9,17.5,113.5,333.64,268.41
2016,12,27,17,0,243.0,44.0,0.8,17.0,72.0,252.67,198.59
2016,12,27,17,15,137.0,26.5,0.8,16.5,41.0,149.9,92.06
2016,12,27,17,30,31.0,9.0,0.8,16.0,10.0,25.88,0.0
2016,12,27,17,45,15.5,4.5,0.85,16.0,5.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,3.0,15.5,3.35,17.5,15.5,13.52,0.0
2016,12,28,8,0,6.0,31.0,3.7,18.0,31.0,26.5,15.36
2016,12,28,8,15,32.5,52.0,3.9,18.5,57.5,42.66,30.88
2016,12,28,8,30,59.0,73.0,4.1,19.0,84.0,64.12,45.89
2016,12,28,8,45,79.5,94.0,4.3,19.5,113.0,89.43,65.64
2016,12,28,9,0,100.0,115.0,4.5,20.0,142.0,118.11,88.62
2016,12,28,9,15,113.5,134.5,4.55,20.5,170.0,146.67,112.09
2016,12,28,9,30,127.0,154.0,4.6,21.0,198.0,177.04,137.09
2016,12,28,9,45,144.5,168.5,4.7,21.5,225.0,206.03,160.8
2016,12,28,10,0,162.0,183.0,4.8,22.0,252.0,236.93,185.92
2016,12,28,10,15,209.5,195.5,4.8,22.5,291.5,281.43,221.49
2016,12,28,10,30,257.0,208.0,4.8,23.0,331.0,336.99,265.47
2016,12,28,10,45,169.5,222.0,4.85,23.5,305.0,310.8,244.56
2016,12,28,11,0,82.0,236.0,4.9,24.0,279.0,274.62,215.03
2016,12,28,11,15,135.0,249.5,4.9,24.0,324.0,336.79,264.31
2016,12,28,11,30,188.0,263.0,4.9,24.0,369.0,395.45,310.36
2016,12,28,11,45,226.5,265.5,4.9,24.5,396.0,435.89,341.36
2016,12,28,12,0,265.0,268.0,4.9,25.0,423.0,490.61,382.7
2016,12,28,12,15,495.0,205.5,4.85,25.0,498.0,629.65,491.38
2016,12,28,12,30,725.0,143.0,4.8,25.0,573.0,773.46,599.37
2016,12,28,12,45,743.0,134.5,4.75,25.0,573.5,799.4,616.94
2016,12,28,13,0,761.0,126.0,4.7,25.0,574.0,822.87,633.42
2016,12,28,13,15,540.5,188.0,4.6,25.0,503.5,707.63,548.84
2016,12,28,13,30,320.0,250.0,4.5,25.0,433.0,576.55,448.24
2016,12,28,13,45,312.5,242.5,4.4,25.0,416.5,567.42,442.3
2016,12,28,14,0,305.0,235.0,4.3,25.0,400.0,556.84,434.89
2016,12,28,14,15,324.5,219.0,4.1,25.0,387.0,558.78,437.49
2016,12,28,14,30,344.0,203.0,3.9,25.0,374.0,559.03,438.82
2016,12,28,14,45,315.0,193.0,3.75,25.0,341.0,521.85,411.08
2016,12,28,15,0,286.0,183.0,3.6,25.0,308.0,483.99,382.73
2016,12,28,15,15,472.5,135.5,3.2,24.5,321.0,601.34,476.19
2016,12,28,15,30,659.0,88.0,2.8,24.0,334.0,700.11,549.52
2016,12,28,15,45,625.0,82.0,2.4,24.0,292.5,650.85,511.77
2016,12,28,16,0,591.0,76.0,2.0,24.0,251.0,600.78,473.68
2016,12,28,16,15,536.5,69.0,1.8,23.0,207.0,533.34,424.12
2016,12,28,16,30,482.0,62.0,1.6,22.0,163.0,467.13,373.24
2016,12,28,16,45,402.5,51.0,1.45,21.5,120.5,380.98,303.25
2016,12,28,17,0,323.0,40.0,1.3,21.0,78.0,299.63,233.61
2016,12,28,17,15,196.0,25.5,1.35,20.5,45.0,185.16,117.47
2016,12,28,17,30,69.0,11.0,1.4,20.0,12.0,49.49,0.0
2016,12,28,17,45,34.5,5.5,1.5,19.5,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,59.0,15.5,5.4,10.0,20.5,14.1,0.0
2016,12,29,8,0,118.0,31.0,5.4,10.0,41.0,25.0,14.66
2016,12,29,8,15,145.5,49.5,5.5,10.0,70.5,39.06,28.82
2016,12,29,8,30,173.0,68.0,5.6,10.0,100.0,65.25,45.09
2016,12,29,8,45,189.0,86.5,5.7,10.5,130.0,95.87,68.72
2016,12,29,9,0,205.0,105.0,5.8,11.0,160.0,128.7,96.25
2016,12,29,9,15,211.5,124.0,5.95,11.0,189.5,161.88,125.64
2016,12,29,9,30,218.0,143.0,6.1,11.0,219.0,196.0,156.1
2016,12,29,9,45,219.5,161.0,6.3,11.0,245.0,228.36,185.04
2016,12,29,10,0,221.0,179.0,6.5,11.0,271.0,256.53,210.13
2016,12,29,10,15,161.0,196.0,6.45,11.0,266.5,259.46,213.92
2016,12,29,10,30,101.0,213.0,6.4,11.0,262.0,250.24,206.57
2016,12,29,10,45,103.5,226.5,6.4,11.5,279.0,271.41,223.91
2016,12,29,11,0,106.0,240.0,6.4,12.0,296.0,292.88,241.24
2016,12,29,11,15,154.5,250.5,6.35,12.0,336.0,350.08,288.85
2016,12,29,11,30,203.0,261.0,6.3,12.0,376.0,403.29,332.93
2016,12,29,11,45,268.0,258.0,6.3,12.0,413.0,468.77,387.04
2016,12,29,12,0,333.0,255.0,6.3,12.0,450.0,527.7,435.64
2016,12,29,12,15,385.5,245.0,6.2,12.0,472.5,572.14,472.17
2016,12,29,12,30,438.0,235.0,6.1,12.0,495.0,631.43,519.85
2016,12,29,12,45,505.5,211.0,6.1,12.5,510.0,676.97,556.5
2016,12,29,13,0,573.0,187.0,6.1,13.0,525.0,722.23,592.7
2016,12,29,13,15,574.5,182.0,6.0,13.0,516.0,730.49,599.34
2016,12,29,13,30,576.0,177.0,5.9,13.0,507.0,736.35,604.31
2016,12,29,13,45,349.0,213.0,5.8,13.5,411.0,564.8,465.03
2016,12,29,14,0,122.0,249.0,5.7,14.0,315.0,391.91,320.84
2016,12,29,14,15,122.0,237.0,5.65,14.0,300.5,381.24,313.27
2016,12,29,14,30,122.0,225.0,5.6,14.0,286.0,370.07,304.92
2016,12,29,14,45,275.0,191.5,5.55,14.0,316.5,484.32,402.42
2016,12,29,15,0,428.0,158.0,5.5,14.0,347.0,594.91,494.71
2016,12,29,15,15,623.5,111.5,5.25,13.5,359.5,709.78,588.21
2016,12,29,15,30,819.0,65.0,5.0,13.0,372.0,801.29,659.62
2016,12,29,15,45,787.5,61.5,4.8,13.0,327.5,753.54,622.44
2016,12,29,16,0,756.0,58.0,4.6,13.0,283.0,704.31,584.07
2016,12,29,16,15,706.0,53.0,4.15,12.0,235.5,637.88,531.84
2016,12,29,16,30,656.0,48.0,3.7,11.0,188.0,571.91,478.43
2016,12,29,16,45,573.5,41.0,3.3,10.5,140.5,481.91,402.28
2016,12,29,17,0,491.0,34.0,2.9,10.0,93.0,404.64,331.3
2016,12,29,17,15,245.5,25.0,2.85,9.5,54.5,218.36,150.51
2016,12,29,17,30,0.0,16.0,2.8,9.0,16.0,14.55,0.0
2016,12,29,17,45,0.0,8.0,2.75,9.0,8.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,4.0,0.75,6.5,4.0,3.64,0.0
2016,12,30,8,0,0.0,8.0,0.8,7.0,8.0,7.02,0.12
2016,12,30,8,15,0.0,14.0,0.85,7.5,14.0,12.3,5.37
2016,12,30,8,30,0.0,20.0,0.9,8.0,20.0,17.58,9.69
2016,12,30,8,45,0.0,26.5,1.0,8.5,26.5,23.32,14.81
2016,12,30,9,0,0.0,33.0,1.1,9.0,33.0,29.06,19.87
2016,12,30,9,15,0.0,39.5,1.35,9.5,39.5,34.82,24.84
2016,12,30,9,30,0.0,46.0,1.6,10.0,46.0,40.58,29.75
2016,12,30,9,45,0.0,74.0,1.85,10.5,74.0,65.44,51.05
2016,12,30,10,0,0.0,102.0,2.1,11.0,102.0,90.48,72.16
2016,12,30,10,15,0.0,110.5,2.2,11.0,110.5,98.25,78.54
2016,12,30,10,30,0.0,119.0,2.3,11.0,119.0,106.07,84.97
2016,12,30,10,45,43.0,178.0,2.4,11.0,201.0,190.02,155.36
2016,12,30,11,0,86.0,237.0,2.5,11.0,283.0,277.62,227.28
2016,12,30,11,15,43.0,164.5,2.55,11.0,187.5,182.38,148.66
2016,12,30,11,30,0.0,92.0,2.6,11.0,92.0,81.56,63.71
2016,12,30,11,45,8.5,154.5,2.7,11.0,160.0,145.91,117.87
2016,12,30,12,0,17.0,217.0,2.8,11.0,228.0,213.76,173.82
2016,12,30,12,15,53.0,246.0,2.85,10.5,278.0,285.4,233.34
2016,12,30,12,30,89.0,275.0,2.9,10.0,328.0,350.29,286.8
2016,12,30,12,45,87.5,273.5,2.95,10.0,325.5,351.94,288.01
2016,12,30,13,0,86.0,272.0,3.0,10.0,323.0,353.36,289.34
2016,12,30,13,15,43.5,221.5,3.0,10.0,247.5,262.12,214.73
2016,12,30,13,30,1.0,171.0,3.0,10.0,172.0,159.46,129.09
2016,12,30,13,45,0.5,155.5,3.05,10.0,156.0,144.0,116.52
2016,12,30,14,0,0.0,140.0,3.1,10.0,140.0,128.53,103.73
2016,12,30,14,15,0.0,128.5,3.1,10.0,128.5,117.54,94.68
2016,12,30,14,30,0.0,117.0,3.1,10.0,117.0,106.55,85.58
2016,12,30,14,45,0.0,69.0,3.1,10.0,69.0,61.01,46.96
2016,12,30,15,0,0.0,21.0,3.1,10.0,21.0,18.5,10.41
2016,12,30,15,15,0.0,19.0,3.05,9.5,19.0,16.73,8.94
2016,12,30,15,30,0.0,17.0,3.0,9.0,17.0,14.96,7.45
2016,12,30,15,45,0.0,14.5,3.0,9.0,14.5,12.75,5.53
2016,12,30,16,0,0.0,12.0,3.0,9.0,12.0,10.54,3.61
2016,12,30,16,15,0.0,10.0,2.75,9.0,10.0,8.78,2.05
2016,12,30,16,30,0.0,8.0,2.5,9.0,8.0,7.02,0.48
2016,12,30,16,45,0.0,6.0,2.3,9.0,6.0,5.26,0.0
2016,12,30,17,0,0.0,4.0,2.1,9.0,4.0,3.5,0.0
2016,12,30,17,15,0.0,2.0,2.15,8.5,2.0,1.75,0.0
2016,12,30,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
